Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,1,7,15,26.5,5.0,1.05,5.4,5.5,0.0,0.0
2018,1,1,7,30,53.0,10.0,1.0,5.7,11.0,24.04,0.0
2018,1,1,7,45,115.0,23.5,0.95,6.0,33.0,73.78,29.25
2018,1,1,8,0,177.0,37.0,0.9,6.3,55.0,122.39,92.22
2018,1,1,8,15,221.5,50.5,0.95,6.7,84.0,161.39,128.94
2018,1,1,8,30,266.0,64.0,1.0,7.1,113.0,203.71,166.92
2018,1,1,8,45,312.5,75.5,1.0,7.5,146.5,247.28,205.16
2018,1,1,9,0,359.0,87.0,1.0,7.9,180.0,293.31,244.5
2018,1,1,9,15,416.0,93.0,1.0,8.45,216.5,340.38,283.68
2018,1,1,9,30,473.0,99.0,1.0,9.0,253.0,389.57,323.54
2018,1,1,9,45,481.5,109.5,1.0,9.6,280.0,417.24,344.87
2018,1,1,10,0,490.0,120.0,1.0,10.2,307.0,443.65,364.77
2018,1,1,10,15,536.5,120.5,0.9,10.8,339.0,480.85,392.5
2018,1,1,10,30,583.0,121.0,0.8,11.4,371.0,521.07,421.49
2018,1,1,10,45,617.5,118.5,0.7,12.05,394.5,546.46,438.49
2018,1,1,11,0,652.0,116.0,0.6,12.7,418.0,570.13,453.85
2018,1,1,11,15,728.0,101.0,0.5,13.1,448.0,605.12,478.12
2018,1,1,11,30,804.0,86.0,0.4,13.5,478.0,635.78,498.5
2018,1,1,11,45,778.5,94.5,0.3,13.95,478.0,625.07,487.43
2018,1,1,12,0,753.0,103.0,0.2,14.4,478.0,613.67,476.45
2018,1,1,12,15,681.0,121.5,0.25,14.65,460.0,579.05,450.45
2018,1,1,12,30,609.0,140.0,0.3,14.9,442.0,542.91,423.41
2018,1,1,12,45,626.5,131.5,0.3,15.1,438.0,532.84,415.99
2018,1,1,13,0,644.0,123.0,0.3,15.3,434.0,519.99,406.02
2018,1,1,13,15,667.0,112.5,0.3,15.3,425.5,505.26,394.8
2018,1,1,13,30,690.0,102.0,0.3,15.3,417.0,487.29,380.82
2018,1,1,13,45,692.5,95.0,0.35,15.25,398.0,459.26,359.3
2018,1,1,14,0,695.0,88.0,0.4,15.2,379.0,429.13,335.6
2018,1,1,14,15,718.5,77.0,0.4,15.0,359.5,401.81,312.98
2018,1,1,14,30,742.0,66.0,0.4,14.8,340.0,371.47,286.95
2018,1,1,14,45,708.5,64.5,0.45,14.55,306.0,326.72,249.62
2018,1,1,15,0,675.0,63.0,0.5,14.3,272.0,282.87,212.16
2018,1,1,15,15,576.0,65.5,0.5,14.3,227.5,226.72,165.65
2018,1,1,15,30,477.0,68.0,0.5,14.3,183.0,178.35,126.02
2018,1,1,15,45,414.0,59.5,0.6,13.35,146.0,134.12,89.82
2018,1,1,16,0,351.0,51.0,0.7,12.4,109.0,94.81,58.78
2018,1,1,16,15,264.5,40.5,0.75,12.0,77.0,58.51,32.95
2018,1,1,16,30,178.0,30.0,0.8,11.6,45.0,30.59,14.4
2018,1,1,16,45,97.5,16.5,0.8,11.25,24.0,16.22,0.0
2018,1,1,17,0,17.0,3.0,0.8,10.9,3.0,2.95,0.0
2018,1,1,17,15,8.5,1.5,0.8,10.65,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.5,0.9,7.45,3.5,0.0,0.0
2018,1,2,7,30,22.0,7.0,0.8,7.9,7.0,12.77,0.0
2018,1,2,7,45,11.0,16.0,0.65,8.35,16.0,19.46,3.62
2018,1,2,8,0,0.0,25.0,0.5,8.8,25.0,24.14,14.26
2018,1,2,8,15,0.0,37.5,0.5,9.4,37.5,36.92,25.86
2018,1,2,8,30,0.0,50.0,0.5,10.0,50.0,49.65,37.12
2018,1,2,8,45,0.5,65.0,0.5,10.6,65.0,65.39,50.76
2018,1,2,9,0,1.0,80.0,0.5,11.2,80.0,81.06,64.11
2018,1,2,9,15,9.5,99.0,0.45,11.75,102.0,105.5,84.69
2018,1,2,9,30,18.0,118.0,0.4,12.3,124.0,130.35,105.22
2018,1,2,9,45,41.5,138.0,0.3,12.85,153.5,171.71,139.06
2018,1,2,10,0,65.0,158.0,0.2,13.4,183.0,208.47,168.25
2018,1,2,10,15,64.5,163.5,0.15,13.95,189.5,213.77,171.52
2018,1,2,10,30,64.0,169.0,0.1,14.5,196.0,219.08,174.98
2018,1,2,10,45,32.0,133.5,0.1,15.05,147.0,157.94,125.12
2018,1,2,11,0,0.0,98.0,0.1,15.6,98.0,95.43,73.68
2018,1,2,11,15,0.0,94.0,0.1,15.9,94.0,91.29,70.41
2018,1,2,11,30,0.0,90.0,0.1,16.2,90.0,87.22,66.96
2018,1,2,11,45,0.5,118.5,0.15,16.5,118.5,116.22,90.47
2018,1,2,12,0,1.0,147.0,0.2,16.8,147.0,145.55,113.79
2018,1,2,12,15,4.5,155.5,0.2,16.9,157.5,156.34,122.26
2018,1,2,12,30,8.0,164.0,0.2,17.0,168.0,167.04,130.74
2018,1,2,12,45,42.0,186.5,0.2,17.1,207.0,215.57,169.55
2018,1,2,13,0,76.0,209.0,0.2,17.2,246.0,258.38,202.89
2018,1,2,13,15,66.0,199.0,0.25,17.1,230.5,239.63,188.16
2018,1,2,13,30,56.0,189.0,0.3,17.0,215.0,221.35,174.18
2018,1,2,13,45,80.0,182.5,0.3,16.9,217.5,224.65,177.23
2018,1,2,14,0,104.0,176.0,0.3,16.8,220.0,229.64,181.24
2018,1,2,14,15,106.0,162.0,0.3,16.45,204.0,211.51,166.98
2018,1,2,14,30,108.0,148.0,0.3,16.1,188.0,193.12,152.4
2018,1,2,14,45,179.0,135.0,0.3,15.8,194.0,200.64,157.36
2018,1,2,15,0,250.0,122.0,0.3,15.5,200.0,203.69,157.43
2018,1,2,15,15,198.5,109.0,0.3,15.5,166.0,164.05,125.12
2018,1,2,15,30,147.0,96.0,0.3,15.5,132.0,127.96,96.12
2018,1,2,15,45,124.5,79.5,0.45,14.5,106.0,99.81,73.17
2018,1,2,16,0,102.0,63.0,0.6,13.5,80.0,73.86,52.03
2018,1,2,16,15,74.5,47.0,0.65,13.05,57.5,50.28,33.25
2018,1,2,16,30,47.0,31.0,0.7,12.6,35.0,29.65,16.14
2018,1,2,16,45,27.0,17.0,0.75,12.1,19.0,16.71,0.0
2018,1,2,17,0,7.0,3.0,0.8,11.6,3.0,2.95,0.0
2018,1,2,17,15,3.5,1.5,0.75,11.35,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.0,8.3,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,8.6,2.0,1.97,0.0
2018,1,3,7,45,0.0,4.0,0.95,8.9,4.0,3.85,0.0
2018,1,3,8,0,0.0,6.0,0.9,9.2,6.0,5.78,0.0
2018,1,3,8,15,0.0,7.5,0.85,9.45,7.5,7.23,0.53
2018,1,3,8,30,0.0,9.0,0.8,9.7,9.0,8.67,1.86
2018,1,3,8,45,0.0,10.5,0.75,10.0,10.5,10.12,3.17
2018,1,3,9,0,0.0,12.0,0.7,10.3,12.0,11.57,4.45
2018,1,3,9,15,0.0,14.0,0.7,10.45,14.0,13.5,6.14
2018,1,3,9,30,0.0,16.0,0.7,10.6,16.0,15.43,7.81
2018,1,3,9,45,0.0,17.0,0.65,10.8,17.0,16.4,8.62
2018,1,3,10,0,0.0,18.0,0.6,11.0,18.0,17.37,9.43
2018,1,3,10,15,0.0,21.5,0.6,11.15,21.5,20.75,12.32
2018,1,3,10,30,0.0,25.0,0.6,11.3,25.0,24.13,15.19
2018,1,3,10,45,0.0,24.5,0.6,11.45,24.5,23.65,14.74
2018,1,3,11,0,0.0,24.0,0.6,11.6,24.0,23.17,14.29
2018,1,3,11,15,0.0,24.5,0.5,11.65,24.5,23.66,14.69
2018,1,3,11,30,0.0,25.0,0.4,11.7,25.0,24.14,15.09
2018,1,3,11,45,0.0,27.5,0.3,11.75,27.5,26.56,17.15
2018,1,3,12,0,0.0,30.0,0.2,11.8,30.0,28.97,19.22
2018,1,3,12,15,0.0,46.0,0.35,11.8,46.0,44.45,32.36
2018,1,3,12,30,0.0,62.0,0.5,11.8,62.0,59.93,45.42
2018,1,3,12,45,0.0,62.0,0.65,11.8,62.0,59.93,45.41
2018,1,3,13,0,0.0,62.0,0.8,11.8,62.0,59.93,45.44
2018,1,3,13,15,0.0,57.0,0.95,11.8,57.0,55.09,41.38
2018,1,3,13,30,0.0,52.0,1.1,11.8,52.0,50.25,37.33
2018,1,3,13,45,0.0,36.5,1.2,11.85,36.5,35.25,24.6
2018,1,3,14,0,0.0,21.0,1.3,11.9,21.0,20.27,11.8
2018,1,3,14,15,0.0,35.0,1.25,11.9,35.0,33.79,23.46
2018,1,3,14,30,0.0,49.0,1.2,11.9,49.0,47.33,35.11
2018,1,3,14,45,11.0,77.0,1.1,11.95,80.5,78.56,61.65
2018,1,3,15,0,22.0,105.0,1.0,12.0,112.0,110.14,88.02
2018,1,3,15,15,14.0,96.5,1.0,12.0,100.5,97.39,77.28
2018,1,3,15,30,6.0,88.0,1.0,12.0,89.0,86.39,68.1
2018,1,3,15,45,9.0,71.5,0.95,11.35,73.0,70.48,54.37
2018,1,3,16,0,12.0,55.0,0.9,10.7,57.0,54.4,40.26
2018,1,3,16,15,6.0,40.0,1.05,10.6,41.0,38.79,26.72
2018,1,3,16,30,0.0,25.0,1.2,10.5,25.0,23.98,13.07
2018,1,3,16,45,0.0,14.0,1.3,10.35,14.0,13.52,0.0
2018,1,3,17,0,0.0,3.0,1.4,10.2,3.0,2.95,0.0
2018,1,3,17,15,0.0,1.5,1.5,10.3,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,4,7,15,4.5,3.0,1.0,9.7,3.0,0.0,0.0
2018,1,4,7,30,9.0,6.0,1.0,10.1,6.0,8.3,0.0
2018,1,4,7,45,62.5,18.5,1.0,10.55,24.5,45.34,14.88
2018,1,4,8,0,116.0,31.0,1.0,11.0,43.0,85.06,61.69
2018,1,4,8,15,89.5,42.5,1.05,11.4,54.5,91.5,70.49
2018,1,4,8,30,63.0,54.0,1.1,11.8,66.0,89.7,70.5
2018,1,4,8,45,50.0,73.0,1.1,12.2,84.0,101.66,81.26
2018,1,4,9,0,37.0,92.0,1.1,12.6,102.0,117.63,94.86
2018,1,4,9,15,56.0,110.5,1.15,13.1,127.5,148.91,121.16
2018,1,4,9,30,75.0,129.0,1.2,13.6,153.0,181.03,147.7
2018,1,4,9,45,50.0,127.0,1.25,14.1,144.0,163.58,132.57
2018,1,4,10,0,25.0,125.0,1.3,14.6,135.0,145.63,117.0
2018,1,4,10,15,90.0,133.0,1.35,14.95,171.5,201.43,163.79
2018,1,4,10,30,155.0,141.0,1.4,15.3,208.0,252.3,205.61
2018,1,4,10,45,138.0,168.0,1.45,15.65,229.5,272.63,220.56
2018,1,4,11,0,121.0,195.0,1.5,16.0,251.0,292.03,234.72
2018,1,4,11,15,166.0,195.0,1.55,16.1,275.0,320.95,258.13
2018,1,4,11,30,211.0,195.0,1.6,16.2,299.0,349.67,281.12
2018,1,4,11,45,170.5,201.0,1.6,16.35,285.5,327.84,262.7
2018,1,4,12,0,130.0,207.0,1.6,16.5,272.0,305.75,244.31
2018,1,4,12,15,118.0,210.0,1.6,16.45,269.0,298.91,238.69
2018,1,4,12,30,106.0,213.0,1.6,16.4,266.0,286.04,228.33
2018,1,4,12,45,211.0,197.0,1.6,16.4,300.5,336.28,269.62
2018,1,4,13,0,316.0,181.0,1.6,16.4,335.0,381.69,305.92
2018,1,4,13,15,184.0,185.5,1.6,16.25,274.5,297.56,238.23
2018,1,4,13,30,52.0,190.0,1.6,16.1,214.0,220.39,175.65
2018,1,4,13,45,48.0,176.5,1.55,16.0,198.0,202.17,161.39
2018,1,4,14,0,44.0,163.0,1.5,15.9,182.0,184.26,147.08
2018,1,4,14,15,217.5,128.0,1.45,15.65,211.0,229.88,184.28
2018,1,4,14,30,391.0,93.0,1.4,15.4,240.0,258.93,205.66
2018,1,4,14,45,533.0,78.5,1.35,15.2,259.0,281.28,219.5
2018,1,4,15,0,675.0,64.0,1.3,15.0,278.0,288.79,219.2
2018,1,4,15,15,530.5,65.0,1.3,15.0,220.0,217.63,160.99
2018,1,4,15,30,386.0,66.0,1.3,15.0,162.0,157.48,113.01
2018,1,4,15,45,331.5,53.0,1.1,14.05,125.0,114.61,77.44
2018,1,4,16,0,277.0,40.0,0.9,13.1,88.0,77.23,47.4
2018,1,4,16,15,212.5,33.0,0.85,12.55,63.5,49.11,26.98
2018,1,4,16,30,148.0,26.0,0.8,12.0,39.0,27.68,12.9
2018,1,4,16,45,82.0,15.0,0.75,11.45,21.5,11.66,0.0
2018,1,4,17,0,16.0,4.0,0.7,10.9,4.0,3.93,0.0
2018,1,4,17,15,8.0,2.0,0.7,10.8,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,7,15,2.5,1.0,0.9,11.15,1.0,0.0,0.0
2018,1,5,7,30,5.0,2.0,0.9,11.4,2.0,3.3,0.0
2018,1,5,7,45,2.5,5.0,0.9,11.6,5.0,5.63,0.0
2018,1,5,8,0,0.0,8.0,0.9,11.8,8.0,7.71,0.64
2018,1,5,8,15,0.0,11.0,0.9,12.0,11.0,10.6,3.33
2018,1,5,8,30,0.0,14.0,0.9,12.2,14.0,13.5,5.94
2018,1,5,8,45,0.0,17.5,0.9,12.4,17.5,16.88,8.92
2018,1,5,9,0,0.0,21.0,0.9,12.6,21.0,20.26,11.87
2018,1,5,9,15,0.0,22.5,0.9,12.75,22.5,21.71,13.12
2018,1,5,9,30,0.0,24.0,0.9,12.9,24.0,23.16,14.34
2018,1,5,9,45,0.0,29.5,0.9,13.05,29.5,28.47,18.87
2018,1,5,10,0,0.0,35.0,0.9,13.2,35.0,33.79,23.36
2018,1,5,10,15,2.5,76.0,0.85,13.25,77.0,75.05,58.33
2018,1,5,10,30,5.0,117.0,0.8,13.3,119.0,118.67,94.56
2018,1,5,10,45,9.5,134.0,0.8,13.4,138.5,139.07,111.16
2018,1,5,11,0,14.0,151.0,0.8,13.5,158.0,159.56,127.75
2018,1,5,11,15,37.5,174.5,0.8,13.55,193.0,205.71,165.4
2018,1,5,11,30,61.0,198.0,0.8,13.6,228.0,246.59,198.12
2018,1,5,11,45,45.5,195.0,0.8,13.7,217.5,231.88,185.62
2018,1,5,12,0,30.0,192.0,0.8,13.8,207.0,217.32,173.56
2018,1,5,12,15,21.0,171.0,0.85,13.8,181.5,182.98,145.98
2018,1,5,12,30,12.0,150.0,0.9,13.8,156.0,155.18,123.48
2018,1,5,12,45,43.0,164.5,0.9,13.85,185.5,192.94,154.83
2018,1,5,13,0,74.0,179.0,0.9,13.9,215.0,225.48,181.29
2018,1,5,13,15,40.0,155.0,0.9,13.8,174.5,178.65,143.03
2018,1,5,13,30,6.0,131.0,0.9,13.7,134.0,131.29,104.21
2018,1,5,13,45,4.5,119.0,0.9,13.65,121.0,118.3,93.78
2018,1,5,14,0,3.0,107.0,0.9,13.6,108.0,105.48,83.34
2018,1,5,14,15,8.0,94.5,0.85,13.4,97.5,95.27,75.06
2018,1,5,14,30,13.0,82.0,0.8,13.2,87.0,84.75,66.39
2018,1,5,14,45,56.0,95.0,0.75,13.05,113.5,114.09,90.59
2018,1,5,15,0,99.0,108.0,0.7,12.9,140.0,140.15,111.1
2018,1,5,15,15,79.0,101.0,0.7,12.9,124.5,122.37,96.05
2018,1,5,15,30,59.0,94.0,0.7,12.9,109.0,105.38,81.91
2018,1,5,15,45,50.0,79.0,0.6,12.3,90.0,85.75,65.35
2018,1,5,16,0,41.0,64.0,0.5,11.7,71.0,67.03,49.51
2018,1,5,16,15,28.0,48.0,0.5,11.45,52.0,48.02,33.55
2018,1,5,16,30,15.0,32.0,0.5,11.2,33.0,30.56,18.3
2018,1,5,16,45,17.0,19.0,0.5,10.95,19.5,17.58,0.0
2018,1,5,17,0,19.0,6.0,0.5,10.7,6.0,5.9,0.0
2018,1,5,17,15,9.5,3.0,0.55,10.65,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,7,15,6.0,3.5,0.65,7.5,3.5,0.0,0.0
2018,1,6,7,30,12.0,7.0,0.6,7.7,7.0,10.08,0.0
2018,1,6,7,45,132.5,21.5,0.6,7.9,34.5,76.18,28.99
2018,1,6,8,0,253.0,36.0,0.6,8.1,62.0,147.6,110.46
2018,1,6,8,15,337.0,44.0,0.7,8.35,96.0,199.49,158.03
2018,1,6,8,30,421.0,52.0,0.8,8.6,130.0,257.87,209.4
2018,1,6,8,45,371.5,65.0,0.85,8.9,146.0,262.25,216.01
2018,1,6,9,0,322.0,78.0,0.9,9.2,162.0,264.38,219.51
2018,1,6,9,15,288.0,99.5,0.9,9.6,183.0,272.55,226.73
2018,1,6,9,30,254.0,121.0,0.9,10.0,204.0,285.73,237.12
2018,1,6,9,45,393.5,115.0,0.9,10.35,259.0,373.5,309.01
2018,1,6,10,0,533.0,109.0,0.9,10.7,314.0,462.04,378.93
2018,1,6,10,15,466.5,132.0,0.9,11.15,321.0,452.43,369.03
2018,1,6,10,30,400.0,155.0,0.9,11.6,328.0,441.62,358.78
2018,1,6,10,45,395.5,166.5,0.85,12.0,345.0,454.96,367.8
2018,1,6,11,0,391.0,178.0,0.8,12.4,362.0,458.97,369.49
2018,1,6,11,15,392.0,185.0,0.8,12.65,374.0,467.97,375.54
2018,1,6,11,30,393.0,192.0,0.8,12.9,386.0,475.53,380.39
2018,1,6,11,45,386.5,194.0,0.8,13.1,387.0,471.07,376.26
2018,1,6,12,0,380.0,196.0,0.8,13.3,388.0,465.3,371.25
2018,1,6,12,15,360.0,200.5,0.85,13.35,382.5,452.25,361.02
2018,1,6,12,30,340.0,205.0,0.9,13.4,377.0,438.34,350.14
2018,1,6,12,45,412.5,186.5,0.95,13.4,392.0,462.13,369.39
2018,1,6,13,0,485.0,168.0,1.0,13.4,407.0,476.17,380.69
2018,1,6,13,15,569.5,143.5,1.0,13.3,415.5,486.12,388.65
2018,1,6,13,30,654.0,119.0,1.0,13.2,424.0,492.9,393.63
2018,1,6,13,45,585.5,124.0,1.0,13.1,387.5,441.6,353.01
2018,1,6,14,0,517.0,129.0,1.0,13.0,351.0,390.74,312.68
2018,1,6,14,15,490.5,125.5,1.0,12.85,325.0,355.48,284.04
2018,1,6,14,30,464.0,122.0,1.0,12.7,299.0,320.87,255.26
2018,1,6,14,45,492.0,106.5,1.0,12.5,278.5,295.45,232.75
2018,1,6,15,0,520.0,91.0,1.0,12.3,258.0,268.17,207.6
2018,1,6,15,15,625.5,70.5,1.0,12.3,246.5,253.19,189.17
2018,1,6,15,30,731.0,50.0,1.0,12.3,235.0,227.99,160.48
2018,1,6,15,45,678.0,45.5,0.95,11.0,193.5,176.91,116.28
2018,1,6,16,0,625.0,41.0,0.9,9.7,152.0,130.05,77.16
2018,1,6,16,15,535.5,35.0,1.0,9.05,111.5,82.97,42.56
2018,1,6,16,30,446.0,29.0,1.1,8.4,71.0,44.77,19.63
2018,1,6,16,45,278.5,19.5,1.15,7.8,41.0,15.69,0.0
2018,1,6,17,0,111.0,10.0,1.2,7.2,11.0,9.83,0.0
2018,1,6,17,15,55.5,5.0,1.2,7.0,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,7,15,19.0,3.0,0.9,4.1,3.5,0.0,0.0
2018,1,7,7,30,38.0,6.0,0.9,4.6,7.0,16.02,0.0
2018,1,7,7,45,177.5,18.5,0.9,5.15,35.0,87.44,34.65
2018,1,7,8,0,317.0,31.0,0.9,5.7,63.0,164.67,124.38
2018,1,7,8,15,340.0,39.0,0.9,6.05,88.5,195.35,156.15
2018,1,7,8,30,363.0,47.0,0.9,6.4,114.0,227.34,186.52
2018,1,7,8,45,207.5,73.5,0.9,6.75,114.0,188.32,156.41
2018,1,7,9,0,52.0,100.0,0.9,7.1,114.0,135.15,111.59
2018,1,7,9,15,78.0,118.0,0.9,7.6,142.0,169.91,141.49
2018,1,7,9,30,104.0,136.0,0.9,8.1,170.0,212.68,177.19
2018,1,7,9,45,88.0,135.5,0.9,8.55,166.5,202.87,168.34
2018,1,7,10,0,72.0,135.0,0.9,9.0,163.0,185.7,153.53
2018,1,7,10,15,42.0,142.0,0.95,9.4,158.5,174.83,143.56
2018,1,7,10,30,12.0,149.0,1.0,9.8,154.0,157.17,127.82
2018,1,7,10,45,42.5,175.0,1.0,10.2,194.5,211.29,172.72
2018,1,7,11,0,73.0,201.0,1.0,10.6,235.0,260.17,212.18
2018,1,7,11,15,71.5,207.5,1.0,10.75,242.0,265.51,215.78
2018,1,7,11,30,70.0,214.0,1.0,10.9,249.0,270.66,219.48
2018,1,7,11,45,42.5,196.0,1.0,11.1,217.5,231.03,186.81
2018,1,7,12,0,15.0,178.0,1.0,11.3,186.0,186.84,150.39
2018,1,7,12,15,9.5,170.5,1.0,11.4,175.5,175.01,140.72
2018,1,7,12,30,4.0,163.0,1.0,11.5,165.0,163.41,131.13
2018,1,7,12,45,17.0,171.5,1.0,11.6,180.0,179.97,144.98
2018,1,7,13,0,30.0,180.0,1.0,11.7,195.0,200.34,161.72
2018,1,7,13,15,51.0,190.5,0.95,11.55,215.0,222.42,179.93
2018,1,7,13,30,72.0,201.0,0.9,11.4,235.0,243.25,196.91
2018,1,7,13,45,42.5,169.5,0.9,11.3,189.5,192.23,155.41
2018,1,7,14,0,13.0,138.0,0.9,11.2,144.0,141.27,113.71
2018,1,7,14,15,16.0,127.0,0.85,10.85,133.5,131.14,105.73
2018,1,7,14,30,19.0,116.0,0.8,10.5,123.0,120.81,97.34
2018,1,7,14,45,90.0,122.0,0.75,10.2,151.5,156.18,126.33
2018,1,7,15,0,161.0,128.0,0.7,9.9,180.0,181.33,145.38
2018,1,7,15,15,121.5,110.5,0.7,9.9,147.0,144.47,114.5
2018,1,7,15,30,82.0,93.0,0.7,9.9,114.0,111.19,87.0
2018,1,7,15,45,69.5,75.5,0.5,9.4,91.0,86.99,66.4
2018,1,7,16,0,57.0,58.0,0.3,8.9,68.0,64.15,46.99
2018,1,7,16,15,79.5,46.5,0.35,8.75,56.5,51.57,34.92
2018,1,7,16,30,102.0,35.0,0.4,8.6,45.0,35.88,20.97
2018,1,7,16,45,62.5,21.0,0.45,8.5,26.0,17.65,0.12
2018,1,7,17,0,23.0,7.0,0.5,8.4,7.0,6.88,0.0
2018,1,7,17,15,11.5,3.5,0.5,8.3,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.3,8.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.3,9.1,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,1.35,9.2,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,1.4,9.3,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,1.45,9.45,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,1.5,9.6,7.0,6.74,0.19
2018,1,8,8,45,0.0,8.5,1.55,9.75,8.5,8.19,1.48
2018,1,8,9,0,0.0,10.0,1.6,9.9,10.0,9.64,2.76
2018,1,8,9,15,0.0,18.0,1.65,10.05,18.0,17.36,9.5
2018,1,8,9,30,0.0,26.0,1.7,10.2,26.0,25.09,16.19
2018,1,8,9,45,0.0,28.5,1.75,10.35,28.5,27.51,18.24
2018,1,8,10,0,0.0,31.0,1.8,10.5,31.0,29.93,20.27
2018,1,8,10,15,0.0,29.5,1.75,10.65,29.5,28.48,18.97
2018,1,8,10,30,0.0,28.0,1.7,10.8,28.0,27.03,17.67
2018,1,8,10,45,0.0,32.0,1.65,10.9,32.0,30.9,20.95
2018,1,8,11,0,0.0,36.0,1.6,11.0,36.0,34.77,24.21
2018,1,8,11,15,0.0,36.0,1.6,11.05,36.0,34.77,24.18
2018,1,8,11,30,0.0,36.0,1.6,11.1,36.0,34.77,24.15
2018,1,8,11,45,0.0,44.0,1.55,11.2,44.0,42.51,30.71
2018,1,8,12,0,0.0,52.0,1.5,11.3,52.0,50.25,37.25
2018,1,8,12,15,0.0,51.0,1.45,11.35,51.0,49.29,36.41
2018,1,8,12,30,0.0,50.0,1.4,11.4,50.0,48.32,35.59
2018,1,8,12,45,0.0,48.0,1.35,11.45,48.0,46.38,33.96
2018,1,8,13,0,0.0,46.0,1.3,11.5,46.0,44.45,32.33
2018,1,8,13,15,0.0,49.0,1.3,11.5,49.0,47.35,34.83
2018,1,8,13,30,0.0,52.0,1.3,11.5,52.0,50.25,37.34
2018,1,8,13,45,0.0,71.0,1.3,11.5,71.0,68.64,53.01
2018,1,8,14,0,0.0,90.0,1.3,11.5,90.0,87.2,68.76
2018,1,8,14,15,0.0,73.5,1.2,11.4,73.5,71.06,55.21
2018,1,8,14,30,0.0,57.0,1.1,11.3,57.0,55.08,41.75
2018,1,8,14,45,0.0,54.5,1.05,11.2,54.5,52.65,39.79
2018,1,8,15,0,0.0,52.0,1.0,11.1,52.0,50.23,37.8
2018,1,8,15,15,0.0,35.0,1.0,11.1,35.0,33.79,23.66
2018,1,8,15,30,0.0,18.0,1.0,11.1,18.0,17.36,9.44
2018,1,8,15,45,0.0,15.5,0.85,10.8,15.5,14.95,7.33
2018,1,8,16,0,0.0,13.0,0.7,10.5,13.0,12.53,5.18
2018,1,8,16,15,0.0,9.0,0.7,10.4,9.0,8.67,1.74
2018,1,8,16,30,0.0,5.0,0.7,10.3,5.0,4.82,0.0
2018,1,8,16,45,0.0,3.0,0.7,10.2,3.0,2.89,0.0
2018,1,8,17,0,0.0,1.0,0.7,10.1,1.0,0.98,0.0
2018,1,8,17,15,0.0,0.5,0.75,10.15,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,9.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.8,9.9,2.0,1.97,0.0
2018,1,9,7,45,0.0,3.5,0.8,10.1,3.5,3.37,0.0
2018,1,9,8,0,0.0,5.0,0.8,10.3,5.0,4.82,0.0
2018,1,9,8,15,0.0,6.5,0.8,10.5,6.5,6.26,0.0
2018,1,9,8,30,0.0,8.0,0.8,10.7,8.0,7.71,1.01
2018,1,9,8,45,0.0,9.0,0.8,10.9,9.0,8.67,1.89
2018,1,9,9,0,0.0,10.0,0.8,11.1,10.0,9.64,2.74
2018,1,9,9,15,0.0,11.5,0.75,11.2,11.5,11.09,4.01
2018,1,9,9,30,0.0,13.0,0.7,11.3,13.0,12.54,5.26
2018,1,9,9,45,0.0,22.5,0.65,11.45,22.5,21.71,13.19
2018,1,9,10,0,0.0,32.0,0.6,11.6,32.0,30.89,21.05
2018,1,9,10,15,0.0,27.5,0.6,11.65,27.5,26.55,17.26
2018,1,9,10,30,0.0,23.0,0.6,11.7,23.0,22.2,13.49
2018,1,9,10,45,0.0,30.0,0.55,11.8,30.0,28.97,19.26
2018,1,9,11,0,0.0,37.0,0.5,11.9,37.0,35.74,24.99
2018,1,9,11,15,7.5,89.0,0.45,11.9,92.5,91.26,72.01
2018,1,9,11,30,15.0,141.0,0.4,11.9,148.0,149.1,119.63
2018,1,9,11,45,7.5,114.5,0.35,11.9,118.0,116.79,92.56
2018,1,9,12,0,0.0,88.0,0.3,11.9,88.0,85.16,66.26
2018,1,9,12,15,0.0,90.0,0.35,11.85,90.0,87.14,68.03
2018,1,9,12,30,0.0,92.0,0.4,11.8,92.0,89.12,69.7
2018,1,9,12,45,0.0,116.0,0.45,11.7,116.0,113.03,89.6
2018,1,9,13,0,0.0,140.0,0.5,11.6,140.0,137.12,109.46
2018,1,9,13,15,0.0,134.0,0.7,11.5,134.0,131.0,104.59
2018,1,9,13,30,0.0,128.0,0.9,11.4,128.0,124.94,99.84
2018,1,9,13,45,9.0,108.5,1.05,11.25,112.5,110.22,87.97
2018,1,9,14,0,18.0,89.0,1.2,11.1,97.0,96.55,76.8
2018,1,9,14,15,18.0,92.0,1.3,10.9,99.5,98.81,78.85
2018,1,9,14,30,18.0,95.0,1.4,10.7,102.0,101.0,80.8
2018,1,9,14,45,22.5,93.0,1.5,10.55,101.0,99.85,79.87
2018,1,9,15,0,27.0,91.0,1.6,10.4,100.0,98.27,78.46
2018,1,9,15,15,13.5,67.0,1.6,10.4,71.5,68.76,53.46
2018,1,9,15,30,0.0,43.0,1.6,10.4,43.0,41.53,30.39
2018,1,9,15,45,0.0,35.5,1.65,10.0,35.5,34.27,24.1
2018,1,9,16,0,0.0,28.0,1.7,9.6,28.0,27.02,17.7
2018,1,9,16,15,0.0,20.5,1.75,9.45,20.5,19.78,11.23
2018,1,9,16,30,0.0,13.0,1.8,9.3,13.0,12.53,4.67
2018,1,9,16,45,1.5,8.5,1.85,9.2,8.5,8.19,0.0
2018,1,9,17,0,3.0,4.0,1.9,9.1,4.0,3.93,0.0
2018,1,9,17,15,1.5,2.0,2.0,9.05,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,10,7,15,10.0,3.0,1.2,6.45,3.0,0.0,0.0
2018,1,10,7,30,20.0,6.0,1.2,6.8,6.0,11.23,0.0
2018,1,10,7,45,10.0,14.5,1.15,7.2,14.5,17.2,3.11
2018,1,10,8,0,0.0,23.0,1.1,7.6,23.0,22.2,12.78
2018,1,10,8,15,0.0,32.5,1.1,7.75,32.5,31.39,21.31
2018,1,10,8,30,0.0,42.0,1.1,7.9,42.0,40.57,29.61
2018,1,10,8,45,0.0,49.0,1.05,8.1,49.0,47.34,35.68
2018,1,10,9,0,0.0,56.0,1.0,8.3,56.0,54.16,41.67
2018,1,10,9,15,0.0,66.5,1.0,8.4,66.5,64.7,50.78
2018,1,10,9,30,0.0,77.0,1.0,8.5,77.0,75.24,59.77
2018,1,10,9,45,5.0,101.5,0.95,8.6,103.5,103.59,83.96
2018,1,10,10,0,10.0,126.0,0.9,8.7,130.0,132.35,108.11
2018,1,10,10,15,21.0,148.0,0.9,8.8,157.0,162.44,133.19
2018,1,10,10,30,32.0,170.0,0.9,8.9,184.0,199.67,163.79
2018,1,10,10,45,21.0,160.0,0.9,8.95,169.5,174.2,142.16
2018,1,10,11,0,10.0,150.0,0.9,9.0,155.0,155.78,126.53
2018,1,10,11,15,14.5,159.5,0.9,9.1,167.0,168.38,136.94
2018,1,10,11,30,19.0,169.0,0.9,9.2,179.0,180.98,147.19
2018,1,10,11,45,14.0,165.0,0.9,9.25,172.5,173.0,140.32
2018,1,10,12,0,9.0,161.0,0.9,9.3,166.0,165.14,133.67
2018,1,10,12,15,11.0,168.0,0.9,9.4,174.0,173.36,140.41
2018,1,10,12,30,13.0,175.0,0.9,9.5,182.0,181.5,147.04
2018,1,10,12,45,41.0,188.0,0.9,9.55,209.0,216.91,176.5
2018,1,10,13,0,69.0,201.0,0.9,9.6,236.0,246.44,200.72
2018,1,10,13,15,62.5,194.5,0.9,9.65,225.5,233.59,190.06
2018,1,10,13,30,56.0,188.0,0.9,9.7,215.0,220.97,179.82
2018,1,10,13,45,31.0,164.0,0.85,9.7,179.0,180.64,146.7
2018,1,10,14,0,6.0,140.0,0.8,9.7,143.0,139.83,113.01
2018,1,10,14,15,8.0,134.5,0.75,9.7,138.0,134.98,109.27
2018,1,10,14,30,10.0,129.0,0.7,9.7,133.0,129.98,105.24
2018,1,10,14,45,7.5,115.0,0.65,9.7,118.0,114.69,92.55
2018,1,10,15,0,5.0,101.0,0.6,9.7,103.0,99.67,80.04
2018,1,10,15,15,2.5,71.5,0.6,9.7,72.5,69.89,54.81
2018,1,10,15,30,0.0,42.0,0.6,9.7,42.0,40.56,29.67
2018,1,10,15,45,0.0,33.0,0.55,9.5,33.0,31.85,22.11
2018,1,10,16,0,0.0,24.0,0.5,9.3,24.0,23.15,14.45
2018,1,10,16,15,44.5,19.0,0.55,9.2,23.5,22.73,11.94
2018,1,10,16,30,89.0,14.0,0.6,9.1,23.0,16.76,5.64
2018,1,10,16,45,75.0,11.0,0.7,9.0,16.0,8.28,0.0
2018,1,10,17,0,61.0,8.0,0.8,8.9,9.0,7.86,0.0
2018,1,10,17,15,30.5,4.0,0.8,8.85,4.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,11,7,15,34.5,5.0,0.6,8.5,5.5,0.0,0.0
2018,1,11,7,30,69.0,10.0,0.5,8.7,11.0,28.24,0.0
2018,1,11,7,45,41.5,21.5,0.45,8.85,22.5,39.61,14.68
2018,1,11,8,0,14.0,33.0,0.4,9.0,34.0,41.3,28.27
2018,1,11,8,15,53.5,50.0,0.4,9.45,59.0,81.63,63.24
2018,1,11,8,30,93.0,67.0,0.4,9.9,84.0,119.68,96.18
2018,1,11,8,45,178.0,79.0,0.4,10.3,122.0,181.77,148.94
2018,1,11,9,0,263.0,91.0,0.4,10.7,160.0,243.45,200.47
2018,1,11,9,15,277.5,109.0,0.45,10.95,192.0,279.53,230.05
2018,1,11,9,30,292.0,127.0,0.5,11.2,224.0,315.46,258.98
2018,1,11,9,45,528.0,99.5,0.5,11.45,297.5,440.47,359.26
2018,1,11,10,0,764.0,72.0,0.5,11.7,371.0,562.84,452.89
2018,1,11,10,15,685.0,95.5,0.5,12.05,378.5,556.15,444.71
2018,1,11,10,30,606.0,119.0,0.5,12.4,386.0,541.05,431.69
2018,1,11,10,45,740.0,92.5,0.45,12.7,434.5,606.4,480.58
2018,1,11,11,0,874.0,66.0,0.4,13.0,483.0,665.26,522.02
2018,1,11,11,15,881.5,66.0,0.35,13.3,498.0,674.15,525.62
2018,1,11,11,30,889.0,66.0,0.3,13.6,513.0,679.95,527.83
2018,1,11,11,45,787.0,93.5,0.25,13.85,493.5,643.34,499.57
2018,1,11,12,0,685.0,121.0,0.2,14.1,474.0,602.04,467.55
2018,1,11,12,15,519.0,165.0,0.25,14.25,432.5,529.28,412.92
2018,1,11,12,30,353.0,209.0,0.3,14.4,391.0,454.72,356.16
2018,1,11,12,45,452.0,183.5,0.35,14.5,413.5,488.69,383.67
2018,1,11,13,0,551.0,158.0,0.4,14.6,436.0,511.69,401.49
2018,1,11,13,15,621.0,134.5,0.45,14.6,439.0,516.53,405.47
2018,1,11,13,30,691.0,111.0,0.5,14.6,442.0,513.56,403.54
2018,1,11,13,45,748.5,92.0,0.6,14.55,436.0,502.5,395.46
2018,1,11,14,0,806.0,73.0,0.7,14.5,430.0,485.5,382.17
2018,1,11,14,15,540.0,114.5,0.75,14.3,347.0,375.74,297.07
2018,1,11,14,30,274.0,156.0,0.8,14.1,264.0,277.34,220.31
2018,1,11,14,45,250.5,144.5,0.8,13.9,236.5,244.26,193.74
2018,1,11,15,0,227.0,133.0,0.8,13.7,209.0,212.65,167.59
2018,1,11,15,15,222.5,118.5,0.8,13.7,185.5,185.43,144.22
2018,1,11,15,30,218.0,104.0,0.8,13.7,162.0,158.33,120.55
2018,1,11,15,45,259.5,83.0,0.7,12.55,141.0,134.63,98.12
2018,1,11,16,0,301.0,62.0,0.6,11.4,120.0,107.01,72.02
2018,1,11,16,15,190.0,51.0,0.65,10.85,84.5,68.07,43.82
