Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,6,45,5.5,1.5,1.5,3.75,1.5,0.0,0.0
2018,2,12,7,0,11.0,3.0,1.5,4.2,3.0,2.95,0.0
2018,2,12,7,15,108.5,18.5,1.55,4.8,27.5,47.72,0.0
2018,2,12,7,30,206.0,34.0,1.6,5.4,52.0,122.14,87.22
2018,2,12,7,45,428.0,37.0,1.6,5.95,105.0,216.74,171.31
2018,2,12,8,0,650.0,40.0,1.6,6.5,158.0,329.66,268.3
2018,2,12,8,15,709.5,44.0,1.6,6.85,207.0,390.8,323.06
2018,2,12,8,30,769.0,48.0,1.6,7.2,256.0,455.33,378.69
2018,2,12,8,45,807.0,50.5,1.55,7.55,303.5,505.7,420.86
2018,2,12,9,0,845.0,53.0,1.5,7.9,351.0,560.06,464.35
2018,2,12,9,15,866.0,56.5,1.5,8.2,394.5,605.5,499.64
2018,2,12,9,30,887.0,60.0,1.5,8.5,438.0,649.68,532.89
2018,2,12,9,45,900.0,63.5,1.45,8.8,476.5,686.88,558.36
2018,2,12,10,0,913.0,67.0,1.4,9.1,515.0,721.76,581.35
2018,2,12,10,15,926.5,68.5,1.35,9.25,548.0,752.11,601.0
2018,2,12,10,30,940.0,70.0,1.3,9.4,581.0,779.74,618.47
2018,2,12,10,45,950.0,70.5,1.3,9.6,607.0,800.62,631.53
2018,2,12,11,0,960.0,71.0,1.3,9.8,633.0,818.29,642.4
2018,2,12,11,15,951.0,76.5,1.3,9.95,647.0,823.61,644.8
2018,2,12,11,30,942.0,82.0,1.3,10.1,661.0,825.19,644.87
2018,2,12,11,45,960.0,77.5,1.25,10.25,675.5,832.86,648.75
2018,2,12,12,0,978.0,73.0,1.2,10.4,690.0,836.89,650.11
2018,2,12,12,15,978.0,73.5,1.2,10.45,692.0,828.96,644.27
2018,2,12,12,30,978.0,74.0,1.2,10.5,694.0,817.41,636.19
2018,2,12,12,45,974.5,74.5,1.25,10.6,687.5,799.72,624.51
2018,2,12,13,0,971.0,75.0,1.3,10.7,681.0,778.65,610.53
2018,2,12,13,15,966.5,74.5,1.3,10.7,666.5,752.56,592.63
2018,2,12,13,30,962.0,74.0,1.3,10.7,652.0,723.39,572.54
2018,2,12,13,45,953.5,73.0,1.3,10.7,629.0,688.23,546.87
2018,2,12,14,0,945.0,72.0,1.3,10.7,606.0,650.57,518.3
2018,2,12,14,15,934.0,71.0,1.3,10.6,576.5,609.2,486.45
2018,2,12,14,30,923.0,70.0,1.3,10.5,547.0,565.95,452.3
2018,2,12,14,45,907.0,68.0,1.35,10.4,510.5,517.56,413.51
2018,2,12,15,0,891.0,66.0,1.4,10.3,474.0,468.22,372.66
2018,2,12,15,15,869.0,63.5,1.4,10.3,432.0,415.27,327.32
2018,2,12,15,30,847.0,61.0,1.4,10.3,390.0,361.91,280.34
2018,2,12,15,45,814.0,58.5,1.35,9.75,344.0,306.04,230.76
2018,2,12,16,0,781.0,56.0,1.3,9.2,298.0,252.1,181.98
2018,2,12,16,15,731.5,52.0,1.25,8.45,249.5,195.69,132.02
2018,2,12,16,30,682.0,48.0,1.2,7.7,201.0,143.71,87.57
2018,2,12,16,45,601.0,42.0,1.2,6.95,153.0,91.77,48.75
2018,2,12,17,0,520.0,36.0,1.2,6.2,105.0,48.6,24.19
2018,2,12,17,15,367.0,27.0,1.2,5.85,65.5,21.11,11.78
2018,2,12,17,30,214.0,18.0,1.2,5.5,26.0,17.69,0.0
2018,2,12,17,45,107.0,9.0,1.2,5.2,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,13,6,45,21.5,3.0,1.0,2.0,3.0,0.0,0.0
2018,2,13,7,0,43.0,6.0,1.0,2.5,6.0,15.69,0.0
2018,2,13,7,15,212.0,19.0,0.95,3.25,36.5,86.91,0.0
2018,2,13,7,30,381.0,32.0,0.9,4.0,67.0,176.13,128.16
2018,2,13,7,45,496.0,39.0,0.9,4.8,113.0,245.65,194.5
2018,2,13,8,0,611.0,46.0,0.9,5.6,159.0,321.68,261.76
2018,2,13,8,15,672.5,50.5,0.9,6.35,208.0,383.21,315.71
2018,2,13,8,30,734.0,55.0,0.9,7.1,257.0,448.21,370.22
2018,2,13,8,45,773.5,58.5,0.9,7.85,304.5,503.06,414.5
2018,2,13,9,0,813.0,62.0,0.9,8.6,352.0,558.75,457.59
2018,2,13,9,15,842.0,64.0,0.9,9.2,396.5,606.56,493.33
2018,2,13,9,30,871.0,66.0,0.9,9.8,441.0,649.52,524.44
2018,2,13,9,45,892.5,67.5,0.9,10.4,481.0,689.7,551.34
2018,2,13,10,0,914.0,69.0,0.9,11.0,521.0,728.06,576.0
2018,2,13,10,15,926.0,70.5,0.85,11.35,553.5,757.41,593.68
2018,2,13,10,30,938.0,72.0,0.8,11.7,586.0,783.97,609.24
2018,2,13,10,45,946.5,73.5,0.7,12.1,612.0,804.88,619.79
2018,2,13,11,0,955.0,75.0,0.6,12.5,638.0,822.52,627.99
2018,2,13,11,15,960.5,75.5,0.55,12.7,656.0,833.3,632.88
2018,2,13,11,30,966.0,76.0,0.5,12.9,674.0,840.55,635.57
2018,2,13,11,45,969.0,76.0,0.45,13.1,684.0,841.67,634.33
2018,2,13,12,0,972.0,76.0,0.4,13.3,694.0,839.15,630.91
2018,2,13,12,15,972.0,76.5,0.35,13.45,696.0,831.23,624.23
2018,2,13,12,30,972.0,77.0,0.3,13.6,698.0,819.71,615.41
2018,2,13,12,45,969.5,76.5,0.25,13.75,691.0,801.69,602.49
2018,2,13,13,0,967.0,76.0,0.2,13.9,684.0,780.3,587.55
2018,2,13,13,15,962.0,76.0,0.15,13.9,669.5,754.42,570.1
2018,2,13,13,30,957.0,76.0,0.1,13.9,655.0,725.51,550.72
2018,2,13,13,45,949.5,75.0,0.1,13.95,632.5,691.05,527.03
2018,2,13,14,0,942.0,74.0,0.1,14.0,610.0,654.04,500.45
2018,2,13,14,15,931.0,73.0,0.15,13.9,580.5,612.67,470.88
2018,2,13,14,30,920.0,72.0,0.2,13.8,551.0,569.43,439.08
2018,2,13,14,45,903.5,70.0,0.25,13.65,514.5,520.79,402.35
2018,2,13,15,0,887.0,68.0,0.3,13.5,478.0,471.25,363.6
2018,2,13,15,15,865.0,65.5,0.3,13.5,436.0,418.34,320.3
2018,2,13,15,30,843.0,63.0,0.3,13.5,394.0,365.03,275.32
2018,2,13,15,45,811.0,60.0,0.35,12.95,348.0,308.99,227.82
2018,2,13,16,0,779.0,57.0,0.4,12.4,302.0,254.8,180.63
2018,2,13,16,15,730.5,53.0,0.5,11.85,253.5,198.49,132.13
2018,2,13,16,30,682.0,49.0,0.6,11.3,205.0,146.51,88.51
2018,2,13,16,45,602.5,43.5,0.7,10.7,157.0,94.93,50.35
2018,2,13,17,0,523.0,38.0,0.8,10.1,109.0,49.92,24.22
2018,2,13,17,15,370.0,28.5,0.9,9.75,68.5,22.36,12.87
2018,2,13,17,30,217.0,19.0,1.0,9.4,28.0,18.68,0.0
2018,2,13,17,45,108.5,9.5,1.05,9.1,14.0,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,14,6,45,9.5,3.0,1.3,4.55,3.0,0.0,0.0
2018,2,14,7,0,19.0,6.0,1.2,4.8,6.0,10.27,0.0
2018,2,14,7,15,138.0,21.0,1.1,5.45,33.5,70.22,0.0
2018,2,14,7,30,257.0,36.0,1.0,6.1,61.0,141.89,104.24
2018,2,14,7,45,324.5,47.0,0.85,6.8,96.5,190.62,151.04
2018,2,14,8,0,392.0,58.0,0.7,7.5,132.0,247.39,201.4
2018,2,14,8,15,334.5,80.0,0.65,8.1,155.5,261.79,215.95
2018,2,14,8,30,277.0,102.0,0.6,8.7,179.0,264.09,218.94
2018,2,14,8,45,255.0,124.0,0.5,9.3,204.5,287.48,237.77
2018,2,14,9,0,233.0,146.0,0.4,9.9,230.0,308.24,253.24
2018,2,14,9,15,359.0,144.0,0.4,10.6,291.5,398.76,325.28
2018,2,14,9,30,485.0,142.0,0.4,11.3,353.0,489.47,394.37
2018,2,14,9,45,682.5,109.5,0.4,12.05,434.5,604.55,480.11
2018,2,14,10,0,880.0,77.0,0.4,12.8,516.0,716.62,557.95
2018,2,14,10,15,888.5,80.0,0.45,12.9,547.5,744.42,575.02
2018,2,14,10,30,897.0,83.0,0.5,13.0,579.0,769.41,591.37
2018,2,14,10,45,592.5,161.5,0.6,13.1,495.0,644.03,501.4
2018,2,14,11,0,288.0,240.0,0.7,13.2,411.0,488.26,383.37
2018,2,14,11,15,264.5,263.5,0.75,13.35,424.0,496.41,389.77
2018,2,14,11,30,241.0,287.0,0.8,13.5,437.0,494.94,387.56
2018,2,14,11,45,193.5,285.5,0.85,13.65,407.0,454.37,356.26
2018,2,14,12,0,146.0,284.0,0.9,13.8,377.0,413.41,324.62
2018,2,14,12,15,112.0,282.5,0.95,13.8,354.0,382.93,301.11
2018,2,14,12,30,78.0,281.0,1.0,13.8,331.0,346.09,272.48
2018,2,14,12,45,165.0,284.5,1.05,13.85,389.0,418.29,329.98
2018,2,14,13,0,252.0,288.0,1.1,13.9,447.0,486.05,382.08
2018,2,14,13,15,489.0,216.5,1.15,13.8,517.5,575.26,453.09
2018,2,14,13,30,726.0,145.0,1.2,13.7,588.0,648.98,510.44
2018,2,14,13,45,828.0,112.0,1.25,13.6,600.0,656.6,516.74
2018,2,14,14,0,930.0,79.0,1.3,13.5,612.0,655.11,516.53
2018,2,14,14,15,919.5,77.0,1.35,13.25,582.5,613.29,485.12
2018,2,14,14,30,909.0,75.0,1.4,13.0,553.0,569.6,451.7
2018,2,14,14,45,901.0,71.5,1.4,12.75,518.5,523.97,415.39
2018,2,14,15,0,893.0,68.0,1.4,12.5,484.0,476.74,376.6
2018,2,14,15,15,871.5,66.0,1.4,12.5,442.5,424.14,332.04
2018,2,14,15,30,850.0,64.0,1.4,12.5,401.0,371.06,285.81
2018,2,14,15,45,819.0,60.5,1.45,11.55,354.5,314.32,236.58
2018,2,14,16,0,788.0,57.0,1.5,10.6,308.0,259.32,187.6
2018,2,14,16,15,741.5,53.0,1.5,9.8,259.0,202.75,137.5
2018,2,14,16,30,695.0,49.0,1.5,9.0,210.0,150.28,92.37
2018,2,14,16,45,618.0,43.5,1.5,8.2,162.0,97.94,52.67
2018,2,14,17,0,541.0,38.0,1.5,7.4,114.0,53.95,26.88
2018,2,14,17,15,387.0,29.0,1.5,7.05,72.5,22.62,13.5
2018,2,14,17,30,233.0,20.0,1.5,6.7,31.0,16.69,0.0
2018,2,14,17,45,116.5,10.0,1.55,6.35,15.5,9.83,0.0
2018,2,14,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,15,6,45,53.0,5.0,1.4,3.35,5.5,0.0,0.0
2018,2,15,7,0,106.0,10.0,1.4,3.5,11.0,34.5,0.0
2018,2,15,7,15,284.0,21.0,1.45,4.0,44.5,111.87,15.53
2018,2,15,7,30,462.0,32.0,1.5,4.5,78.0,205.51,153.23
2018,2,15,7,45,563.0,38.0,1.55,5.0,125.5,269.54,215.09
2018,2,15,8,0,664.0,44.0,1.6,5.5,173.0,346.4,284.2
2018,2,15,8,15,723.0,49.0,1.6,6.1,224.0,409.93,340.48
2018,2,15,8,30,782.0,54.0,1.6,6.7,275.0,476.78,397.15
2018,2,15,8,45,821.0,56.5,1.6,7.35,324.0,532.41,442.66
2018,2,15,9,0,860.0,59.0,1.6,8.0,373.0,584.92,484.08
2018,2,15,9,15,885.5,61.5,1.65,8.6,418.5,632.78,520.69
2018,2,15,9,30,911.0,64.0,1.7,9.2,464.0,679.63,555.22
2018,2,15,9,45,931.5,65.0,1.7,9.8,505.0,719.9,582.13
2018,2,15,10,0,952.0,66.0,1.7,10.4,546.0,758.17,607.13
2018,2,15,10,15,965.0,67.0,1.65,10.8,579.5,788.63,626.06
2018,2,15,10,30,978.0,68.0,1.6,11.2,613.0,816.21,642.76
2018,2,15,10,45,988.0,68.5,1.6,11.6,640.0,837.81,655.67
2018,2,15,11,0,998.0,69.0,1.6,12.0,667.0,856.03,666.27
2018,2,15,11,15,1004.0,69.5,1.55,12.2,686.0,867.58,672.2
2018,2,15,11,30,1010.0,70.0,1.5,12.4,705.0,875.43,675.73
2018,2,15,11,45,1014.0,70.0,1.45,12.65,715.5,877.36,675.21
2018,2,15,12,0,1018.0,70.0,1.4,12.9,726.0,875.46,672.28
2018,2,15,12,15,1019.0,69.5,1.4,12.95,728.0,866.83,666.11
2018,2,15,12,30,1020.0,69.0,1.4,13.0,730.0,854.41,657.55
2018,2,15,12,45,1018.5,69.0,1.4,13.1,723.5,836.92,645.54
2018,2,15,13,0,1017.0,69.0,1.4,13.2,717.0,815.83,631.17
2018,2,15,13,15,1013.5,68.0,1.4,13.15,702.0,788.75,613.02
2018,2,15,13,30,1010.0,67.0,1.4,13.1,687.0,758.38,592.57
2018,2,15,13,45,1003.5,66.5,1.4,13.1,664.5,723.47,568.56
2018,2,15,14,0,997.0,66.0,1.4,13.1,642.0,685.77,540.41
2018,2,15,14,15,987.5,64.5,1.4,12.95,611.5,642.68,507.93
2018,2,15,14,30,978.0,63.0,1.4,12.8,581.0,597.45,472.94
2018,2,15,14,45,964.0,61.5,1.35,12.65,544.0,548.05,433.41
2018,2,15,15,0,950.0,60.0,1.3,12.5,507.0,497.38,391.7
2018,2,15,15,15,930.0,58.0,1.3,12.5,464.0,442.73,345.66
2018,2,15,15,30,910.0,56.0,1.3,12.5,421.0,387.93,298.05
2018,2,15,15,45,881.5,53.5,1.2,11.65,373.5,330.12,247.42
2018,2,15,16,0,853.0,51.0,1.1,10.8,326.0,273.62,196.77
2018,2,15,16,15,810.0,47.5,1.05,9.7,275.5,214.78,144.71
2018,2,15,16,30,767.0,44.0,1.0,8.6,225.0,158.23,95.93
2018,2,15,16,45,695.5,39.5,0.95,7.55,175.0,103.12,53.7
2018,2,15,17,0,624.0,35.0,0.9,6.5,125.0,55.59,25.61
2018,2,15,17,15,478.5,28.0,0.95,6.1,81.0,23.45,14.5
2018,2,15,17,30,333.0,21.0,1.0,5.7,37.0,17.52,0.0
2018,2,15,17,45,166.5,10.5,1.05,5.35,18.5,10.32,0.0
2018,2,15,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,6,45,58.0,5.5,1.25,3.7,6.0,0.0,0.0
2018,2,16,7,0,116.0,11.0,1.2,3.9,12.0,38.12,0.0
2018,2,16,7,15,291.5,21.5,1.1,4.75,46.0,116.26,33.59
2018,2,16,7,30,467.0,32.0,1.0,5.6,80.0,208.68,156.16
2018,2,16,7,45,561.5,38.0,0.85,6.4,127.0,270.94,214.77
2018,2,16,8,0,656.0,44.0,0.7,7.2,174.0,345.23,279.64
2018,2,16,8,15,712.5,48.5,0.7,7.9,224.0,406.85,332.72
2018,2,16,8,30,769.0,53.0,0.7,8.6,274.0,471.58,385.94
2018,2,16,8,45,805.0,56.0,0.7,9.3,322.0,525.74,428.72
2018,2,16,9,0,841.0,59.0,0.7,10.0,370.0,580.42,470.12
2018,2,16,9,15,866.0,61.5,0.7,10.65,414.5,623.62,501.59
2018,2,16,9,30,891.0,64.0,0.7,11.3,459.0,669.66,533.66
2018,2,16,9,45,909.5,65.5,0.7,12.0,499.0,708.67,558.38
2018,2,16,10,0,928.0,67.0,0.7,12.7,539.0,745.65,581.23
2018,2,16,10,15,940.0,68.5,0.7,13.1,572.0,775.51,599.41
2018,2,16,10,30,952.0,70.0,0.7,13.5,605.0,802.52,615.54
2018,2,16,10,45,960.0,71.5,0.7,13.85,631.0,823.38,627.54
2018,2,16,11,0,968.0,73.0,0.7,14.2,657.0,840.91,637.37
2018,2,16,11,15,973.0,73.5,0.7,14.45,675.0,851.46,642.85
2018,2,16,11,30,978.0,74.0,0.7,14.7,693.0,858.41,646.14
2018,2,16,11,45,981.0,74.5,0.7,14.95,703.5,860.1,646.11
2018,2,16,12,0,984.0,75.0,0.7,15.2,714.0,858.08,643.85
2018,2,16,12,15,984.0,75.5,0.75,15.35,716.0,850.0,638.9
2018,2,16,12,30,984.0,76.0,0.8,15.5,718.0,838.27,631.67
2018,2,16,12,45,982.0,76.0,0.8,15.6,711.5,820.88,620.06
2018,2,16,13,0,980.0,76.0,0.8,15.7,705.0,800.02,606.25
2018,2,16,13,15,975.5,75.5,0.8,15.7,690.5,773.5,588.88
2018,2,16,13,30,971.0,75.0,0.8,15.7,676.0,743.86,569.38
2018,2,16,13,45,964.0,74.0,0.8,15.7,653.0,709.11,545.95
2018,2,16,14,0,957.0,73.0,0.8,15.7,630.0,671.72,518.87
2018,2,16,14,15,947.0,71.5,0.85,15.45,600.5,629.62,488.75
2018,2,16,14,30,937.0,70.0,0.9,15.2,571.0,585.53,456.15
2018,2,16,14,45,922.5,68.5,0.9,15.0,534.5,537.41,418.9
2018,2,16,15,0,908.0,67.0,0.9,14.8,498.0,488.15,379.54
2018,2,16,15,15,887.0,64.5,0.9,14.8,455.5,434.32,335.14
2018,2,16,15,30,866.0,62.0,0.9,14.8,413.0,380.53,289.36
2018,2,16,15,45,835.5,60.0,0.9,13.6,366.5,323.71,241.18
2018,2,16,16,0,805.0,58.0,0.9,12.4,320.0,269.18,193.48
2018,2,16,16,15,759.0,53.5,0.9,11.35,270.0,210.93,142.74
2018,2,16,16,30,713.0,49.0,0.9,10.3,220.0,156.72,96.48
2018,2,16,16,45,639.0,44.0,0.9,9.25,171.0,103.64,55.99
2018,2,16,17,0,565.0,39.0,0.9,8.2,122.0,58.57,28.91
2018,2,16,17,15,425.5,30.5,0.95,7.85,79.5,23.63,14.7
2018,2,16,17,30,286.0,22.0,1.0,7.5,37.0,18.32,0.0
2018,2,16,17,45,143.0,11.0,1.0,7.15,18.5,10.81,0.0
2018,2,16,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,17,6,45,63.0,5.5,1.15,6.1,6.5,0.0,0.0
2018,2,17,7,0,126.0,11.0,1.1,6.4,13.0,40.81,0.0
2018,2,17,7,15,306.0,21.5,0.95,7.05,48.5,122.29,48.73
2018,2,17,7,30,486.0,32.0,0.8,7.7,84.0,212.14,158.46
2018,2,17,7,45,577.0,38.0,0.65,8.35,131.5,278.91,219.65
2018,2,17,8,0,668.0,44.0,0.5,9.0,179.0,352.7,283.29
2018,2,17,8,15,721.5,48.5,0.45,9.65,229.0,413.62,334.73
2018,2,17,8,30,775.0,53.0,0.4,10.3,279.0,477.4,385.91
2018,2,17,8,45,809.0,56.5,0.4,10.95,327.0,531.42,427.75
2018,2,17,9,0,843.0,60.0,0.4,11.6,375.0,585.8,468.11
2018,2,17,9,15,867.5,62.0,0.35,12.45,419.5,628.27,497.35
2018,2,17,9,30,892.0,64.0,0.3,13.3,464.0,673.55,526.81
2018,2,17,9,45,909.0,66.0,0.3,14.1,503.5,712.24,550.4
2018,2,17,10,0,926.0,68.0,0.3,14.9,543.0,748.8,572.1
2018,2,17,10,15,937.5,69.0,0.3,15.3,575.5,777.71,589.11
2018,2,17,10,30,949.0,70.0,0.3,15.7,608.0,803.77,604.15
2018,2,17,10,45,956.0,71.5,0.3,16.1,633.5,823.85,615.17
2018,2,17,11,0,963.0,73.0,0.3,16.5,659.0,840.58,624.08
2018,2,17,11,15,968.0,74.0,0.3,16.75,677.0,851.67,629.75
2018,2,17,11,30,973.0,75.0,0.3,17.0,695.0,859.17,633.28
2018,2,17,11,45,976.0,75.0,0.3,17.3,705.0,860.3,632.74
2018,2,17,12,0,979.0,75.0,0.3,17.6,715.0,857.73,630.06
2018,2,17,12,15,979.5,75.0,0.3,17.75,717.0,849.5,624.26
2018,2,17,12,30,980.0,75.0,0.3,17.9,719.0,837.63,616.32
2018,2,17,12,45,978.0,75.0,0.35,18.05,712.5,820.26,605.87
2018,2,17,13,0,976.0,75.0,0.4,18.2,706.0,799.44,593.26
2018,2,17,13,15,971.0,74.5,0.45,18.1,691.0,772.61,577.21
2018,2,17,13,30,966.0,74.0,0.5,18.0,676.0,742.69,559.02
2018,2,17,13,45,958.0,73.0,0.55,17.9,653.0,707.36,536.86
2018,2,17,14,0,950.0,72.0,0.6,17.8,630.0,669.47,510.82
2018,2,17,14,15,939.5,71.0,0.65,17.5,600.0,627.78,481.62
2018,2,17,14,30,929.0,70.0,0.7,17.2,570.0,584.13,450.0
2018,2,17,14,45,913.0,68.5,0.75,16.95,533.5,535.47,413.44
2018,2,17,15,0,897.0,67.0,0.8,16.7,497.0,485.83,374.77
2018,2,17,15,15,876.0,65.0,0.8,16.7,455.0,432.89,331.53
2018,2,17,15,30,855.0,63.0,0.8,16.7,413.0,380.0,286.96
2018,2,17,15,45,825.0,60.5,0.85,15.5,366.5,323.23,239.51
2018,2,17,16,0,795.0,58.0,0.9,14.3,320.0,268.73,192.39
2018,2,17,16,15,750.5,53.5,0.9,13.2,270.5,211.15,142.52
2018,2,17,16,30,706.0,49.0,0.9,12.1,221.0,157.46,96.86
2018,2,17,16,45,633.0,43.5,0.9,11.0,172.0,104.13,56.12
2018,2,17,17,0,560.0,38.0,0.9,9.9,123.0,58.64,28.36
2018,2,17,17,15,422.5,30.0,1.0,9.45,80.5,22.92,14.11
2018,2,17,17,30,285.0,22.0,1.1,9.0,38.0,18.06,0.74
2018,2,17,17,45,142.5,11.0,1.15,8.5,19.0,10.81,0.0
2018,2,17,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,18,6,45,41.0,6.0,1.45,6.2,6.5,0.0,0.0
2018,2,18,7,0,82.0,12.0,1.5,6.4,13.0,31.55,0.0
2018,2,18,7,15,225.5,25.5,1.65,6.65,46.5,104.33,50.3
2018,2,18,7,30,369.0,39.0,1.8,6.9,80.0,185.16,141.04
2018,2,18,7,45,472.0,47.5,1.9,7.2,127.5,253.61,203.64
2018,2,18,8,0,575.0,56.0,2.0,7.5,175.0,330.77,272.13
2018,2,18,8,15,629.5,63.5,2.1,7.7,224.0,391.6,326.09
2018,2,18,8,30,684.0,71.0,2.2,7.9,273.0,455.64,380.97
2018,2,18,8,45,492.0,99.5,2.3,8.05,257.5,403.51,339.23
2018,2,18,9,0,300.0,128.0,2.4,8.2,242.0,329.71,277.71
2018,2,18,9,15,157.0,123.0,2.45,8.35,183.0,241.58,202.94
2018,2,18,9,30,14.0,118.0,2.5,8.5,124.0,125.64,102.27
2018,2,18,9,45,62.5,140.0,2.5,8.6,171.5,187.44,155.49
2018,2,18,10,0,111.0,162.0,2.5,8.7,219.0,254.81,212.0
2018,2,18,10,15,138.5,207.0,2.5,8.8,283.0,327.0,270.39
2018,2,18,10,30,166.0,252.0,2.5,8.9,347.0,399.71,327.86
2018,2,18,10,45,251.5,249.5,2.55,8.95,400.5,472.63,386.68
2018,2,18,11,0,337.0,247.0,2.6,9.0,454.0,538.23,438.91
2018,2,18,11,15,502.0,214.0,2.6,9.05,531.5,642.6,521.63
2018,2,18,11,30,667.0,181.0,2.6,9.1,609.0,741.91,598.09
2018,2,18,11,45,814.5,136.0,2.65,9.1,666.5,806.25,645.52
2018,2,18,12,0,962.0,91.0,2.7,9.1,724.0,865.5,688.03
2018,2,18,12,15,962.5,91.0,2.7,9.15,726.0,857.28,681.26
2018,2,18,12,30,963.0,91.0,2.7,9.2,728.0,845.46,672.68
2018,2,18,12,45,961.5,90.0,2.75,9.25,721.0,827.5,660.15
2018,2,18,13,0,960.0,89.0,2.8,9.3,714.0,806.13,645.24
2018,2,18,13,15,957.0,88.0,2.85,9.2,700.0,780.39,627.49
2018,2,18,13,30,954.0,87.0,2.9,9.1,686.0,751.52,607.38
2018,2,18,13,45,845.0,116.0,2.9,9.0,633.0,683.01,554.98
2018,2,18,14,0,736.0,145.0,2.9,8.9,580.0,616.26,502.21
2018,2,18,14,15,678.5,151.0,2.9,8.7,537.0,560.2,458.04
2018,2,18,14,30,621.0,157.0,2.9,8.5,494.0,506.27,414.68
2018,2,18,14,45,628.5,143.0,2.95,8.3,465.0,468.53,384.01
2018,2,18,15,0,636.0,129.0,3.0,8.1,436.0,428.67,350.51
2018,2,18,15,15,639.0,119.0,3.0,8.1,405.0,388.81,315.54
2018,2,18,15,30,642.0,109.0,3.0,8.1,374.0,347.4,278.19
2018,2,18,15,45,399.5,117.5,2.95,7.45,276.0,242.47,192.82
2018,2,18,16,0,157.0,126.0,2.9,6.8,178.0,162.34,129.98
2018,2,18,16,15,262.0,100.0,2.85,6.45,171.5,150.55,115.01
2018,2,18,16,30,367.0,74.0,2.8,6.1,165.0,126.61,88.36
2018,2,18,16,45,322.0,63.0,2.75,5.75,130.0,89.35,58.13
2018,2,18,17,0,277.0,52.0,2.7,5.4,95.0,56.84,35.25
2018,2,18,17,15,191.5,37.5,2.7,5.15,62.0,28.96,19.8
2018,2,18,17,30,106.0,23.0,2.7,4.9,29.0,18.12,3.08
2018,2,18,17,45,53.0,11.5,2.65,4.7,14.5,11.3,0.0
2018,2,18,18,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.45,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.45,2.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.55,1.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.6,1.9,0.0,0.0,0.0
2018,2,19,6,45,35.0,7.5,2.6,1.95,8.0,0.0,0.0
2018,2,19,7,0,70.0,15.0,2.6,2.0,16.0,31.82,0.0
2018,2,19,7,15,215.0,29.5,2.65,2.2,51.0,108.85,61.12
2018,2,19,7,30,360.0,44.0,2.7,2.4,86.0,187.71,146.75
2018,2,19,7,45,455.5,52.0,2.7,2.6,131.0,253.4,208.11
2018,2,19,8,0,551.0,60.0,2.7,2.8,176.0,326.58,274.66
2018,2,19,8,15,600.5,68.5,2.7,3.1,224.0,385.33,327.68
2018,2,19,8,30,650.0,77.0,2.7,3.4,272.0,446.9,381.25
2018,2,19,8,45,732.0,75.5,2.65,3.7,329.0,517.87,440.93
2018,2,19,9,0,814.0,74.0,2.6,4.0,386.0,590.54,500.13
2018,2,19,9,15,845.0,75.5,2.55,4.3,432.0,640.02,538.86
2018,2,19,9,30,876.0,77.0,2.5,4.6,478.0,688.81,575.88
2018,2,19,9,45,900.5,76.5,2.45,4.85,518.5,725.3,601.2
2018,2,19,10,0,925.0,76.0,2.4,5.1,559.0,764.27,628.09
2018,2,19,10,15,937.0,78.0,2.35,5.3,592.5,794.75,648.34
2018,2,19,10,30,949.0,80.0,2.3,5.5,626.0,822.35,666.34
2018,2,19,10,45,957.5,80.5,2.25,5.75,652.0,842.44,678.64
2018,2,19,11,0,966.0,81.0,2.2,6.0,678.0,859.21,688.58
2018,2,19,11,15,971.0,82.0,2.15,6.1,696.0,870.28,694.86
2018,2,19,11,30,976.0,83.0,2.1,6.2,714.0,877.73,698.69
2018,2,19,11,45,977.0,83.5,2.1,6.3,723.5,877.73,697.89
2018,2,19,12,0,978.0,84.0,2.1,6.4,733.0,874.03,694.67
2018,2,19,12,15,977.5,84.5,2.15,6.35,734.5,865.45,689.03
2018,2,19,12,30,977.0,85.0,2.2,6.3,736.0,853.23,680.92
2018,2,19,12,45,973.0,85.5,2.2,6.3,728.5,834.77,667.85
2018,2,19,13,0,969.0,86.0,2.2,6.3,721.0,812.92,652.46
2018,2,19,13,15,963.5,85.5,2.25,6.25,706.0,785.68,633.67
2018,2,19,13,30,958.0,85.0,2.3,6.2,691.0,755.4,612.59
2018,2,19,13,45,950.0,84.5,2.3,6.15,668.0,720.58,587.5
2018,2,19,14,0,942.0,84.0,2.3,6.1,645.0,683.23,558.49
2018,2,19,14,15,890.5,91.5,2.3,6.0,601.5,627.06,514.1
2018,2,19,14,30,839.0,99.0,2.3,5.9,558.0,570.55,468.71
2018,2,19,14,45,773.0,106.0,2.3,5.8,508.0,507.49,417.2
2018,2,19,15,0,707.0,113.0,2.3,5.7,458.0,447.95,367.51
2018,2,19,15,15,645.0,115.0,2.3,5.7,409.0,389.24,317.54
2018,2,19,15,30,583.0,117.0,2.3,5.7,360.0,334.93,270.46
2018,2,19,15,45,538.5,108.0,2.2,5.35,313.0,280.57,222.81
2018,2,19,16,0,494.0,99.0,2.1,5.0,266.0,228.94,177.02
2018,2,19,16,15,478.0,85.0,2.0,4.6,226.5,183.97,135.91
2018,2,19,16,30,462.0,71.0,1.9,4.2,187.0,140.9,97.02
2018,2,19,16,45,483.0,57.5,1.8,3.8,155.5,102.89,63.13
2018,2,19,17,0,504.0,44.0,1.7,3.4,124.0,62.26,32.98
2018,2,19,17,15,369.5,34.0,1.65,3.0,81.5,26.31,17.77
2018,2,19,17,30,235.0,24.0,1.6,2.6,39.0,19.63,5.72
2018,2,19,17,45,117.5,12.0,1.6,2.2,19.5,11.8,0.0
2018,2,19,18,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,-0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,20,6,45,84.5,7.5,0.9,0.7,9.5,0.0,0.0
2018,2,20,7,0,169.0,15.0,0.8,1.0,19.0,56.49,0.0
2018,2,20,7,15,340.5,24.5,0.75,1.7,57.5,141.52,86.38
2018,2,20,7,30,512.0,34.0,0.7,2.4,96.0,228.6,177.43
2018,2,20,7,45,598.0,40.5,0.65,3.05,145.0,296.04,239.46
2018,2,20,8,0,684.0,47.0,0.6,3.7,194.0,370.23,304.61
2018,2,20,8,15,734.0,51.5,0.6,4.25,244.5,430.87,356.87
2018,2,20,8,30,784.0,56.0,0.6,4.8,295.0,494.02,408.82
2018,2,20,8,45,817.0,59.0,0.65,5.35,343.5,547.73,451.73
2018,2,20,9,0,850.0,62.0,0.7,5.9,392.0,601.67,493.29
2018,2,20,9,15,826.5,74.0,0.7,6.2,424.5,629.48,513.17
2018,2,20,9,30,803.0,86.0,0.7,6.5,457.0,652.9,529.3
2018,2,20,9,45,580.5,149.0,0.75,6.85,429.0,587.82,476.17
2018,2,20,10,0,358.0,212.0,0.8,7.2,401.0,500.79,405.9
2018,2,20,10,15,386.5,219.5,0.85,7.45,434.5,536.91,434.15
2018,2,20,10,30,415.0,227.0,0.9,7.7,468.0,581.15,466.59
2018,2,20,10,45,618.5,173.5,0.95,7.9,549.5,690.46,550.88
2018,2,20,11,0,822.0,120.0,1.0,8.1,631.0,796.45,626.52
2018,2,20,11,15,892.5,102.0,1.05,8.25,671.0,837.87,653.78
2018,2,20,11,30,963.0,84.0,1.1,8.4,711.0,871.98,676.69
2018,2,20,11,45,965.0,84.0,1.15,8.55,720.5,872.21,676.33
2018,2,20,12,0,967.0,84.0,1.2,8.7,730.0,868.79,674.06
2018,2,20,12,15,967.5,84.5,1.2,8.7,732.0,861.05,668.61
2018,2,20,12,30,968.0,85.0,1.2,8.7,734.0,849.69,660.83
2018,2,20,12,45,966.0,84.0,1.25,8.75,726.5,831.22,648.83
2018,2,20,13,0,964.0,83.0,1.3,8.8,719.0,809.34,634.53
2018,2,20,13,15,959.0,82.5,1.35,8.7,704.0,782.52,617.05
2018,2,20,13,30,954.0,82.0,1.4,8.6,689.0,752.66,597.29
2018,2,20,13,45,814.5,116.5,1.4,8.55,622.5,668.79,535.37
2018,2,20,14,0,675.0,151.0,1.4,8.5,556.0,588.48,473.64
2018,2,20,14,15,407.0,174.0,1.45,8.3,415.0,423.64,345.01
2018,2,20,14,30,139.0,197.0,1.5,8.1,274.0,273.67,223.52
2018,2,20,14,45,171.0,188.0,1.55,7.9,276.5,274.34,225.13
2018,2,20,15,0,203.0,179.0,1.6,7.7,279.0,273.5,224.33
2018,2,20,15,15,365.5,152.5,1.6,7.7,313.5,307.33,250.44
2018,2,20,15,30,528.0,126.0,1.6,7.7,348.0,323.27,259.2
2018,2,20,15,45,378.0,130.0,1.6,7.05,280.0,249.49,198.61
2018,2,20,16,0,228.0,134.0,1.6,6.4,212.0,190.02,151.1
2018,2,20,16,15,126.0,113.0,1.55,5.75,155.0,134.28,106.37
2018,2,20,16,30,24.0,92.0,1.5,5.1,98.0,90.42,72.58
2018,2,20,16,45,14.0,70.5,1.45,4.5,74.0,68.17,53.6
2018,2,20,17,0,4.0,49.0,1.4,3.9,50.0,46.63,34.94
2018,2,20,17,15,10.5,32.5,1.4,3.6,33.5,30.3,21.39
2018,2,20,17,30,17.0,16.0,1.4,3.3,17.0,14.71,3.88
2018,2,20,17,45,17.0,9.5,1.4,2.95,9.5,9.34,0.0
2018,2,20,18,0,17.0,3.0,1.4,2.6,2.0,0.0,0.0
2018,2,20,18,15,8.5,1.5,1.35,2.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.55,2.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.5,2.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.5,2.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,2.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,2.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,2.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,2.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,2.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,1.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,2,21,6,45,3.0,5.0,0.8,1.85,5.0,0.0,0.0
2018,2,21,7,0,6.0,10.0,0.8,2.0,10.0,11.33,0.0
2018,2,21,7,15,39.5,27.5,0.8,2.6,32.0,46.6,28.22
2018,2,21,7,30,73.0,45.0,0.8,3.2,54.0,80.86,62.52
2018,2,21,7,45,252.5,56.0,0.8,3.75,108.0,178.95,146.75
2018,2,21,8,0,432.0,67.0,0.8,4.3,162.0,284.63,237.18
2018,2,21,8,15,593.0,63.0,0.8,4.7,227.0,379.71,317.48
2018,2,21,8,30,754.0,59.0,0.8,5.1,292.0,484.24,402.98
2018,2,21,8,45,789.0,62.0,0.8,5.45,340.0,538.08,445.62
2018,2,21,9,0,824.0,65.0,0.8,5.8,388.0,592.37,487.47
2018,2,21,9,15,850.5,67.0,0.75,6.05,433.0,639.99,522.46
2018,2,21,9,30,877.0,69.0,0.7,6.3,478.0,682.43,551.55
2018,2,21,9,45,897.5,69.5,0.65,6.55,518.0,721.7,576.94
2018,2,21,10,0,918.0,70.0,0.6,6.8,558.0,759.07,600.45
2018,2,21,10,15,930.5,71.5,0.55,7.15,591.5,789.34,618.31
2018,2,21,10,30,943.0,73.0,0.5,7.5,625.0,816.78,634.05
2018,2,21,10,45,950.5,74.5,0.45,7.9,651.0,837.24,644.74
2018,2,21,11,0,958.0,76.0,0.4,8.3,677.0,854.35,653.21
2018,2,21,11,15,963.5,77.0,0.35,8.6,695.5,865.81,658.18
2018,2,21,11,30,969.0,78.0,0.3,8.9,714.0,873.67,660.94
2018,2,21,11,45,915.5,95.5,0.25,9.25,703.5,848.43,641.72
2018,2,21,12,0,862.0,113.0,0.2,9.6,693.0,823.82,623.67
2018,2,21,12,15,859.0,115.0,0.3,9.75,694.0,815.33,619.63
2018,2,21,12,30,856.0,117.0,0.4,9.9,695.0,803.62,613.32
2018,2,21,12,45,796.5,137.5,0.5,10.1,671.5,764.87,588.41
2018,2,21,13,0,737.0,158.0,0.6,10.3,648.0,727.03,563.53
2018,2,21,13,15,847.0,119.5,0.7,10.25,671.5,746.35,580.25
2018,2,21,13,30,957.0,81.0,0.8,10.2,695.0,756.87,589.53
2018,2,21,13,45,891.5,98.0,0.9,10.2,654.5,703.67,553.11
2018,2,21,14,0,826.0,115.0,1.0,10.2,614.0,649.09,513.62
2018,2,21,14,15,756.5,128.0,1.0,10.05,568.5,589.98,469.11
2018,2,21,14,30,687.0,141.0,1.0,9.9,523.0,532.97,425.31
2018,2,21,14,45,654.0,138.0,1.05,9.75,483.0,482.39,386.2
2018,2,21,15,0,621.0,135.0,1.1,9.6,443.0,432.98,346.83
2018,2,21,15,15,719.0,104.5,1.1,9.6,432.5,414.21,329.42
2018,2,21,15,30,817.0,74.0,1.1,9.6,422.0,385.61,301.91
2018,2,21,15,45,793.0,70.5,1.1,8.95,377.5,331.71,254.7
2018,2,21,16,0,769.0,67.0,1.1,8.3,333.0,278.92,207.33
2018,2,21,16,15,715.0,64.0,1.1,7.5,282.5,221.33,156.58
2018,2,21,16,30,661.0,61.0,1.1,6.7,232.0,167.08,109.56
2018,2,21,16,45,584.5,54.5,1.1,5.95,182.0,113.71,67.17
2018,2,21,17,0,508.0,48.0,1.1,5.2,132.0,68.62,37.25
2018,2,21,17,15,395.0,37.5,1.1,4.85,89.5,29.25,20.44
2018,2,21,17,30,282.0,27.0,1.1,4.5,47.0,22.28,9.93
2018,2,21,17,45,150.5,15.0,1.15,4.15,24.5,14.74,0.0
2018,2,21,18,0,19.0,3.0,1.2,3.8,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.2,3.65,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
