Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,0,795.0,82.0,0.5,12.7,456.0,611.47,484.24
2018,4,14,8,15,819.0,85.5,0.5,13.35,507.5,666.28,521.88
2018,4,14,8,30,843.0,89.0,0.5,14.0,559.0,720.88,556.57
2018,4,14,8,45,861.0,91.5,0.5,14.7,606.5,769.24,585.92
2018,4,14,9,0,879.0,94.0,0.5,15.4,654.0,811.79,610.75
2018,4,14,9,15,894.5,95.0,0.5,15.9,697.0,853.34,634.96
2018,4,14,9,30,910.0,96.0,0.5,16.4,740.0,892.91,657.48
2018,4,14,9,45,922.5,96.0,0.5,16.9,777.0,926.48,675.84
2018,4,14,10,0,935.0,96.0,0.5,17.4,814.0,957.41,692.42
2018,4,14,10,15,942.5,97.5,0.5,17.75,844.0,982.48,705.63
2018,4,14,10,30,950.0,99.0,0.5,18.1,874.0,1004.34,716.89
2018,4,14,10,45,956.0,99.0,0.5,18.45,896.5,1019.78,724.28
2018,4,14,11,0,962.0,99.0,0.5,18.8,919.0,1031.73,729.69
2018,4,14,11,15,965.0,99.5,0.5,19.0,933.5,1037.73,732.06
2018,4,14,11,30,968.0,100.0,0.5,19.2,948.0,1040.06,732.43
2018,4,14,11,45,969.5,100.0,0.5,19.4,954.5,1036.73,729.55
2018,4,14,12,0,971.0,100.0,0.5,19.6,961.0,1029.71,724.68
2018,4,14,12,15,970.0,100.0,0.55,19.65,958.5,1016.69,717.93
2018,4,14,12,30,969.0,100.0,0.6,19.7,956.0,1000.11,709.14
2018,4,14,12,45,966.0,100.0,0.65,19.75,945.5,978.25,697.14
2018,4,14,13,0,963.0,100.0,0.7,19.8,935.0,953.1,683.1
2018,4,14,13,15,959.5,99.5,0.75,19.65,917.0,923.84,666.91
2018,4,14,13,30,956.0,99.0,0.8,19.5,899.0,891.58,648.64
2018,4,14,13,45,949.5,97.5,0.85,19.4,872.5,853.09,625.98
2018,4,14,14,0,943.0,96.0,0.9,19.3,846.0,812.13,601.38
2018,4,14,14,15,934.5,95.0,0.9,19.0,813.0,767.96,573.94
2018,4,14,14,30,926.0,94.0,0.9,18.7,780.0,721.87,544.78
2018,4,14,14,45,915.0,92.0,0.95,18.45,740.5,671.55,510.64
2018,4,14,15,0,904.0,90.0,1.0,18.2,701.0,620.02,474.07
2018,4,14,15,15,889.5,87.5,1.0,18.2,656.0,565.17,432.89
2018,4,14,15,30,875.0,85.0,1.0,18.2,611.0,509.95,390.06
2018,4,14,15,45,855.0,82.5,1.1,17.3,561.5,452.25,345.59
2018,4,14,16,0,835.0,80.0,1.2,16.4,512.0,393.02,297.88
2018,4,14,16,15,807.0,77.0,1.25,15.75,459.5,333.81,247.96
2018,4,14,16,30,779.0,74.0,1.3,15.1,407.0,276.85,198.53
2018,4,14,16,45,740.5,69.5,1.3,14.45,352.5,218.79,148.18
2018,4,14,17,0,702.0,65.0,1.3,13.8,298.0,164.75,102.47
2018,4,14,17,15,629.5,61.5,1.3,13.05,242.5,109.78,61.35
2018,4,14,17,30,557.0,58.0,1.3,12.3,187.0,65.6,36.23
2018,4,14,17,45,402.5,51.0,1.35,11.5,131.5,37.52,28.0
2018,4,14,18,0,248.0,44.0,1.4,10.7,76.0,33.61,23.99
2018,4,14,18,15,148.0,28.5,1.35,10.35,45.0,22.23,11.74
2018,4,14,18,30,48.0,13.0,1.3,10.0,14.0,12.78,0.0
2018,4,14,18,45,24.0,6.5,1.25,9.6,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,15,5.0,1.0,0.7,6.95,1.0,0.0,0.0
2018,4,15,5,30,10.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,4,15,5,45,79.0,16.0,0.7,7.3,22.0,29.5,0.0
2018,4,15,6,0,148.0,30.0,0.7,7.5,42.0,76.31,47.29
2018,4,15,6,15,252.5,43.5,0.75,7.85,82.0,130.0,96.87
2018,4,15,6,30,357.0,57.0,0.8,8.2,122.0,194.25,152.77
2018,4,15,6,45,418.5,68.0,0.85,8.55,168.5,249.97,202.27
2018,4,15,7,0,480.0,79.0,0.9,8.9,215.0,314.31,257.74
2018,4,15,7,15,517.5,91.5,0.9,9.45,265.0,372.11,305.95
2018,4,15,7,30,555.0,104.0,0.9,10.0,315.0,432.74,354.6
2018,4,15,7,45,549.5,121.0,0.9,10.55,355.5,474.87,386.79
2018,4,15,8,0,544.0,138.0,0.9,11.1,396.0,512.18,414.24
2018,4,15,8,15,662.5,124.0,0.9,11.6,472.0,605.64,484.56
2018,4,15,8,30,781.0,110.0,0.9,12.1,548.0,700.99,552.49
2018,4,15,8,45,826.5,105.5,0.85,12.55,604.0,760.48,590.05
2018,4,15,9,0,872.0,101.0,0.8,13.0,660.0,820.59,627.3
2018,4,15,9,15,886.0,103.0,0.85,13.3,702.5,857.09,649.7
2018,4,15,9,30,900.0,105.0,0.9,13.6,745.0,896.15,673.95
2018,4,15,9,45,910.5,106.5,0.95,13.9,781.5,929.23,694.03
2018,4,15,10,0,921.0,108.0,1.0,14.2,818.0,959.61,712.33
2018,4,15,10,15,928.0,110.0,1.05,14.35,848.0,984.38,727.39
2018,4,15,10,30,935.0,112.0,1.1,14.5,878.0,1005.94,740.51
2018,4,15,10,45,939.5,112.5,1.15,14.6,899.5,1020.2,749.19
2018,4,15,11,0,944.0,113.0,1.2,14.7,921.0,1030.98,755.87
2018,4,15,11,15,948.0,113.5,1.2,14.75,936.0,1037.73,759.33
2018,4,15,11,30,952.0,114.0,1.2,14.8,951.0,1040.89,760.69
2018,4,15,11,45,954.0,113.5,1.2,14.85,957.0,1037.44,758.05
2018,4,15,12,0,956.0,113.0,1.2,14.9,963.0,1030.36,753.33
2018,4,15,12,15,956.0,112.0,1.25,14.85,960.5,1017.3,746.16
2018,4,15,12,30,956.0,111.0,1.3,14.8,958.0,1000.72,736.85
2018,4,15,12,45,955.0,110.0,1.35,14.75,948.0,979.79,724.76
2018,4,15,13,0,954.0,109.0,1.4,14.7,938.0,955.55,710.51
2018,4,15,13,15,948.5,108.0,1.45,14.55,918.5,924.23,691.77
2018,4,15,13,30,943.0,107.0,1.5,14.4,899.0,890.06,671.0
2018,4,15,13,45,935.5,106.0,1.55,14.2,872.0,851.63,647.2
2018,4,15,14,0,928.0,105.0,1.6,14.0,845.0,810.84,621.46
2018,4,15,14,15,916.5,104.0,1.65,13.75,810.5,765.02,591.88
2018,4,15,14,30,905.0,103.0,1.7,13.5,776.0,717.57,560.62
2018,4,15,14,45,890.0,101.5,1.75,13.25,735.0,666.06,523.44
2018,4,15,15,0,875.0,100.0,1.8,13.0,694.0,613.74,484.46
2018,4,15,15,15,725.5,139.0,1.8,13.0,610.0,524.43,414.73
2018,4,15,15,30,576.0,178.0,1.8,13.0,526.0,449.01,354.82
2018,4,15,15,45,465.5,190.0,1.9,12.15,456.5,379.43,300.46
2018,4,15,16,0,355.0,202.0,2.0,11.3,387.0,321.86,254.95
2018,4,15,16,15,307.0,186.5,2.05,10.85,334.5,270.25,212.96
2018,4,15,16,30,259.0,171.0,2.1,10.4,282.0,223.71,174.87
2018,4,15,16,45,299.0,142.0,2.1,9.9,254.0,189.87,144.17
2018,4,15,17,0,339.0,113.0,2.1,9.4,226.0,148.8,107.0
2018,4,15,17,15,360.5,92.0,2.05,9.05,193.5,110.84,74.66
2018,4,15,17,30,382.0,71.0,2.0,8.7,161.0,70.72,45.43
2018,4,15,17,45,317.5,57.0,1.95,8.35,119.0,42.29,32.69
2018,4,15,18,0,253.0,43.0,1.9,8.0,77.0,32.7,23.51
2018,4,15,18,15,158.0,29.0,1.85,7.8,47.0,22.57,12.53
2018,4,15,18,30,63.0,15.0,1.8,7.6,17.0,14.74,0.0
2018,4,15,18,45,31.5,7.5,1.8,7.4,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,5,15,5.0,2.0,1.1,5.85,2.0,0.0,0.0
2018,4,16,5,30,10.0,4.0,1.1,6.0,4.0,0.0,0.0
2018,4,16,5,45,54.5,18.0,1.1,6.15,22.0,27.37,0.0
2018,4,16,6,0,99.0,32.0,1.1,6.3,40.0,64.54,41.58
2018,4,16,6,15,121.5,49.5,1.15,6.4,67.0,95.5,72.44
2018,4,16,6,30,144.0,67.0,1.2,6.5,94.0,128.59,102.83
2018,4,16,6,45,106.0,66.0,1.25,6.65,89.0,113.65,92.42
2018,4,16,7,0,68.0,65.0,1.3,6.8,84.0,99.91,81.65
2018,4,16,7,15,34.0,43.0,1.35,6.85,52.5,62.02,49.02
2018,4,16,7,30,0.0,21.0,1.4,6.9,21.0,20.26,12.14
2018,4,16,7,45,0.5,30.0,1.45,6.95,30.0,29.27,19.97
2018,4,16,8,0,1.0,39.0,1.5,7.0,39.0,38.32,27.74
2018,4,16,8,15,14.5,86.0,1.5,7.1,94.0,95.6,77.12
2018,4,16,8,30,28.0,133.0,1.5,7.2,149.0,154.55,126.7
2018,4,16,8,45,169.0,201.5,1.55,7.25,309.5,343.6,284.46
2018,4,16,9,0,310.0,270.0,1.6,7.3,470.0,545.26,442.3
2018,4,16,9,15,279.5,284.5,1.65,7.4,473.5,544.48,438.39
2018,4,16,9,30,249.0,299.0,1.7,7.5,477.0,540.84,434.0
2018,4,16,9,45,135.5,236.5,1.7,7.6,334.0,368.98,298.95
2018,4,16,10,0,22.0,174.0,1.7,7.7,191.0,195.03,156.82
2018,4,16,10,15,76.5,268.0,1.7,7.75,330.5,343.44,277.42
2018,4,16,10,30,131.0,362.0,1.7,7.8,470.0,503.25,399.94
2018,4,16,10,45,243.0,373.0,1.7,7.85,579.5,630.52,496.22
2018,4,16,11,0,355.0,384.0,1.7,7.9,689.0,749.91,583.62
2018,4,16,11,15,239.5,403.5,1.75,7.9,610.5,658.07,512.85
2018,4,16,11,30,124.0,423.0,1.8,7.9,532.0,557.06,435.65
2018,4,16,11,45,127.5,428.5,1.8,7.9,541.5,563.58,441.17
2018,4,16,12,0,131.0,434.0,1.8,7.9,551.0,569.4,445.37
2018,4,16,12,15,107.5,420.0,1.8,7.9,516.0,529.1,414.75
2018,4,16,12,30,84.0,406.0,1.8,7.9,481.0,483.51,380.3
2018,4,16,12,45,88.5,402.0,1.85,7.9,480.0,480.31,378.66
2018,4,16,13,0,93.0,398.0,1.9,7.9,479.0,476.61,376.38
2018,4,16,13,15,105.5,373.0,1.9,7.9,463.0,462.15,366.28
2018,4,16,13,30,118.0,348.0,1.9,7.9,447.0,442.56,352.32
2018,4,16,13,45,131.0,304.0,1.95,7.85,411.0,403.95,324.01
2018,4,16,14,0,144.0,260.0,2.0,7.8,375.0,364.6,294.75
2018,4,16,14,15,257.5,284.5,2.0,7.75,480.5,464.18,374.89
2018,4,16,14,30,371.0,309.0,2.0,7.7,586.0,551.8,442.67
2018,4,16,14,45,374.5,293.0,2.05,7.6,560.0,520.0,418.14
2018,4,16,15,0,378.0,277.0,2.1,7.5,534.0,487.16,393.16
2018,4,16,15,15,439.0,241.5,2.1,7.5,521.5,466.05,377.04
2018,4,16,15,30,500.0,206.0,2.1,7.5,509.0,438.36,354.54
2018,4,16,15,45,528.0,178.0,2.1,7.25,475.0,396.39,319.67
2018,4,16,16,0,556.0,150.0,2.1,7.0,441.0,351.01,280.59
2018,4,16,16,15,575.0,130.0,2.1,6.8,404.0,306.7,240.78
2018,4,16,16,30,594.0,110.0,2.1,6.6,367.0,259.4,197.18
2018,4,16,16,45,594.5,95.5,2.05,6.45,324.0,210.75,152.28
2018,4,16,17,0,595.0,81.0,2.0,6.3,281.0,161.85,108.01
2018,4,16,17,15,504.0,75.0,1.95,6.05,224.0,111.26,69.56
2018,4,16,17,30,413.0,69.0,1.9,5.8,167.0,71.15,45.16
2018,4,16,17,45,346.5,56.5,1.8,5.55,124.5,41.81,32.66
2018,4,16,18,0,280.0,44.0,1.7,5.3,82.0,33.43,24.5
2018,4,16,18,15,202.5,30.0,1.65,5.2,51.5,23.34,13.65
2018,4,16,18,30,125.0,16.0,1.6,5.1,21.0,15.73,0.0
2018,4,16,18,45,62.5,8.0,1.55,4.95,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,1.2,3.1,2.5,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,4,17,5,45,167.5,19.5,1.0,4.1,32.5,49.42,0.0
2018,4,17,6,0,301.0,33.0,0.9,4.6,60.0,117.15,77.89
2018,4,17,6,15,414.5,42.5,0.85,5.1,106.0,178.3,134.6
2018,4,17,6,30,528.0,52.0,0.8,5.6,152.0,251.68,199.39
2018,4,17,6,45,597.0,58.5,0.8,6.1,205.5,315.78,256.53
2018,4,17,7,0,666.0,65.0,0.8,6.6,259.0,386.42,317.2
2018,4,17,7,15,712.0,70.0,0.75,7.1,314.5,448.07,368.31
2018,4,17,7,30,758.0,75.0,0.7,7.6,370.0,514.95,421.18
2018,4,17,7,45,790.0,79.0,0.7,8.05,424.5,575.11,467.15
2018,4,17,8,0,822.0,83.0,0.7,8.5,479.0,636.4,512.23
2018,4,17,8,15,845.0,86.0,0.65,9.0,531.0,691.08,549.38
2018,4,17,8,30,868.0,89.0,0.6,9.5,583.0,745.41,583.8
2018,4,17,8,45,885.0,92.0,0.55,9.95,631.0,790.11,610.61
2018,4,17,9,0,902.0,95.0,0.5,10.4,679.0,837.45,638.65
2018,4,17,9,15,915.5,96.5,0.5,10.8,722.0,878.5,662.87
2018,4,17,9,30,929.0,98.0,0.5,11.2,765.0,917.36,685.38
2018,4,17,9,45,939.5,99.0,0.45,11.6,802.0,950.56,702.83
2018,4,17,10,0,950.0,100.0,0.4,12.0,839.0,980.96,718.3
2018,4,17,10,15,955.5,102.0,0.4,12.3,868.5,1004.79,730.94
2018,4,17,10,30,961.0,104.0,0.4,12.6,898.0,1025.28,741.59
2018,4,17,10,45,964.0,106.5,0.4,12.9,920.0,1040.44,749.01
2018,4,17,11,0,967.0,109.0,0.4,13.2,942.0,1052.0,754.38
2018,4,17,11,15,969.0,109.5,0.4,13.4,955.5,1056.81,756.04
2018,4,17,11,30,971.0,110.0,0.4,13.6,969.0,1057.95,755.7
2018,4,17,11,45,971.5,110.5,0.45,13.75,975.0,1053.94,753.81
2018,4,17,12,0,972.0,111.0,0.5,13.9,981.0,1046.26,749.87
2018,4,17,12,15,972.0,111.0,0.55,14.0,979.0,1033.96,743.37
2018,4,17,12,30,972.0,111.0,0.6,14.1,977.0,1018.09,734.78
2018,4,17,12,45,970.0,110.0,0.6,14.2,966.5,995.89,721.13
2018,4,17,13,0,968.0,109.0,0.6,14.3,956.0,970.36,705.5
2018,4,17,13,15,962.0,108.5,0.65,14.25,936.0,938.69,687.44
2018,4,17,13,30,956.0,108.0,0.7,14.2,916.0,904.17,667.38
2018,4,17,13,45,782.0,178.0,0.75,14.2,826.0,804.27,603.44
2018,4,17,14,0,608.0,248.0,0.8,14.2,736.0,710.79,538.62
2018,4,17,14,15,512.0,272.5,0.9,14.0,672.0,638.35,488.66
2018,4,17,14,30,416.0,297.0,1.0,13.8,608.0,572.25,441.41
2018,4,17,14,45,431.5,274.0,1.05,13.65,582.0,539.23,418.94
2018,4,17,15,0,447.0,251.0,1.1,13.5,556.0,504.05,393.78
2018,4,17,15,15,467.5,228.5,1.1,13.5,529.5,469.88,368.06
2018,4,17,15,30,488.0,206.0,1.1,13.5,503.0,433.03,339.36
2018,4,17,15,45,571.5,169.0,1.3,12.9,489.5,407.91,319.81
2018,4,17,16,0,655.0,132.0,1.5,12.3,476.0,373.57,290.65
2018,4,17,16,15,700.0,110.0,1.6,11.85,444.0,330.31,252.04
2018,4,17,16,30,745.0,88.0,1.7,11.4,412.0,281.66,207.11
2018,4,17,16,45,706.5,83.0,1.75,10.95,358.5,224.73,156.99
2018,4,17,17,0,668.0,78.0,1.8,10.5,305.0,171.81,111.46
2018,4,17,17,15,601.0,71.0,1.75,9.85,248.5,118.44,70.37
2018,4,17,17,30,534.0,64.0,1.7,9.2,192.0,72.86,42.25
2018,4,17,17,45,407.5,51.5,1.65,8.6,135.0,37.38,28.28
2018,4,17,18,0,281.0,39.0,1.6,8.0,78.0,29.31,20.59
2018,4,17,18,15,183.0,27.0,1.55,7.6,48.0,20.78,11.63
2018,4,17,18,30,85.0,15.0,1.5,7.2,18.0,14.74,0.0
2018,4,17,18,45,42.5,7.5,1.45,6.8,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,5.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,5.2,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.0,0.8,5.4,8.0,7.71,0.0
2018,4,18,6,0,0.0,14.0,0.7,5.6,14.0,13.5,5.39
2018,4,18,6,15,0.0,22.0,0.7,5.9,22.0,21.23,12.73
2018,4,18,6,30,0.0,30.0,0.7,6.2,30.0,28.95,19.77
2018,4,18,6,45,0.0,38.0,0.7,6.45,38.0,36.69,26.7
2018,4,18,7,0,0.0,46.0,0.7,6.7,46.0,44.43,33.48
2018,4,18,7,15,0.0,71.0,0.7,6.95,71.0,68.78,54.55
2018,4,18,7,30,0.0,96.0,0.7,7.2,96.0,93.88,75.82
2018,4,18,7,45,4.0,120.5,0.65,7.4,122.5,120.99,98.45
2018,4,18,8,0,8.0,145.0,0.6,7.6,149.0,148.49,120.97
2018,4,18,8,15,7.0,155.5,0.6,7.95,159.0,158.35,128.38
2018,4,18,8,30,6.0,166.0,0.6,8.3,169.0,168.14,135.74
2018,4,18,8,45,11.5,193.5,0.55,8.6,200.5,200.38,161.36
2018,4,18,9,0,17.0,221.0,0.5,8.9,232.0,232.99,186.67
2018,4,18,9,15,110.0,264.5,0.55,9.3,343.0,372.39,297.5
2018,4,18,9,30,203.0,308.0,0.6,9.7,454.0,502.49,395.4
2018,4,18,9,45,285.0,322.0,0.6,10.1,538.5,603.7,468.0
2018,4,18,10,0,367.0,336.0,0.6,10.5,623.0,698.84,534.1
2018,4,18,10,15,326.0,367.0,0.7,10.75,628.5,699.11,531.53
2018,4,18,10,30,285.0,398.0,0.8,11.0,634.0,696.48,528.21
2018,4,18,10,45,338.5,391.0,0.85,11.25,678.5,741.6,560.65
2018,4,18,11,0,392.0,384.0,0.9,11.5,723.0,786.37,591.86
2018,4,18,11,15,322.5,407.0,1.0,11.65,689.0,742.47,559.73
2018,4,18,11,30,253.0,430.0,1.1,11.8,655.0,696.74,526.87
2018,4,18,11,45,216.0,439.0,1.15,11.9,632.0,659.74,500.54
2018,4,18,12,0,179.0,448.0,1.2,12.0,609.0,629.66,478.57
2018,4,18,12,15,178.0,444.0,1.25,12.05,603.5,620.11,472.41
2018,4,18,12,30,177.0,440.0,1.3,12.1,598.0,609.88,465.57
2018,4,18,12,45,123.5,414.5,1.4,12.1,524.0,529.63,407.21
2018,4,18,13,0,70.0,389.0,1.5,12.1,450.0,447.16,346.2
2018,4,18,13,15,65.0,378.0,1.5,12.05,434.0,428.48,332.98
2018,4,18,13,30,60.0,367.0,1.5,12.0,418.0,409.96,319.39
2018,4,18,13,45,55.0,349.0,1.5,12.0,394.5,384.82,300.73
2018,4,18,14,0,50.0,331.0,1.5,12.0,371.0,360.04,282.26
2018,4,18,14,15,30.5,265.0,1.55,11.85,289.0,278.96,220.09
2018,4,18,14,30,11.0,199.0,1.6,11.7,207.0,199.7,157.92
2018,4,18,14,45,15.0,203.5,1.6,11.6,214.0,205.75,163.46
2018,4,18,15,0,19.0,208.0,1.6,11.5,221.0,211.29,168.31
2018,4,18,15,15,294.0,184.5,1.6,11.5,365.0,334.96,270.15
2018,4,18,15,30,569.0,161.0,1.6,11.5,509.0,432.17,344.82
2018,4,18,15,45,711.0,121.0,1.6,11.0,520.0,425.79,336.79
2018,4,18,16,0,853.0,81.0,1.6,10.5,531.0,405.62,315.97
2018,4,18,16,15,834.5,77.5,1.6,10.1,481.0,348.1,265.29
2018,4,18,16,30,816.0,74.0,1.6,9.7,431.0,291.76,214.54
2018,4,18,16,45,780.5,69.5,1.55,9.35,375.5,232.19,161.28
2018,4,18,17,0,745.0,65.0,1.5,9.0,320.0,176.26,112.4
2018,4,18,17,15,691.0,60.0,1.4,8.3,265.0,121.83,69.61
2018,4,18,17,30,637.0,55.0,1.3,7.6,210.0,70.65,37.16
2018,4,18,17,45,547.5,48.0,1.2,6.9,158.0,34.14,25.57
2018,4,18,18,0,458.0,41.0,1.1,6.2,106.0,30.96,22.3
2018,4,18,18,15,288.0,29.0,1.1,5.7,64.0,22.7,13.57
2018,4,18,18,30,118.0,17.0,1.1,5.2,22.0,16.71,0.0
2018,4,18,18,45,59.0,8.5,1.05,4.75,11.0,8.36,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,19,5,15,24.0,3.0,0.9,3.85,3.0,0.0,0.0
2018,4,19,5,30,48.0,6.0,0.9,4.2,6.0,12.34,0.0
2018,4,19,5,45,199.5,19.0,0.9,4.55,36.0,62.05,0.0
2018,4,19,6,0,351.0,32.0,0.9,4.9,66.0,130.43,89.39
2018,4,19,6,15,463.0,40.5,0.95,5.25,114.5,193.19,146.71
2018,4,19,6,30,575.0,49.0,1.0,5.6,163.0,268.12,213.33
2018,4,19,6,45,634.0,55.5,1.05,6.0,216.0,330.88,269.9
2018,4,19,7,0,693.0,62.0,1.1,6.4,269.0,397.47,327.9
2018,4,19,7,15,733.5,66.5,1.2,6.95,323.5,459.18,380.03
2018,4,19,7,30,774.0,71.0,1.3,7.5,378.0,523.53,432.37
2018,4,19,7,45,802.5,75.0,1.35,8.0,432.0,582.3,478.28
2018,4,19,8,0,831.0,79.0,1.4,8.5,486.0,641.86,523.24
2018,4,19,8,15,852.5,81.5,1.45,9.0,537.0,695.26,561.04
2018,4,19,8,30,874.0,84.0,1.5,9.5,588.0,744.16,593.88
2018,4,19,8,45,889.5,86.5,1.55,9.95,635.0,791.38,625.08
2018,4,19,9,0,905.0,89.0,1.6,10.4,682.0,837.07,654.71
2018,4,19,9,15,917.0,91.0,1.6,10.75,724.0,877.43,679.88
2018,4,19,9,30,929.0,93.0,1.6,11.1,766.0,915.51,703.2
2018,4,19,9,45,937.5,94.5,1.6,11.45,802.0,947.39,722.08
2018,4,19,10,0,946.0,96.0,1.6,11.8,838.0,976.38,738.95
2018,4,19,10,15,952.5,97.5,1.55,12.05,867.5,1000.44,752.0
2018,4,19,10,30,959.0,99.0,1.5,12.3,897.0,1021.2,762.86
2018,4,19,10,45,909.0,128.0,1.5,12.55,899.5,1013.43,755.99
2018,4,19,11,0,859.0,157.0,1.5,12.8,902.0,1006.85,750.44
2018,4,19,11,15,738.5,215.0,1.5,12.95,862.5,955.95,716.12
2018,4,19,11,30,618.0,273.0,1.5,13.1,823.0,896.5,674.84
2018,4,19,11,45,798.5,187.5,1.5,13.25,903.0,974.35,728.29
2018,4,19,12,0,979.0,102.0,1.5,13.4,983.0,1046.22,773.56
2018,4,19,12,15,976.0,103.5,1.5,13.5,980.0,1032.53,763.46
2018,4,19,12,30,973.0,105.0,1.5,13.6,977.0,1015.32,752.36
2018,4,19,12,45,968.0,106.0,1.55,13.65,965.5,992.38,738.54
2018,4,19,13,0,963.0,107.0,1.6,13.7,954.0,966.23,722.62
2018,4,19,13,15,960.0,106.0,1.6,13.65,936.0,936.75,704.01
2018,4,19,13,30,957.0,105.0,1.6,13.6,918.0,904.27,683.34
2018,4,19,13,45,952.5,103.0,1.65,13.6,892.0,866.74,659.62
2018,4,19,14,0,948.0,101.0,1.7,13.6,866.0,826.63,633.86
2018,4,19,14,15,940.0,99.5,1.7,13.45,833.0,782.08,604.5
2018,4,19,14,30,932.0,98.0,1.7,13.3,800.0,735.59,573.4
2018,4,19,14,45,921.0,96.0,1.75,13.2,760.0,684.99,537.37
2018,4,19,15,0,910.0,94.0,1.8,13.1,720.0,633.18,498.73
2018,4,19,15,15,895.5,92.0,1.8,13.1,675.0,578.52,456.2
2018,4,19,15,30,881.0,90.0,1.8,13.1,630.0,523.49,412.06
2018,4,19,15,45,859.5,87.5,1.75,12.7,579.5,462.73,362.53
2018,4,19,16,0,838.0,85.0,1.7,12.3,529.0,404.71,313.51
2018,4,19,16,15,808.5,82.0,1.65,12.0,475.5,344.81,261.59
2018,4,19,16,30,779.0,79.0,1.6,11.7,422.0,287.33,210.62
2018,4,19,16,45,740.0,75.5,1.6,11.35,367.5,230.0,159.97
2018,4,19,17,0,701.0,72.0,1.6,11.0,313.0,174.03,111.7
2018,4,19,17,15,643.0,66.5,1.5,10.4,258.5,120.92,70.25
2018,4,19,17,30,585.0,61.0,1.4,9.8,204.0,74.5,41.23
2018,4,19,17,45,494.5,53.5,1.35,9.2,154.0,38.88,29.61
2018,4,19,18,0,404.0,46.0,1.3,8.6,104.0,35.59,26.22
2018,4,19,18,15,268.5,33.0,1.25,8.1,65.0,26.54,16.83
2018,4,19,18,30,133.0,20.0,1.2,7.6,26.0,15.92,0.0
2018,4,19,18,45,66.5,10.0,1.2,7.15,13.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.1,5.65,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.0,6.2,9.0,15.83,0.0
2018,4,20,5,45,177.5,23.0,0.85,6.75,38.5,63.21,5.94
2018,4,20,6,0,304.0,37.0,0.7,7.3,68.0,124.62,86.37
2018,4,20,6,15,410.0,46.5,0.7,7.8,114.5,184.83,140.05
2018,4,20,6,30,516.0,56.0,0.7,8.3,161.0,256.3,202.46
2018,4,20,6,45,585.0,62.0,0.7,8.85,213.5,319.76,257.92
2018,4,20,7,0,654.0,68.0,0.7,9.4,266.0,389.68,316.81
2018,4,20,7,15,699.0,72.5,0.7,10.0,320.5,451.63,367.26
2018,4,20,7,30,744.0,77.0,0.7,10.6,375.0,515.19,416.96
2018,4,20,7,45,776.5,80.5,0.65,11.15,429.0,574.49,460.97
2018,4,20,8,0,809.0,84.0,0.6,11.7,483.0,634.97,503.98
2018,4,20,8,15,831.5,87.0,0.65,12.35,534.0,688.69,540.6
2018,4,20,8,30,854.0,90.0,0.7,13.0,585.0,742.04,575.15
2018,4,20,8,45,871.5,92.0,0.75,13.6,632.0,785.38,602.18
2018,4,20,9,0,889.0,94.0,0.8,14.2,679.0,831.44,630.76
2018,4,20,9,15,904.0,94.5,0.8,14.65,721.5,872.11,654.73
2018,4,20,9,30,919.0,95.0,0.8,15.1,764.0,910.73,677.04
2018,4,20,9,45,932.0,94.0,0.85,15.55,800.5,943.59,696.34
2018,4,20,10,0,945.0,93.0,0.9,16.0,837.0,973.83,713.92
2018,4,20,10,15,950.5,94.5,0.95,16.3,865.5,996.89,727.31
2018,4,20,10,30,956.0,96.0,1.0,16.6,894.0,1016.64,738.74
2018,4,20,10,45,959.5,97.0,1.0,16.9,915.0,1030.51,745.56
2018,4,20,11,0,963.0,98.0,1.0,17.2,936.0,1040.82,750.32
2018,4,20,11,15,965.5,98.5,1.05,17.4,950.0,1046.02,753.37
2018,4,20,11,30,968.0,99.0,1.1,17.6,964.0,1047.57,754.33
2018,4,20,11,45,968.5,99.5,1.1,17.75,969.5,1043.51,751.1
2018,4,20,12,0,969.0,100.0,1.1,17.9,975.0,1035.8,745.8
2018,4,20,12,15,969.0,100.0,1.15,17.95,973.0,1023.5,739.04
2018,4,20,12,30,969.0,100.0,1.2,18.0,971.0,1007.65,730.15
2018,4,20,12,45,967.5,99.0,1.25,18.05,960.5,985.95,717.58
2018,4,20,13,0,966.0,98.0,1.3,18.1,950.0,960.93,702.9
2018,4,20,13,15,962.0,97.5,1.3,18.0,931.5,931.04,684.64
2018,4,20,13,30,958.0,97.0,1.3,17.9,913.0,898.21,664.41
2018,4,20,13,45,952.5,95.5,1.3,17.8,887.0,860.38,640.75
2018,4,20,14,0,947.0,94.0,1.3,17.7,861.0,820.05,615.23
2018,4,20,14,15,939.0,93.0,1.35,17.5,828.0,776.06,587.72
2018,4,20,14,30,931.0,92.0,1.4,17.3,795.0,730.15,558.38
2018,4,20,14,45,920.0,90.0,1.4,17.1,755.5,679.64,523.3
2018,4,20,15,0,909.0,88.0,1.4,16.9,716.0,627.94,485.48
2018,4,20,15,15,895.0,86.5,1.4,16.9,671.5,574.13,444.53
2018,4,20,15,30,881.0,85.0,1.4,16.9,627.0,519.92,401.94
2018,4,20,15,45,862.5,82.5,1.4,16.15,578.0,462.61,356.64
2018,4,20,16,0,844.0,80.0,1.4,15.4,529.0,403.51,308.23
2018,4,20,16,15,819.0,76.5,1.35,14.85,476.5,344.35,257.82
2018,4,20,16,30,794.0,73.0,1.3,14.3,424.0,287.11,207.73
2018,4,20,16,45,760.0,69.0,1.3,13.75,370.5,229.58,157.36
2018,4,20,17,0,726.0,65.0,1.3,13.2,317.0,175.52,110.87
2018,4,20,17,15,676.0,59.5,1.25,12.4,263.0,122.06,69.1
2018,4,20,17,30,626.0,54.0,1.2,11.6,209.0,71.5,36.7
2018,4,20,17,45,547.0,47.0,1.1,10.8,159.0,32.95,24.11
2018,4,20,18,0,468.0,40.0,1.0,10.0,109.0,29.66,20.85
2018,4,20,18,15,328.0,29.5,1.0,9.4,68.5,22.83,13.77
2018,4,20,18,30,188.0,19.0,1.0,8.8,28.0,15.47,0.0
2018,4,20,18,45,94.0,9.5,1.0,8.15,14.0,9.34,0.0
2018,4,20,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,15,38.5,4.5,0.95,5.3,5.0,0.0,0.0
2018,4,21,5,30,77.0,9.0,0.9,5.9,10.0,19.59,0.0
2018,4,21,5,45,222.0,21.5,0.8,6.5,41.5,71.14,17.49
2018,4,21,6,0,367.0,34.0,0.7,7.1,73.0,138.5,96.44
2018,4,21,6,15,465.5,42.0,0.7,7.7,120.0,198.21,150.17
2018,4,21,6,30,564.0,50.0,0.7,8.3,167.0,268.47,211.97
2018,4,21,6,45,626.0,56.0,0.7,8.85,220.0,331.55,267.33
2018,4,21,7,0,688.0,62.0,0.7,9.4,273.0,398.9,324.22
2018,4,21,7,15,728.5,66.0,0.65,10.05,327.0,459.86,373.46
2018,4,21,7,30,769.0,70.0,0.6,10.7,381.0,523.47,422.47
2018,4,21,7,45,798.0,73.5,0.55,11.35,434.5,581.74,465.2
2018,4,21,8,0,827.0,77.0,0.5,12.0,488.0,640.84,506.66
2018,4,21,8,15,847.5,80.0,0.45,12.7,538.5,693.88,540.53
2018,4,21,8,30,868.0,83.0,0.4,13.4,589.0,742.38,569.64
2018,4,21,8,45,883.5,85.0,0.4,14.1,635.5,788.75,597.35
2018,4,21,9,0,899.0,87.0,0.4,14.8,682.0,833.59,623.44
2018,4,21,9,15,911.0,88.0,0.4,15.65,723.0,872.57,644.81
2018,4,21,9,30,923.0,89.0,0.4,16.5,764.0,909.3,664.41
2018,4,21,9,45,933.0,90.0,0.35,17.3,800.0,941.74,680.05
2018,4,21,10,0,943.0,91.0,0.3,18.1,836.0,971.39,693.71
2018,4,21,10,15,949.5,91.5,0.3,18.75,864.5,994.22,704.53
2018,4,21,10,30,956.0,92.0,0.3,19.4,893.0,1013.8,713.43
2018,4,21,10,45,960.0,93.5,0.3,20.05,915.0,1028.65,719.54
2018,4,21,11,0,964.0,95.0,0.3,20.7,937.0,1039.96,723.65
2018,4,21,11,15,966.5,96.0,0.3,21.0,951.0,1045.66,725.52
2018,4,21,11,30,969.0,97.0,0.3,21.3,965.0,1047.7,725.44
2018,4,21,11,45,969.0,97.0,0.3,21.65,969.5,1042.6,721.17
2018,4,21,12,0,969.0,97.0,0.3,22.0,974.0,1033.87,715.0
2018,4,21,12,15,968.5,96.5,0.35,22.1,971.5,1020.57,708.12
2018,4,21,12,30,968.0,96.0,0.4,22.2,969.0,1003.75,699.27
2018,4,21,12,45,965.5,96.0,0.45,22.35,958.5,982.17,687.5
2018,4,21,13,0,963.0,96.0,0.5,22.5,948.0,957.31,673.76
2018,4,21,13,15,958.0,96.0,0.55,22.4,929.0,927.15,657.32
2018,4,21,13,30,953.0,96.0,0.6,22.3,910.0,894.09,638.95
2018,4,21,13,45,945.5,96.0,0.65,22.15,884.0,856.32,617.45
2018,4,21,14,0,938.0,96.0,0.7,22.0,858.0,816.18,594.11
2018,4,21,14,15,928.5,95.5,0.8,21.7,824.5,771.94,568.69
2018,4,21,14,30,919.0,95.0,0.9,21.4,791.0,725.91,541.36
2018,4,21,14,45,905.5,94.0,0.95,21.1,751.0,675.28,507.95
2018,4,21,15,0,892.0,93.0,1.0,20.8,711.0,623.7,471.97
2018,4,21,15,15,877.5,91.0,1.0,20.8,666.5,569.94,432.18
2018,4,21,15,30,863.0,89.0,1.0,20.8,622.0,515.87,390.84
2018,4,21,15,45,843.0,86.5,1.1,19.8,573.0,456.69,346.25
2018,4,21,16,0,823.0,84.0,1.2,18.8,524.0,400.18,301.49
2018,4,21,16,15,795.5,81.0,1.2,18.15,472.0,341.78,252.87
2018,4,21,16,30,768.0,78.0,1.2,17.5,420.0,285.61,204.74
2018,4,21,16,45,730.5,74.5,1.2,16.85,366.5,229.21,156.3
2018,4,21,17,0,693.0,71.0,1.2,16.2,313.0,174.08,109.82
2018,4,21,17,15,640.0,65.5,1.2,15.35,260.0,121.89,69.58
2018,4,21,17,30,587.0,60.0,1.2,14.5,207.0,75.77,40.64
2018,4,21,17,45,505.5,52.5,1.15,13.65,157.5,37.6,27.95
2018,4,21,18,0,424.0,45.0,1.1,12.8,108.0,34.18,24.59
2018,4,21,18,15,300.0,33.0,1.05,12.2,69.0,26.11,16.46
2018,4,21,18,30,176.0,21.0,1.0,11.6,30.0,16.65,0.0
2018,4,21,18,45,88.0,10.5,0.95,11.05,15.0,10.32,0.0
2018,4,21,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.0,1.1,7.0,5.5,0.0,0.0
2018,4,22,5,30,74.0,10.0,1.0,7.5,11.0,20.35,0.0
2018,4,22,5,45,223.0,23.5,0.85,8.0,44.5,74.47,26.26
2018,4,22,6,0,372.0,37.0,0.7,8.5,78.0,143.76,100.75
2018,4,22,6,15,474.0,45.5,0.65,9.05,126.5,205.84,155.81
2018,4,22,6,30,576.0,54.0,0.6,9.6,175.0,278.75,219.15
2018,4,22,6,45,638.5,60.0,0.6,10.2,229.5,342.92,274.73
2018,4,22,7,0,701.0,66.0,0.6,10.8,284.0,412.84,332.86
2018,4,22,7,15,742.5,70.5,0.6,11.45,339.5,473.94,381.86
2018,4,22,7,30,784.0,75.0,0.6,12.1,395.0,539.46,432.09
2018,4,22,7,45,812.5,79.0,0.6,12.8,449.5,598.73,475.44
2018,4,22,8,0,841.0,83.0,0.6,13.5,504.0,658.74,517.62
2018,4,22,8,15,863.0,86.0,0.6,14.1,556.0,713.43,553.3
2018,4,22,8,30,885.0,89.0,0.6,14.7,608.0,763.57,584.28
2018,4,22,8,45,900.5,91.5,0.55,15.35,655.5,811.07,611.79
2018,4,22,9,0,916.0,94.0,0.5,16.0,703.0,856.98,637.5
2018,4,22,9,15,882.0,114.0,0.5,16.6,730.0,883.09,650.85
2018,4,22,9,30,848.0,134.0,0.5,17.2,757.0,899.37,658.08
2018,4,22,9,45,891.0,123.0,0.5,17.8,805.0,941.2,681.7
2018,4,22,10,0,934.0,112.0,0.5,18.4,853.0,987.35,707.21
2018,4,22,10,15,951.5,108.0,0.55,18.85,886.0,1015.38,722.67
2018,4,22,10,30,969.0,104.0,0.6,19.3,919.0,1040.53,736.64
2018,4,22,10,45,970.5,107.0,0.6,19.7,940.0,1054.56,742.86
2018,4,22,11,0,972.0,110.0,0.6,20.1,961.0,1064.95,747.12
2018,4,22,11,15,930.0,135.5,0.65,20.3,960.0,1052.6,739.67
2018,4,22,11,30,888.0,161.0,0.7,20.5,959.0,1042.15,733.8
2018,4,22,11,45,766.5,233.0,0.75,20.65,925.0,996.87,706.76
2018,4,22,12,0,645.0,305.0,0.8,20.8,891.0,943.99,673.06
2018,4,22,12,15,646.5,302.0,0.85,20.8,888.0,932.12,667.35
2018,4,22,12,30,648.0,299.0,0.9,20.8,885.0,917.74,659.43
2018,4,22,12,45,635.5,303.0,0.9,20.8,872.5,894.93,644.84
2018,4,22,13,0,623.0,307.0,0.9,20.8,860.0,870.3,629.12
2018,4,22,13,15,681.0,267.5,0.95,20.75,860.5,863.03,627.68
2018,4,22,13,30,739.0,228.0,1.0,20.7,861.0,850.22,622.26
2018,4,22,13,45,847.5,165.5,1.0,20.7,871.0,848.71,622.29
2018,4,22,14,0,956.0,103.0,1.0,20.7,881.0,837.9,616.03
2018,4,22,14,15,948.0,101.5,1.0,20.55,847.5,793.04,587.73
2018,4,22,14,30,940.0,100.0,1.0,20.4,814.0,746.24,558.14
2018,4,22,14,45,930.0,97.5,1.0,20.25,774.0,695.47,523.81
2018,4,22,15,0,920.0,95.0,1.0,20.1,734.0,643.41,486.82
2018,4,22,15,15,905.5,92.5,1.0,20.1,688.5,587.82,445.84
2018,4,22,15,30,891.0,90.0,1.0,20.1,643.0,531.87,403.23
2018,4,22,15,45,871.5,88.0,1.0,19.55,593.5,474.06,358.52
2018,4,22,16,0,852.0,86.0,1.0,19.0,544.0,414.58,310.87
2018,4,22,16,15,826.0,83.0,1.0,18.45,491.0,355.1,261.62
2018,4,22,16,30,800.0,80.0,1.0,17.9,438.0,297.65,212.61
2018,4,22,16,45,763.0,75.5,0.95,17.35,382.5,238.62,162.1
2018,4,22,17,0,726.0,71.0,0.9,16.8,327.0,183.41,115.59
2018,4,22,17,15,673.0,66.0,0.9,15.75,272.5,127.1,72.19
2018,4,22,17,30,620.0,61.0,0.9,14.7,218.0,79.48,42.28
2018,4,22,17,45,525.5,52.5,0.85,13.7,164.0,37.43,27.81
2018,4,22,18,0,431.0,44.0,0.8,12.7,110.0,33.03,23.63
2018,4,22,18,15,305.0,33.5,0.8,12.1,71.0,26.4,16.86
2018,4,22,18,30,179.0,23.0,0.8,11.5,32.0,18.3,0.0
2018,4,22,18,45,89.5,11.5,0.75,10.85,16.0,11.3,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.5,0.7,7.75,4.5,0.0,0.0
2018,4,23,5,30,29.0,9.0,0.6,8.1,9.0,13.04,0.0
2018,4,23,5,45,141.0,25.5,0.55,8.4,40.0,61.65,26.58
2018,4,23,6,0,253.0,42.0,0.5,8.7,71.0,119.97,85.71
2018,4,23,6,15,359.5,55.0,0.45,9.2,119.5,180.94,138.29
2018,4,23,6,30,466.0,68.0,0.4,9.7,168.0,254.73,201.21
2018,4,23,6,45,517.0,77.0,0.35,10.25,216.5,311.97,250.25
2018,4,23,7,0,568.0,86.0,0.3,10.8,265.0,373.78,301.11
2018,4,23,7,15,617.0,93.5,0.3,11.55,320.0,437.2,351.2
2018,4,23,7,30,666.0,101.0,0.3,12.3,375.0,504.31,401.98
2018,4,23,7,45,640.0,116.5,0.3,13.05,408.5,536.92,424.69
2018,4,23,8,0,614.0,132.0,0.3,13.8,442.0,565.56,443.78
2018,4,23,8,15,684.0,130.5,0.3,14.55,508.0,639.92,496.03
2018,4,23,8,30,754.0,129.0,0.3,15.3,574.0,717.99,547.89
2018,4,23,8,45,786.0,129.0,0.35,16.05,625.0,768.28,578.53
2018,4,23,9,0,818.0,129.0,0.4,16.8,676.0,821.32,610.78
2018,4,23,9,15,843.0,127.0,0.4,17.45,720.5,865.66,635.95
2018,4,23,9,30,868.0,125.0,0.4,18.1,765.0,908.61,659.86
2018,4,23,9,45,892.5,118.5,0.45,18.75,803.5,939.16,676.64
2018,4,23,10,0,917.0,112.0,0.5,19.4,842.0,973.07,695.61
2018,4,23,10,15,923.5,114.0,0.5,19.8,871.0,996.83,707.65
2018,4,23,10,30,930.0,116.0,0.5,20.2,900.0,1017.39,717.87
2018,4,23,10,45,934.0,117.0,0.55,20.55,921.0,1031.18,725.39
2018,4,23,11,0,938.0,118.0,0.6,20.9,942.0,1041.52,731.03
2018,4,23,11,15,940.0,119.0,0.6,21.05,955.5,1046.41,732.9
2018,4,23,11,30,942.0,120.0,0.6,21.2,969.0,1047.73,732.84
2018,4,23,11,45,942.0,120.5,0.65,21.4,974.0,1043.04,730.39
2018,4,23,12,0,942.0,121.0,0.7,21.6,979.0,1034.82,726.0
2018,4,23,12,15,934.0,125.5,0.75,21.65,974.0,1019.56,717.87
2018,4,23,12,30,926.0,130.0,0.8,21.7,969.0,1001.07,707.87
2018,4,23,12,45,929.0,126.0,0.8,21.7,960.0,981.08,696.09
2018,4,23,13,0,932.0,122.0,0.8,21.7,951.0,957.78,682.28
2018,4,23,13,15,920.5,125.0,0.85,21.55,930.0,925.56,664.24
2018,4,23,13,30,909.0,128.0,0.9,21.4,909.0,890.92,644.52
2018,4,23,13,45,902.0,127.0,0.95,21.3,883.0,853.8,622.8
2018,4,23,14,0,895.0,126.0,1.0,21.2,857.0,814.43,599.28
2018,4,23,14,15,824.5,151.5,1.0,20.9,804.5,753.1,560.42
2018,4,23,14,30,754.0,177.0,1.0,20.6,752.0,693.15,519.26
2018,4,23,14,45,752.0,165.0,1.05,20.25,714.0,645.31,487.42
2018,4,23,15,0,750.0,153.0,1.1,19.9,676.0,596.05,453.26
2018,4,23,15,15,753.0,138.0,1.1,19.9,635.0,545.43,416.0
2018,4,23,15,30,756.0,123.0,1.1,19.9,594.0,495.0,377.55
2018,4,23,15,45,772.5,109.5,1.1,18.95,558.0,449.02,342.08
2018,4,23,16,0,789.0,96.0,1.1,18.0,522.0,400.25,302.61
2018,4,23,16,15,764.5,92.0,1.1,17.3,471.5,343.77,255.69
2018,4,23,16,30,740.0,88.0,1.1,16.6,421.0,289.23,209.08
2018,4,23,16,45,705.5,83.0,1.1,15.95,368.5,231.01,159.28
2018,4,23,17,0,671.0,78.0,1.1,15.3,316.0,178.76,115.01
2018,4,23,17,15,617.0,72.0,1.05,14.45,263.0,127.19,75.0
2018,4,23,17,30,563.0,66.0,1.0,13.6,210.0,81.84,45.91
2018,4,23,17,45,476.5,56.5,0.95,12.8,159.0,40.82,30.96
2018,4,23,18,0,390.0,47.0,0.9,12.0,108.0,35.68,26.07
2018,4,23,18,15,271.0,35.0,0.85,11.45,69.5,27.69,18.12
2018,4,23,18,30,152.0,23.0,0.8,10.9,31.0,18.22,0.9
2018,4,23,18,45,76.0,11.5,0.75,10.35,15.5,11.3,0.0
2018,4,23,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,15,44.5,6.5,0.9,6.5,7.5,0.0,0.0
2018,4,24,5,30,89.0,13.0,0.8,7.0,15.0,25.9,0.0
2018,4,24,5,45,225.5,25.5,0.7,7.5,48.0,79.49,39.09
2018,4,24,6,0,362.0,38.0,0.6,8.0,81.0,144.37,102.96
2018,4,24,6,15,457.5,47.0,0.65,8.55,129.0,204.85,156.54
2018,4,24,6,30,553.0,56.0,0.7,9.1,177.0,275.5,218.25
2018,4,24,6,45,614.0,62.0,0.7,9.65,230.0,338.06,272.56
2018,4,24,7,0,675.0,68.0,0.7,10.2,283.0,406.21,329.44
2018,4,24,7,15,715.5,73.0,0.65,10.75,337.5,466.08,377.4
2018,4,24,7,30,756.0,78.0,0.6,11.3,392.0,530.33,426.54
