Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,45,785.0,81.5,0.6,11.8,445.0,588.05,469.25
2018,4,24,8,0,814.0,85.0,0.6,12.3,498.0,646.59,511.01
2018,4,24,8,15,834.0,88.5,0.6,12.9,548.5,699.22,545.57
2018,4,24,8,30,854.0,92.0,0.6,13.5,599.0,751.26,578.26
2018,4,24,8,45,869.0,95.5,0.6,14.1,645.5,794.13,603.91
2018,4,24,9,0,884.0,99.0,0.6,14.7,692.0,839.55,630.86
2018,4,24,9,15,896.0,101.0,0.65,15.1,733.5,878.96,654.73
2018,4,24,9,30,908.0,103.0,0.7,15.5,775.0,916.15,677.0
2018,4,24,9,45,916.5,104.5,0.7,15.95,810.0,947.18,694.0
2018,4,24,10,0,925.0,106.0,0.7,16.4,845.0,975.4,709.15
2018,4,24,10,15,931.5,107.0,0.75,16.65,873.5,998.21,722.49
2018,4,24,10,30,938.0,108.0,0.8,16.9,902.0,1017.82,733.95
2018,4,24,10,45,943.0,109.0,0.9,17.2,923.5,1032.65,743.49
2018,4,24,11,0,948.0,110.0,1.0,17.5,945.0,1044.04,751.02
2018,4,24,11,15,951.5,109.5,1.0,17.6,958.5,1048.86,753.07
2018,4,24,11,30,955.0,109.0,1.0,17.7,972.0,1050.1,753.12
2018,4,24,11,45,957.5,108.5,1.05,17.85,978.0,1046.78,751.42
2018,4,24,12,0,960.0,108.0,1.1,18.0,984.0,1039.86,747.64
2018,4,24,12,15,961.5,106.5,1.15,18.1,982.0,1027.39,740.65
2018,4,24,12,30,963.0,105.0,1.2,18.2,980.0,1011.4,731.56
2018,4,24,12,45,963.5,103.0,1.2,18.3,970.0,990.53,718.56
2018,4,24,13,0,964.0,101.0,1.2,18.4,960.0,966.31,703.51
2018,4,24,13,15,960.0,100.0,1.25,18.35,941.0,935.92,685.72
2018,4,24,13,30,956.0,99.0,1.3,18.3,922.0,902.61,665.91
2018,4,24,13,45,950.5,98.0,1.3,18.25,896.5,865.33,642.58
2018,4,24,14,0,945.0,97.0,1.3,18.2,871.0,825.57,617.41
2018,4,24,14,15,936.0,96.5,1.3,18.0,838.0,781.43,589.35
2018,4,24,14,30,927.0,96.0,1.3,17.8,805.0,735.47,559.65
2018,4,24,14,45,911.5,96.0,1.3,17.6,764.0,684.18,524.34
2018,4,24,15,0,896.0,96.0,1.3,17.4,723.0,632.12,486.53
2018,4,24,15,15,881.0,94.0,1.3,17.4,678.0,577.93,445.69
2018,4,24,15,30,866.0,92.0,1.3,17.4,633.0,523.47,403.35
2018,4,24,15,45,841.0,89.5,1.3,16.7,581.0,461.9,355.32
2018,4,24,16,0,816.0,87.0,1.3,16.0,529.0,403.56,307.96
2018,4,24,16,15,793.5,84.5,1.25,15.45,480.0,347.73,260.59
2018,4,24,16,30,771.0,82.0,1.2,14.9,431.0,293.58,213.37
2018,4,24,16,45,692.0,82.5,1.2,14.35,366.5,228.56,158.98
2018,4,24,17,0,613.0,83.0,1.2,13.8,302.0,174.31,114.58
2018,4,24,17,15,599.0,72.5,1.2,13.0,257.5,126.61,75.7
2018,4,24,17,30,585.0,62.0,1.2,12.2,213.0,80.56,44.02
2018,4,24,17,45,504.5,54.0,1.15,11.4,163.0,38.45,29.03
2018,4,24,18,0,424.0,46.0,1.1,10.6,113.0,34.53,25.24
2018,4,24,18,15,306.5,34.5,1.05,10.0,73.5,26.99,17.73
2018,4,24,18,30,189.0,23.0,1.0,9.4,34.0,18.15,2.68
2018,4,24,18,45,94.5,11.5,1.0,8.8,17.0,11.3,0.0
2018,4,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,25,5,15,45.0,7.0,0.9,5.05,8.0,0.0,0.0
2018,4,25,5,30,90.0,14.0,0.9,5.6,16.0,27.27,0.0
2018,4,25,5,45,223.0,27.0,0.9,6.15,49.5,81.71,44.15
2018,4,25,6,0,356.0,40.0,0.9,6.7,83.0,145.79,105.45
2018,4,25,6,15,366.5,50.0,0.9,7.1,113.5,180.46,139.83
2018,4,25,6,30,377.0,60.0,0.9,7.5,144.0,213.76,171.98
2018,4,25,6,45,235.0,94.0,0.85,7.95,151.0,206.3,169.55
2018,4,25,7,0,93.0,128.0,0.8,8.4,158.0,183.13,151.02
2018,4,25,7,15,265.5,132.0,0.8,8.9,238.5,287.55,238.39
2018,4,25,7,30,438.0,136.0,0.8,9.4,319.0,410.85,337.52
2018,4,25,7,45,572.0,122.5,0.75,9.95,394.5,503.63,409.07
2018,4,25,8,0,706.0,109.0,0.7,10.5,470.0,604.51,484.16
2018,4,25,8,15,718.0,118.0,0.7,11.1,516.0,653.02,517.04
2018,4,25,8,30,730.0,127.0,0.7,11.7,562.0,700.55,548.32
2018,4,25,8,45,796.5,116.0,0.7,12.3,624.5,765.44,590.35
2018,4,25,9,0,863.0,105.0,0.7,12.9,687.0,835.0,634.08
2018,4,25,9,15,874.5,107.5,0.7,13.45,727.5,869.16,653.11
2018,4,25,9,30,886.0,110.0,0.7,14.0,768.0,905.77,674.0
2018,4,25,9,45,895.0,111.0,0.7,14.55,802.5,936.09,690.5
2018,4,25,10,0,904.0,112.0,0.7,15.1,837.0,963.7,705.19
2018,4,25,10,15,909.5,113.5,0.7,15.5,864.5,985.64,716.62
2018,4,25,10,30,915.0,115.0,0.7,15.9,892.0,1004.43,726.15
2018,4,25,10,45,918.5,116.5,0.75,16.35,912.5,1018.01,733.5
2018,4,25,11,0,922.0,118.0,0.8,16.8,933.0,1028.2,738.9
2018,4,25,11,15,924.0,119.0,0.85,17.0,946.0,1032.95,741.76
2018,4,25,11,30,926.0,120.0,0.9,17.2,959.0,1034.21,742.66
2018,4,25,11,45,925.5,121.0,1.0,17.4,963.5,1029.54,741.05
2018,4,25,12,0,925.0,122.0,1.1,17.6,968.0,1021.42,737.38
2018,4,25,12,15,925.5,121.0,1.15,17.65,965.5,1008.83,730.39
2018,4,25,12,30,926.0,120.0,1.2,17.7,963.0,992.88,721.37
2018,4,25,12,45,925.0,118.5,1.3,17.7,953.0,971.76,710.05
2018,4,25,13,0,924.0,117.0,1.4,17.7,943.0,947.49,696.58
2018,4,25,13,15,918.5,117.5,1.4,17.65,924.5,918.23,678.41
2018,4,25,13,30,913.0,118.0,1.4,17.6,906.0,886.27,658.43
2018,4,25,13,45,905.5,117.0,1.45,17.55,879.5,848.68,635.2
2018,4,25,14,0,898.0,116.0,1.5,17.5,853.0,808.87,610.2
2018,4,25,14,15,887.0,116.0,1.5,17.3,820.0,765.45,582.18
2018,4,25,14,30,876.0,116.0,1.5,17.1,787.0,720.49,552.71
2018,4,25,14,45,862.0,114.5,1.55,16.85,747.5,670.84,517.85
2018,4,25,15,0,848.0,113.0,1.6,16.6,708.0,619.51,480.66
2018,4,25,15,15,832.5,110.5,1.6,16.6,664.0,566.41,440.21
2018,4,25,15,30,817.0,108.0,1.6,16.6,620.0,513.24,398.48
2018,4,25,15,45,793.5,105.5,1.6,15.85,571.0,456.66,353.9
2018,4,25,16,0,770.0,103.0,1.6,15.1,522.0,401.38,308.74
2018,4,25,16,15,738.5,100.0,1.6,14.45,470.0,342.1,259.03
2018,4,25,16,30,707.0,97.0,1.6,13.8,418.0,287.63,211.99
2018,4,25,16,45,666.5,91.5,1.6,13.15,364.5,231.8,163.74
2018,4,25,17,0,626.0,86.0,1.6,12.5,311.0,180.25,119.77
2018,4,25,17,15,571.5,79.0,1.55,11.7,259.0,130.22,80.32
2018,4,25,17,30,517.0,72.0,1.5,10.9,207.0,86.53,51.3
2018,4,25,17,45,437.5,62.5,1.45,10.1,158.5,46.98,36.88
2018,4,25,18,0,358.0,53.0,1.4,9.3,110.0,39.95,30.24
2018,4,25,18,15,246.0,39.0,1.35,8.85,71.5,30.12,20.63
2018,4,25,18,30,134.0,25.0,1.3,8.4,33.0,19.77,5.0
2018,4,25,18,45,67.0,12.5,1.25,7.9,16.5,12.29,0.0
2018,4,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,26,5,15,13.5,4.0,1.0,4.65,4.5,0.0,0.0
2018,4,26,5,30,27.0,8.0,1.0,5.1,9.0,11.99,0.0
2018,4,26,5,45,108.5,24.0,1.05,5.5,36.5,55.49,31.52
2018,4,26,6,0,190.0,40.0,1.1,5.9,64.0,102.4,75.32
2018,4,26,6,15,238.0,51.5,1.1,6.35,96.0,140.56,110.08
2018,4,26,6,30,286.0,63.0,1.1,6.8,128.0,184.06,149.3
2018,4,26,6,45,155.5,85.5,1.1,7.25,122.0,162.98,134.43
2018,4,26,7,0,25.0,108.0,1.1,7.7,116.0,123.01,100.81
2018,4,26,7,15,162.5,129.0,1.1,8.15,196.5,224.23,187.07
2018,4,26,7,30,300.0,150.0,1.1,8.6,277.0,340.27,282.51
2018,4,26,7,45,534.0,123.0,1.1,9.1,384.0,481.51,395.9
2018,4,26,8,0,768.0,96.0,1.1,9.6,491.0,631.14,510.59
2018,4,26,8,15,791.0,99.5,1.1,10.1,541.0,683.95,546.21
2018,4,26,8,30,814.0,103.0,1.1,10.6,591.0,736.49,580.79
2018,4,26,8,45,831.0,106.0,1.1,11.05,637.0,783.15,610.53
2018,4,26,9,0,848.0,109.0,1.1,11.5,683.0,828.48,638.85
2018,4,26,9,15,866.0,108.5,1.05,11.95,725.0,864.36,659.46
2018,4,26,9,30,884.0,108.0,1.0,12.4,767.0,903.19,681.76
2018,4,26,9,45,900.0,106.0,1.0,12.85,804.0,936.53,700.88
2018,4,26,10,0,916.0,104.0,1.0,13.3,841.0,967.5,718.32
2018,4,26,10,15,923.0,105.0,1.05,13.6,869.5,990.53,731.91
2018,4,26,10,30,930.0,106.0,1.1,13.9,898.0,1010.42,743.62
2018,4,26,10,45,935.0,107.0,1.15,14.2,919.5,1025.1,752.1
2018,4,26,11,0,940.0,108.0,1.2,14.5,941.0,1036.36,758.56
2018,4,26,11,15,943.0,108.5,1.2,14.65,954.5,1041.64,760.84
2018,4,26,11,30,946.0,109.0,1.2,14.8,968.0,1043.38,761.08
2018,4,26,11,45,948.0,108.5,1.25,15.0,973.5,1039.55,758.78
2018,4,26,12,0,950.0,108.0,1.3,15.2,979.0,1032.18,754.4
2018,4,26,12,15,950.0,108.0,1.35,15.2,977.0,1019.89,747.56
2018,4,26,12,30,950.0,108.0,1.4,15.2,975.0,1004.16,738.62
2018,4,26,12,45,949.0,107.5,1.45,15.2,965.5,983.64,726.62
2018,4,26,13,0,948.0,107.0,1.5,15.2,956.0,959.88,712.51
2018,4,26,13,15,944.5,106.0,1.5,15.1,937.5,930.3,694.08
2018,4,26,13,30,941.0,105.0,1.5,15.0,919.0,897.84,673.71
2018,4,26,13,45,936.5,103.5,1.5,14.9,894.0,861.35,650.5
2018,4,26,14,0,932.0,102.0,1.5,14.8,869.0,822.36,625.42
2018,4,26,14,15,925.0,100.5,1.55,14.6,837.0,779.21,597.94
2018,4,26,14,30,918.0,99.0,1.6,14.4,805.0,734.13,568.65
2018,4,26,14,45,907.5,97.5,1.6,14.15,766.0,685.05,534.26
2018,4,26,15,0,897.0,96.0,1.6,13.9,727.0,634.78,497.11
2018,4,26,15,15,883.0,93.5,1.6,13.9,682.5,580.66,455.52
2018,4,26,15,30,869.0,91.0,1.6,13.9,638.0,526.2,412.37
2018,4,26,15,45,851.0,88.5,1.65,13.2,589.5,467.63,365.88
2018,4,26,16,0,833.0,86.0,1.7,12.5,541.0,411.59,319.45
2018,4,26,16,15,808.0,82.5,1.7,12.05,489.0,353.1,269.14
2018,4,26,16,30,783.0,79.0,1.7,11.6,437.0,296.54,219.16
2018,4,26,16,45,748.0,75.5,1.65,11.15,383.5,239.85,168.84
2018,4,26,17,0,713.0,72.0,1.6,10.7,330.0,186.76,122.38
2018,4,26,17,15,663.5,66.5,1.55,10.15,276.5,131.03,77.36
2018,4,26,17,30,614.0,61.0,1.5,9.6,223.0,83.57,45.37
2018,4,26,17,45,537.5,54.0,1.45,9.05,172.5,40.49,31.19
2018,4,26,18,0,461.0,47.0,1.4,8.5,122.0,35.1,26.03
2018,4,26,18,15,335.0,36.0,1.4,8.15,80.0,28.08,19.0
2018,4,26,18,30,209.0,25.0,1.4,7.8,38.0,20.56,6.73
2018,4,26,18,45,104.5,12.5,1.35,7.4,19.0,12.29,0.0
2018,4,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,0.75,6.95,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,0.7,7.4,18.0,29.34,0.0
2018,4,27,5,45,141.0,29.0,0.7,7.8,42.5,69.12,41.62
2018,4,27,6,0,188.0,43.0,0.7,8.2,67.0,105.69,77.66
2018,4,27,6,15,257.5,58.5,0.7,8.6,108.0,155.33,121.11
2018,4,27,6,30,327.0,74.0,0.7,9.0,149.0,212.56,170.89
2018,4,27,6,45,202.0,100.5,0.7,9.45,150.5,200.33,163.76
2018,4,27,7,0,77.0,127.0,0.7,9.9,152.0,169.31,138.6
2018,4,27,7,15,93.5,151.0,0.7,10.35,187.0,206.96,169.77
2018,4,27,7,30,110.0,175.0,0.7,10.8,222.0,251.92,205.76
2018,4,27,7,45,95.5,190.5,0.7,11.25,235.0,257.44,208.97
2018,4,27,8,0,81.0,206.0,0.7,11.7,248.0,267.41,215.66
2018,4,27,8,15,142.0,236.5,0.7,12.1,318.5,353.67,283.39
2018,4,27,8,30,203.0,267.0,0.7,12.5,389.0,437.71,346.72
2018,4,27,8,45,168.5,277.5,0.7,12.9,384.0,428.09,336.59
2018,4,27,9,0,134.0,288.0,0.7,13.3,379.0,415.57,325.11
2018,4,27,9,15,90.5,289.0,0.75,13.6,352.0,374.17,292.22
2018,4,27,9,30,47.0,290.0,0.8,13.9,325.0,338.2,263.2
2018,4,27,9,45,49.5,310.0,0.8,14.2,348.5,361.94,280.53
2018,4,27,10,0,52.0,330.0,0.8,14.5,372.0,385.55,297.15
2018,4,27,10,15,66.5,354.5,0.85,14.7,410.0,425.11,326.14
2018,4,27,10,30,81.0,379.0,0.9,14.9,448.0,464.74,354.69
2018,4,27,10,45,72.0,391.0,0.95,15.1,453.5,468.24,356.08
2018,4,27,11,0,63.0,403.0,1.0,15.3,459.0,471.21,357.45
2018,4,27,11,15,73.0,407.0,1.0,15.4,473.0,484.04,366.69
2018,4,27,11,30,83.0,411.0,1.0,15.5,487.0,496.55,375.6
2018,4,27,11,45,75.5,409.5,1.05,15.6,479.0,485.87,367.58
2018,4,27,12,0,68.0,408.0,1.1,15.7,471.0,474.98,359.61
2018,4,27,12,15,81.0,421.5,1.15,15.65,496.0,498.79,377.52
2018,4,27,12,30,94.0,435.0,1.2,15.6,521.0,521.72,394.46
2018,4,27,12,45,108.0,425.0,1.2,15.6,523.0,525.5,397.61
2018,4,27,13,0,122.0,415.0,1.2,15.6,525.0,523.2,396.65
2018,4,27,13,15,156.0,394.0,1.25,15.5,531.5,526.45,400.94
2018,4,27,13,30,190.0,373.0,1.3,15.4,538.0,527.56,403.59
2018,4,27,13,45,125.5,372.0,1.35,15.3,479.5,465.98,357.51
2018,4,27,14,0,61.0,371.0,1.4,15.2,421.0,406.86,312.96
2018,4,27,14,15,99.5,366.0,1.4,15.05,444.0,426.19,329.32
2018,4,27,14,30,138.0,361.0,1.4,14.9,467.0,442.42,342.65
2018,4,27,14,45,206.0,339.5,1.45,14.7,489.0,457.88,356.17
2018,4,27,15,0,274.0,318.0,1.5,14.5,511.0,466.37,363.99
2018,4,27,15,15,299.5,291.0,1.5,14.5,490.0,439.66,344.07
2018,4,27,15,30,325.0,264.0,1.5,14.5,469.0,410.21,321.63
2018,4,27,15,45,362.5,229.5,1.5,13.95,441.5,376.63,295.83
2018,4,27,16,0,400.0,195.0,1.5,13.4,414.0,337.19,264.15
2018,4,27,16,15,448.0,167.5,1.55,13.05,391.0,304.92,236.22
2018,4,27,16,30,496.0,140.0,1.6,12.7,368.0,267.29,202.34
2018,4,27,16,45,499.5,121.5,1.6,12.35,327.0,221.77,162.12
2018,4,27,17,0,503.0,103.0,1.6,12.0,286.0,175.85,121.64
2018,4,27,17,15,464.5,92.0,1.55,11.5,240.0,130.9,85.53
2018,4,27,17,30,426.0,81.0,1.5,11.0,194.0,90.32,57.09
2018,4,27,17,45,414.5,67.0,1.45,10.5,157.0,51.93,41.3
2018,4,27,18,0,403.0,53.0,1.4,10.0,120.0,40.65,30.85
2018,4,27,18,15,283.5,40.5,1.35,9.55,79.5,31.21,21.67
2018,4,27,18,30,164.0,28.0,1.3,9.1,39.0,22.19,8.75
2018,4,27,18,45,84.5,15.0,1.25,8.65,20.5,14.74,0.0
2018,4,27,19,0,5.0,2.0,1.2,8.2,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,1.2,8.0,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,5,15,47.0,8.5,0.95,7.7,10.0,0.0,0.0
2018,4,28,5,30,94.0,17.0,1.0,8.0,20.0,31.54,0.0
2018,4,28,5,45,176.5,30.5,1.05,8.35,49.0,79.31,49.32
2018,4,28,6,0,259.0,44.0,1.1,8.7,78.0,126.18,92.73
2018,4,28,6,15,224.0,62.0,1.2,9.05,101.0,148.94,116.63
2018,4,28,6,30,189.0,80.0,1.3,9.4,124.0,162.7,131.46
2018,4,28,6,45,274.5,96.0,1.35,9.75,178.0,226.79,186.31
2018,4,28,7,0,360.0,112.0,1.4,10.1,232.0,305.62,252.28
2018,4,28,7,15,547.0,99.0,1.4,10.45,316.5,412.53,339.89
2018,4,28,7,30,734.0,86.0,1.4,10.8,401.0,534.42,436.47
2018,4,28,7,45,565.0,121.0,1.4,11.1,381.5,500.96,408.17
2018,4,28,8,0,396.0,156.0,1.4,11.4,362.0,446.81,363.72
2018,4,28,8,15,287.5,207.5,1.35,11.6,364.5,433.72,350.49
2018,4,28,8,30,179.0,259.0,1.3,11.8,367.0,410.88,328.83
2018,4,28,8,45,121.5,255.0,1.25,12.05,331.0,366.31,292.17
2018,4,28,9,0,64.0,251.0,1.2,12.3,295.0,309.72,245.96
2018,4,28,9,15,40.0,240.0,1.2,12.45,268.0,278.59,220.63
2018,4,28,9,30,16.0,229.0,1.2,12.6,241.0,240.0,189.15
2018,4,28,9,45,20.5,246.5,1.2,12.8,262.5,261.9,206.09
2018,4,28,10,0,25.0,264.0,1.2,13.0,284.0,290.86,228.04
2018,4,28,10,15,14.0,201.0,1.2,13.1,212.5,210.24,164.58
2018,4,28,10,30,3.0,138.0,1.2,13.2,141.0,137.28,106.37
2018,4,28,10,45,18.5,225.0,1.25,13.35,241.5,243.86,191.16
2018,4,28,11,0,34.0,312.0,1.3,13.5,342.0,348.06,270.68
2018,4,28,11,15,51.5,372.5,1.3,13.45,419.0,427.01,329.3
2018,4,28,11,30,69.0,433.0,1.3,13.4,496.0,505.56,386.34
2018,4,28,11,45,75.0,435.5,1.35,13.4,504.5,512.11,390.78
2018,4,28,12,0,81.0,438.0,1.4,13.4,513.0,518.21,395.55
2018,4,28,12,15,73.0,430.5,1.4,13.35,498.0,500.24,382.28
2018,4,28,12,30,65.0,423.0,1.4,13.3,483.0,482.27,369.19
2018,4,28,12,45,120.0,429.0,1.45,13.2,537.5,540.49,414.04
2018,4,28,13,0,175.0,435.0,1.5,13.1,592.0,590.6,451.91
2018,4,28,13,15,204.0,427.5,1.55,13.0,607.5,601.28,460.72
2018,4,28,13,30,233.0,420.0,1.6,12.9,623.0,609.73,468.23
2018,4,28,13,45,272.0,391.0,1.65,12.85,621.0,604.8,466.59
2018,4,28,14,0,311.0,362.0,1.7,12.8,619.0,594.39,460.97
2018,4,28,14,15,425.0,299.5,1.7,12.75,636.5,604.82,472.09
2018,4,28,14,30,539.0,237.0,1.7,12.7,654.0,604.39,474.51
2018,4,28,14,45,388.5,278.5,1.75,12.7,571.0,519.52,408.72
2018,4,28,15,0,238.0,320.0,1.8,12.7,488.0,447.3,352.17
2018,4,28,15,15,295.0,290.0,1.8,12.7,485.5,436.5,345.04
2018,4,28,15,30,352.0,260.0,1.8,12.7,483.0,420.58,332.77
2018,4,28,15,45,374.5,233.5,1.75,12.35,454.5,386.11,305.45
2018,4,28,16,0,397.0,207.0,1.7,12.0,426.0,347.3,273.77
2018,4,28,16,15,429.0,177.5,1.7,11.75,393.5,307.86,240.21
2018,4,28,16,30,461.0,148.0,1.7,11.5,361.0,264.86,202.35
2018,4,28,16,45,483.0,126.5,1.7,11.3,325.5,223.02,164.51
2018,4,28,17,0,505.0,105.0,1.7,11.1,290.0,178.75,124.48
2018,4,28,17,15,455.5,93.5,1.65,10.7,240.5,131.88,86.99
2018,4,28,17,30,406.0,82.0,1.6,10.3,191.0,90.64,58.01
2018,4,28,17,45,374.0,66.5,1.55,9.9,150.0,52.05,41.52
2018,4,28,18,0,342.0,51.0,1.5,9.5,109.0,38.04,28.6
2018,4,28,18,15,278.5,39.5,1.45,9.15,76.0,30.29,20.98
2018,4,28,18,30,215.0,28.0,1.4,8.8,43.0,22.12,9.61
2018,4,28,18,45,113.0,15.0,1.35,8.5,22.5,14.74,0.0
2018,4,28,19,0,11.0,2.0,1.3,8.2,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,1.3,8.05,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,15,10.0,4.0,1.15,7.45,4.5,0.0,0.0
2018,4,29,5,30,20.0,8.0,1.2,7.7,9.0,11.07,0.0
2018,4,29,5,45,59.0,18.5,1.3,7.95,25.5,35.54,20.37
2018,4,29,6,0,98.0,29.0,1.4,8.2,42.0,60.62,43.1
2018,4,29,6,15,56.5,33.5,1.45,8.5,42.0,53.76,39.78
2018,4,29,6,30,15.0,38.0,1.5,8.8,42.0,42.87,31.59
2018,4,29,6,45,7.5,46.0,1.6,9.05,48.0,47.69,35.94
2018,4,29,7,0,0.0,54.0,1.7,9.3,54.0,52.17,39.73
2018,4,29,7,15,2.0,78.0,1.7,9.5,79.0,76.67,60.63
2018,4,29,7,30,4.0,102.0,1.7,9.7,104.0,101.92,81.81
2018,4,29,7,45,10.0,136.0,1.7,9.95,141.0,140.21,113.63
2018,4,29,8,0,16.0,170.0,1.7,10.2,178.0,179.19,145.4
2018,4,29,8,15,9.5,161.0,1.75,10.45,166.0,165.32,133.15
2018,4,29,8,30,3.0,152.0,1.8,10.7,154.0,151.25,120.91
2018,4,29,8,45,27.5,157.5,1.8,10.95,176.5,180.5,145.32
2018,4,29,9,0,52.0,163.0,1.8,11.2,199.0,207.19,167.35
2018,4,29,9,15,26.0,136.0,1.85,11.45,154.0,158.45,126.45
2018,4,29,9,30,0.0,109.0,1.9,11.7,109.0,105.8,82.15
2018,4,29,9,45,2.0,131.5,1.9,11.95,133.0,129.82,101.67
2018,4,29,10,0,4.0,154.0,1.9,12.2,157.0,153.98,120.96
2018,4,29,10,15,5.0,162.0,1.9,12.3,166.0,162.88,127.88
2018,4,29,10,30,6.0,170.0,1.9,12.4,175.0,171.79,134.83
2018,4,29,10,45,15.0,236.0,1.9,12.45,249.0,246.19,193.83
2018,4,29,11,0,24.0,302.0,1.9,12.5,323.0,327.88,256.88
2018,4,29,11,15,19.5,274.5,1.95,12.5,292.0,294.62,230.7
2018,4,29,11,30,15.0,247.0,2.0,12.5,261.0,256.66,201.2
2018,4,29,11,45,11.5,218.0,2.0,12.5,228.5,224.24,175.79
2018,4,29,12,0,8.0,189.0,2.0,12.5,196.0,192.02,150.32
2018,4,29,12,15,11.5,222.0,2.0,12.55,232.5,227.57,178.54
2018,4,29,12,30,15.0,255.0,2.0,12.6,269.0,262.9,206.13
2018,4,29,12,45,27.0,276.0,1.95,12.6,300.5,297.39,233.23
2018,4,29,13,0,39.0,297.0,1.9,12.6,332.0,327.48,256.71
2018,4,29,13,15,38.0,320.0,1.9,12.6,353.5,347.23,271.65
2018,4,29,13,30,37.0,343.0,1.9,12.6,375.0,366.6,286.33
2018,4,29,13,45,49.5,322.0,1.9,12.6,363.5,353.73,277.22
2018,4,29,14,0,62.0,301.0,1.9,12.6,352.0,340.08,267.61
2018,4,29,14,15,106.0,280.5,1.85,12.55,364.0,350.29,277.18
2018,4,29,14,30,150.0,260.0,1.8,12.5,376.0,355.37,282.42
2018,4,29,14,45,111.5,271.5,1.8,12.45,355.5,332.96,264.16
2018,4,29,15,0,73.0,283.0,1.8,12.4,335.0,313.82,248.73
2018,4,29,15,15,80.5,274.0,1.8,12.4,328.0,304.53,241.94
2018,4,29,15,30,88.0,265.0,1.8,12.4,321.0,294.28,234.2
2018,4,29,15,45,343.0,198.0,1.85,12.1,391.5,340.08,271.13
2018,4,29,16,0,598.0,131.0,1.9,11.8,462.0,359.78,283.27
2018,4,29,16,15,679.0,108.0,1.9,11.5,450.0,332.72,256.69
2018,4,29,16,30,760.0,85.0,1.9,11.2,438.0,298.8,222.68
2018,4,29,16,45,726.5,80.5,1.95,10.9,385.0,242.84,172.84
2018,4,29,17,0,693.0,76.0,2.0,10.6,332.0,187.51,124.31
2018,4,29,17,15,646.0,70.5,1.9,10.25,279.5,135.77,82.01
2018,4,29,17,30,599.0,65.0,1.8,9.9,227.0,89.38,49.84
2018,4,29,17,45,528.0,57.0,1.75,9.6,177.0,46.08,30.26
2018,4,29,18,0,457.0,49.0,1.7,9.3,127.0,36.4,27.17
2018,4,29,18,15,341.0,39.0,1.65,8.95,86.0,30.45,21.2
2018,4,29,18,30,225.0,29.0,1.6,8.6,45.0,22.89,10.91
2018,4,29,18,45,118.0,15.5,1.55,8.25,23.5,15.24,0.0
2018,4,29,19,0,11.0,2.0,1.5,7.9,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,1.45,7.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.1,7.35,2.0,1.97,0.0
2018,4,30,5,30,0.0,4.0,1.1,7.5,4.0,3.93,0.0
2018,4,30,5,45,0.0,7.0,1.1,7.65,7.0,6.74,0.0
2018,4,30,6,0,0.0,10.0,1.1,7.8,10.0,9.64,2.62
2018,4,30,6,15,0.0,16.0,1.1,8.05,16.0,15.43,7.81
2018,4,30,6,30,0.0,22.0,1.1,8.3,22.0,21.22,12.96
2018,4,30,6,45,7.0,46.5,1.15,8.55,49.0,47.97,36.3
2018,4,30,7,0,14.0,71.0,1.2,8.8,76.0,77.61,61.87
2018,4,30,7,15,66.5,112.0,1.2,9.15,140.5,149.55,123.35
2018,4,30,7,30,119.0,153.0,1.2,9.5,205.0,232.81,192.54
2018,4,30,7,45,103.5,185.0,1.15,9.8,234.0,262.75,215.42
2018,4,30,8,0,88.0,217.0,1.1,10.1,263.0,284.17,231.12
2018,4,30,8,15,120.0,242.5,1.1,10.45,312.0,344.57,278.43
2018,4,30,8,30,152.0,268.0,1.1,10.8,361.0,400.41,320.93
2018,4,30,8,45,143.0,294.0,1.1,11.1,386.5,426.01,338.48
2018,4,30,9,0,134.0,320.0,1.1,11.4,412.0,450.44,355.08
2018,4,30,9,15,190.0,334.0,1.15,11.7,473.0,516.76,405.0
2018,4,30,9,30,246.0,348.0,1.2,12.0,534.0,594.23,461.43
2018,4,30,9,45,303.0,354.0,1.2,12.25,593.5,657.57,506.38
2018,4,30,10,0,360.0,360.0,1.2,12.5,653.0,722.32,551.46
2018,4,30,10,15,315.0,388.0,1.3,12.6,650.5,714.15,543.47
2018,4,30,10,30,270.0,416.0,1.4,12.7,648.0,703.08,534.22
2018,4,30,10,45,414.5,364.0,1.45,12.75,730.0,797.37,604.47
2018,4,30,11,0,559.0,312.0,1.5,12.8,812.0,886.41,668.47
2018,4,30,11,15,735.0,226.0,1.6,12.75,893.5,972.38,729.53
2018,4,30,11,30,911.0,140.0,1.7,12.7,975.0,1044.46,777.01
2018,4,30,11,45,911.5,140.5,1.8,12.6,980.0,1040.05,774.77
2018,4,30,12,0,912.0,141.0,1.9,12.5,985.0,1032.26,771.35
2018,4,30,12,15,910.0,141.5,1.9,12.4,982.0,1018.74,762.85
2018,4,30,12,30,908.0,142.0,1.9,12.3,979.0,1002.0,752.37
2018,4,30,12,45,903.5,143.0,1.95,12.15,968.0,980.32,739.47
2018,4,30,13,0,899.0,144.0,2.0,12.0,957.0,955.71,724.6
2018,4,30,13,15,896.5,141.5,2.05,12.0,938.5,926.64,706.25
2018,4,30,13,30,894.0,139.0,2.1,12.0,920.0,894.83,685.92
2018,4,30,13,45,890.0,136.5,2.1,12.0,895.0,859.19,662.29
2018,4,30,14,0,886.0,134.0,2.1,12.0,870.0,821.18,636.87
2018,4,30,14,15,877.5,132.5,2.1,11.85,838.0,778.59,608.32
2018,4,30,14,30,869.0,131.0,2.1,11.7,806.0,734.48,578.11
2018,4,30,14,45,857.0,128.5,2.15,11.55,767.0,685.06,542.08
2018,4,30,15,0,845.0,126.0,2.2,11.4,728.0,634.75,504.36
2018,4,30,15,15,829.0,123.0,2.2,11.4,683.5,581.09,462.46
2018,4,30,15,30,813.0,120.0,2.2,11.4,639.0,527.44,419.37
2018,4,30,15,45,791.0,116.5,2.2,10.95,589.5,470.85,373.38
2018,4,30,16,0,769.0,113.0,2.2,10.5,540.0,413.12,325.06
2018,4,30,16,15,738.5,109.5,2.2,10.15,488.0,355.86,275.69
2018,4,30,16,30,708.0,106.0,2.2,9.8,436.0,301.22,227.43
2018,4,30,16,45,667.0,101.0,2.2,9.5,382.5,245.6,178.31
2018,4,30,17,0,626.0,96.0,2.2,9.2,329.0,194.31,133.58
2018,4,30,17,15,571.0,89.0,2.15,8.85,276.0,144.05,92.79
2018,4,30,17,30,516.0,82.0,2.1,8.5,223.0,100.21,62.18
2018,4,30,17,45,436.5,72.0,2.05,8.2,173.5,58.73,41.44
2018,4,30,18,0,357.0,62.0,2.0,7.9,124.0,46.74,36.68
2018,4,30,18,15,248.0,47.5,1.95,7.7,83.5,36.75,26.93
2018,4,30,18,30,139.0,33.0,1.9,7.5,43.0,27.15,14.78
2018,4,30,18,45,71.5,17.5,1.85,7.3,22.5,17.2,0.0
2018,4,30,19,0,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,1.75,7.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.25,6.35,5.5,5.41,0.0
2018,5,1,5,30,0.0,11.0,1.3,6.5,11.0,10.61,0.0
2018,5,1,5,45,2.0,28.0,1.3,6.7,28.5,28.1,17.16
2018,5,1,6,0,4.0,45.0,1.3,6.9,46.0,45.93,33.68
2018,5,1,6,15,18.5,66.5,1.3,7.05,71.0,75.23,59.34
2018,5,1,6,30,33.0,88.0,1.3,7.2,96.0,104.19,84.67
2018,5,1,6,45,116.5,109.0,1.25,7.35,147.5,168.72,139.84
2018,5,1,7,0,200.0,130.0,1.2,7.5,199.0,243.16,202.71
2018,5,1,7,15,296.0,125.5,1.15,7.8,246.0,299.26,249.75
2018,5,1,7,30,392.0,121.0,1.1,8.1,293.0,371.88,309.28
2018,5,1,7,45,235.5,142.0,1.05,8.4,249.0,305.96,253.45
2018,5,1,8,0,79.0,163.0,1.0,8.7,205.0,225.73,184.86
2018,5,1,8,15,325.5,175.0,0.95,9.2,371.5,434.83,355.77
2018,5,1,8,30,572.0,187.0,0.9,9.7,538.0,648.53,516.32
2018,5,1,8,45,686.5,160.5,0.9,10.2,613.0,736.03,577.0
2018,5,1,9,0,801.0,134.0,0.9,10.7,688.0,822.73,633.79
2018,5,1,9,15,826.0,131.0,0.85,11.25,731.0,865.3,657.97
2018,5,1,9,30,851.0,128.0,0.8,11.8,774.0,906.53,681.28
2018,5,1,9,45,875.5,121.5,0.8,12.35,812.0,936.51,697.75
2018,5,1,10,0,900.0,115.0,0.8,12.9,850.0,969.92,716.43
2018,5,1,10,15,907.0,116.0,0.85,13.3,878.0,992.4,729.34
2018,5,1,10,30,914.0,117.0,0.9,13.7,906.0,1011.8,740.48
2018,5,1,10,45,919.0,118.0,0.95,14.1,927.0,1026.04,748.44
2018,5,1,11,0,924.0,119.0,1.0,14.5,948.0,1036.94,754.45
2018,5,1,11,15,927.0,119.0,1.05,14.75,961.0,1041.42,756.98
2018,5,1,11,30,930.0,119.0,1.1,15.0,974.0,1042.45,757.53
2018,5,1,11,45,932.0,118.5,1.1,15.2,979.5,1038.52,754.25
2018,5,1,12,0,934.0,118.0,1.1,15.4,985.0,1031.13,748.99
2018,5,1,12,15,934.0,118.0,1.15,15.45,982.5,1018.89,742.21
2018,5,1,12,30,934.0,118.0,1.2,15.5,980.0,1003.3,733.4
2018,5,1,12,45,932.5,117.5,1.2,15.6,970.0,982.55,720.31
2018,5,1,13,0,931.0,117.0,1.2,15.7,960.0,958.67,705.31
2018,5,1,13,15,928.5,115.5,1.25,15.7,942.5,929.89,688.2
2018,5,1,13,30,926.0,114.0,1.3,15.7,925.0,898.26,669.11
2018,5,1,13,45,921.0,112.5,1.3,15.7,899.5,861.89,645.98
2018,5,1,14,0,916.0,111.0,1.3,15.7,874.0,823.11,621.08
2018,5,1,14,15,908.0,109.0,1.35,15.55,841.0,779.42,593.48
2018,5,1,14,30,900.0,107.0,1.4,15.4,808.0,733.94,564.17
2018,5,1,14,45,762.5,156.5,1.4,15.25,730.0,650.01,502.94
2018,5,1,15,0,625.0,206.0,1.4,15.1,652.0,576.4,447.47
2018,5,1,15,15,526.5,225.0,1.4,15.1,585.0,506.31,394.3
2018,5,1,15,30,428.0,244.0,1.4,15.1,518.0,444.75,346.76
2018,5,1,15,45,489.5,204.5,1.45,14.5,495.0,412.37,322.24
2018,5,1,16,0,551.0,165.0,1.5,13.9,472.0,373.34,290.56
2018,5,1,16,15,577.0,141.0,1.55,13.4,435.5,329.03,252.99
2018,5,1,16,30,603.0,117.0,1.6,12.9,399.0,281.14,210.93
2018,5,1,16,45,591.5,103.5,1.6,12.4,353.0,230.72,166.61
2018,5,1,17,0,580.0,90.0,1.6,11.9,307.0,181.42,123.35
2018,5,1,17,15,560.5,78.0,1.65,11.35,261.0,133.73,83.59
2018,5,1,17,30,541.0,66.0,1.7,10.8,215.0,88.33,50.31
2018,5,1,17,45,481.5,59.0,1.7,10.2,171.0,49.19,31.83
2018,5,1,18,0,422.0,52.0,1.7,9.6,127.0,38.81,29.36
2018,5,1,18,15,312.0,41.5,1.6,9.15,87.0,32.51,23.11
2018,5,1,18,30,202.0,31.0,1.5,8.7,47.0,24.43,13.2
2018,5,1,18,45,105.5,16.5,1.45,8.25,24.5,16.22,0.0
2018,5,1,19,0,9.0,2.0,1.4,7.8,2.0,0.0,0.0
2018,5,1,19,15,4.5,1.0,1.35,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,15,22.0,6.5,0.9,6.6,7.5,8.93,0.0
2018,5,2,5,30,44.0,13.0,0.9,6.7,15.0,22.23,0.0
2018,5,2,5,45,120.0,25.5,0.9,6.85,41.0,61.78,40.72
2018,5,2,6,0,196.0,38.0,0.9,7.0,67.0,103.29,77.04
2018,5,2,6,15,204.0,48.5,0.85,7.35,89.0,128.2,100.98
2018,5,2,6,30,212.0,59.0,0.8,7.7,111.0,153.93,125.02
2018,5,2,6,45,136.0,91.5,0.8,8.05,128.0,157.64,129.81
2018,5,2,7,0,60.0,124.0,0.8,8.4,145.0,157.42,129.62
2018,5,2,7,15,218.5,136.0,0.8,8.95,229.5,269.28,223.33
2018,5,2,7,30,377.0,148.0,0.8,9.5,314.0,393.22,322.96
2018,5,2,7,45,579.5,123.0,0.75,10.05,414.0,516.26,418.68
2018,5,2,8,0,782.0,98.0,0.7,10.6,514.0,651.02,518.67
2018,5,2,8,15,812.0,98.5,0.7,11.15,566.0,706.05,554.24
2018,5,2,8,30,842.0,99.0,0.7,11.7,618.0,761.28,589.51
2018,5,2,8,45,859.5,100.5,0.7,12.25,664.0,807.47,617.68
2018,5,2,9,0,877.0,102.0,0.7,12.8,710.0,847.77,641.45
2018,5,2,9,15,890.5,102.5,0.7,13.3,750.5,886.25,663.81
2018,5,2,9,30,904.0,103.0,0.7,13.8,791.0,922.64,684.48
2018,5,2,9,45,914.5,103.0,0.7,14.3,826.0,953.4,701.29
2018,5,2,10,0,925.0,103.0,0.7,14.8,861.0,981.47,716.31
2018,5,2,10,15,931.5,104.0,0.7,15.25,889.0,1003.93,727.86
2018,5,2,10,30,938.0,105.0,0.7,15.7,917.0,1023.21,737.48
2018,5,2,10,45,943.0,105.5,0.75,16.15,938.0,1037.21,745.06
2018,5,2,11,0,948.0,106.0,0.8,16.6,959.0,1047.79,750.69
2018,5,2,11,15,951.0,106.0,0.85,16.8,972.0,1052.39,753.47
2018,5,2,11,30,954.0,106.0,0.9,17.0,985.0,1053.45,754.27
2018,5,2,11,45,955.5,105.5,0.95,17.25,990.0,1048.97,751.66
2018,5,2,12,0,957.0,105.0,1.0,17.5,995.0,1040.96,747.02
2018,5,2,12,15,956.5,105.5,1.05,17.55,992.5,1028.55,740.31
2018,5,2,12,30,956.0,106.0,1.1,17.6,990.0,1012.72,731.55
2018,5,2,12,45,954.5,105.0,1.15,17.6,979.5,991.11,719.31
2018,5,2,13,0,953.0,104.0,1.2,17.6,969.0,966.31,705.04
2018,5,2,13,15,949.0,103.5,1.25,17.55,950.5,936.72,687.73
2018,5,2,13,30,945.0,103.0,1.3,17.5,932.0,904.29,668.43
2018,5,2,13,45,939.0,102.0,1.3,17.4,906.0,867.05,645.19
2018,5,2,14,0,933.0,101.0,1.3,17.3,880.0,827.43,620.17
2018,5,2,14,15,925.5,99.5,1.3,17.1,847.5,784.02,592.53
2018,5,2,14,30,918.0,98.0,1.3,16.9,815.0,738.75,563.24
2018,5,2,14,45,907.5,96.5,1.3,16.7,776.0,689.84,530.0
2018,5,2,15,0,897.0,95.0,1.3,16.5,737.0,639.77,493.72
2018,5,2,15,15,883.5,92.5,1.3,16.5,693.0,586.14,453.38
2018,5,2,15,30,870.0,90.0,1.3,16.5,649.0,532.13,411.48
2018,5,2,15,45,853.0,87.5,1.25,15.9,601.0,476.37,367.47
2018,5,2,16,0,836.0,85.0,1.2,15.3,553.0,418.52,320.36
2018,5,2,16,15,813.0,82.0,1.2,14.9,502.0,361.18,272.06
2018,5,2,16,30,790.0,79.0,1.2,14.5,451.0,305.55,223.78
2018,5,2,16,45,758.5,74.5,1.15,14.05,397.5,248.43,173.85
2018,5,2,17,0,727.0,70.0,1.1,13.6,344.0,194.47,127.0
2018,5,2,17,15,681.5,65.5,1.1,12.95,291.0,142.11,84.57
2018,5,2,17,30,636.0,61.0,1.1,12.3,238.0,91.85,49.14
2018,5,2,17,45,567.5,54.5,1.05,11.7,187.5,47.53,28.51
2018,5,2,18,0,499.0,48.0,1.0,11.1,137.0,34.94,25.76
2018,5,2,18,15,387.0,38.5,0.95,10.4,94.0,29.38,20.31
2018,5,2,18,30,275.0,29.0,0.9,9.7,51.0,23.49,12.86
2018,5,2,18,45,152.0,17.0,0.85,9.05,27.5,16.71,0.0
2018,5,2,19,0,29.0,5.0,0.8,8.4,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,0.8,8.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,15,75.0,10.0,0.9,7.45,14.0,18.65,0.0
2018,5,3,5,30,150.0,20.0,0.9,7.5,28.0,50.49,4.49
2018,5,3,5,45,280.0,32.0,0.9,7.6,67.0,106.67,71.75
2018,5,3,6,0,410.0,44.0,0.9,7.7,106.0,172.04,128.26
2018,5,3,6,15,373.5,55.0,0.85,7.85,128.0,194.85,153.32
2018,5,3,6,30,337.0,66.0,0.8,8.0,150.0,211.03,171.18
2018,5,3,6,45,220.0,100.5,0.75,8.15,160.5,209.88,172.94
2018,5,3,7,0,103.0,135.0,0.7,8.3,171.0,195.9,161.63
2018,5,3,7,15,139.0,156.5,0.7,8.6,213.5,243.29,200.93
2018,5,3,7,30,175.0,178.0,0.7,8.9,256.0,293.95,241.71
2018,5,3,7,45,157.5,199.5,0.7,9.2,276.0,313.38,255.86
2018,5,3,8,0,140.0,221.0,0.7,9.5,296.0,330.83,268.21
2018,5,3,8,15,145.5,248.5,0.75,10.05,333.0,369.69,297.28
2018,5,3,8,30,151.0,276.0,0.8,10.6,370.0,408.51,325.57
2018,5,3,8,45,140.5,300.5,0.8,11.15,393.0,431.11,340.42
2018,5,3,9,0,130.0,325.0,0.8,11.7,416.0,452.46,354.2
2018,5,3,9,15,200.5,328.0,0.85,12.2,477.0,519.53,404.59
2018,5,3,9,30,271.0,331.0,0.9,12.7,538.0,598.6,461.83
2018,5,3,9,45,445.5,286.5,0.9,13.2,644.5,725.11,553.45
2018,5,3,10,0,620.0,242.0,0.9,13.7,751.0,852.83,641.34
2018,5,3,10,15,778.0,176.0,0.9,14.05,836.5,940.05,696.22
2018,5,3,10,30,936.0,110.0,0.9,14.4,922.0,1027.45,749.13
2018,5,3,10,45,941.0,110.0,0.95,14.75,942.5,1040.83,755.56
2018,5,3,11,0,946.0,110.0,1.0,15.1,963.0,1050.82,761.11
2018,5,3,11,15,933.5,120.0,1.0,15.3,971.5,1050.42,759.67
2018,5,3,11,30,921.0,130.0,1.0,15.5,980.0,1046.35,756.22
2018,5,3,11,45,939.5,119.5,1.0,15.7,990.5,1048.37,756.76
2018,5,3,12,0,958.0,109.0,1.0,15.9,1001.0,1046.76,755.07
2018,5,3,12,15,945.0,116.5,1.05,16.05,994.5,1029.37,744.84
2018,5,3,12,30,932.0,124.0,1.1,16.2,988.0,1008.85,732.86
2018,5,3,12,45,933.0,121.5,1.1,16.4,978.0,988.44,719.91
2018,5,3,13,0,934.0,119.0,1.1,16.6,968.0,964.82,704.94
2018,5,3,13,15,946.0,108.5,1.15,16.65,954.0,939.81,690.37
2018,5,3,13,30,958.0,98.0,1.2,16.7,940.0,911.14,673.32
2018,5,3,13,45,953.5,96.5,1.25,16.8,914.5,874.26,650.58
2018,5,3,14,0,949.0,95.0,1.3,16.9,889.0,834.86,625.95
2018,5,3,14,15,941.5,94.0,1.3,16.8,856.5,791.39,598.08
2018,5,3,14,30,934.0,93.0,1.3,16.7,824.0,746.01,568.55
2018,5,3,14,45,924.0,91.5,1.35,16.6,785.0,696.81,535.71
2018,5,3,15,0,914.0,90.0,1.4,16.5,746.0,646.36,499.37
2018,5,3,15,15,899.5,88.0,1.4,16.5,701.0,591.9,458.34
2018,5,3,15,30,885.0,86.0,1.4,16.5,656.0,537.12,415.79
2018,5,3,15,45,863.5,83.5,1.35,16.15,605.0,478.58,369.32
2018,5,3,16,0,842.0,81.0,1.3,15.8,554.0,420.98,322.06
2018,5,3,16,15,817.0,78.0,1.3,15.4,502.0,360.05,271.05
2018,5,3,16,30,792.0,75.0,1.3,15.0,450.0,303.64,222.19
2018,5,3,16,45,762.5,72.5,1.25,14.65,399.0,248.75,173.88
2018,5,3,17,0,733.0,70.0,1.2,14.3,348.0,196.79,128.48
2018,5,3,17,15,685.5,66.0,1.2,13.6,294.5,144.27,85.98
2018,5,3,17,30,638.0,62.0,1.2,12.9,241.0,94.02,50.5
2018,5,3,17,45,557.5,55.0,1.2,12.25,188.0,48.88,28.9
2018,5,3,18,0,477.0,48.0,1.2,11.6,135.0,34.76,25.55
2018,5,3,18,15,367.5,39.0,1.2,10.95,93.0,29.67,20.54
2018,5,3,18,30,258.0,30.0,1.2,10.3,51.0,24.31,13.82
2018,5,3,18,45,142.0,17.0,1.25,9.7,27.5,16.71,0.0
2018,5,3,19,0,26.0,4.0,1.3,9.1,4.0,0.0,0.0
2018,5,3,19,15,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,5,4,5,15,64.5,11.0,0.5,6.3,14.5,18.53,0.0
2018,5,4,5,30,129.0,22.0,0.5,6.7,29.0,49.74,10.46
2018,5,4,5,45,226.0,34.5,0.5,7.05,63.0,97.0,66.43
2018,5,4,6,0,323.0,47.0,0.5,7.4,97.0,150.32,112.91
2018,5,4,6,15,362.5,61.0,0.6,8.0,137.0,196.75,155.04
2018,5,4,6,30,402.0,75.0,0.7,8.6,177.0,247.26,199.89
2018,5,4,6,45,360.0,99.0,0.8,9.2,206.0,276.4,226.39
2018,5,4,7,0,318.0,123.0,0.9,9.8,235.0,294.59,242.43
2018,5,4,7,15,398.0,131.0,0.9,10.5,294.0,368.98,302.58
2018,5,4,7,30,478.0,139.0,0.9,11.2,353.0,444.65,361.61
2018,5,4,7,45,492.5,154.5,0.9,11.85,398.0,493.04,397.27
