Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,15,190.5,222.5,0.45,12.6,342.5,374.96,298.79
2018,5,14,8,30,312.0,226.0,0.5,13.1,427.0,487.25,383.71
2018,5,14,8,45,386.0,215.0,0.55,13.6,481.0,554.69,432.42
2018,5,14,9,0,460.0,204.0,0.6,14.1,535.0,617.94,477.71
2018,5,14,9,15,515.0,213.5,0.65,14.5,602.5,689.74,527.17
2018,5,14,9,30,570.0,223.0,0.7,14.9,670.0,766.15,578.32
2018,5,14,9,45,688.5,189.5,0.75,15.3,752.5,853.6,636.17
2018,5,14,10,0,807.0,156.0,0.8,15.7,835.0,939.97,690.18
2018,5,14,10,15,858.5,136.5,0.85,15.95,879.5,975.86,711.26
2018,5,14,10,30,910.0,117.0,0.9,16.2,924.0,1016.35,735.87
2018,5,14,10,45,914.5,118.0,0.95,16.5,944.0,1029.77,743.2
2018,5,14,11,0,919.0,119.0,1.0,16.8,964.0,1039.91,748.98
2018,5,14,11,15,921.5,119.5,1.05,16.95,976.5,1044.21,751.68
2018,5,14,11,30,924.0,120.0,1.1,17.1,989.0,1045.13,752.46
2018,5,14,11,45,925.0,119.5,1.15,17.2,993.5,1040.16,749.85
2018,5,14,12,0,926.0,119.0,1.2,17.3,998.0,1031.85,745.3
2018,5,14,12,15,925.5,119.5,1.25,17.3,995.5,1019.79,738.76
2018,5,14,12,30,925.0,120.0,1.3,17.3,993.0,1004.49,730.25
2018,5,14,12,45,922.5,119.5,1.35,17.3,982.5,983.17,717.93
2018,5,14,13,0,920.0,119.0,1.4,17.3,972.0,958.87,703.7
2018,5,14,13,15,917.0,118.0,1.4,17.2,954.0,930.75,686.46
2018,5,14,13,30,914.0,117.0,1.4,17.1,936.0,899.9,667.38
2018,5,14,13,45,909.0,115.0,1.45,16.95,911.0,863.84,645.49
2018,5,14,14,0,904.0,113.0,1.5,16.8,886.0,825.48,621.78
2018,5,14,14,15,896.5,112.0,1.5,16.55,854.5,784.05,595.32
2018,5,14,14,30,889.0,111.0,1.5,16.3,823.0,740.87,567.3
2018,5,14,14,45,879.5,108.0,1.5,16.05,785.0,692.9,534.72
2018,5,14,15,0,870.0,105.0,1.5,15.8,747.0,643.77,499.2
2018,5,14,15,15,856.5,103.0,1.5,15.8,704.0,592.35,460.44
2018,5,14,15,30,843.0,101.0,1.5,15.8,661.0,538.57,418.85
2018,5,14,15,45,826.0,98.0,1.5,15.15,614.0,483.84,376.13
2018,5,14,16,0,809.0,95.0,1.5,14.5,567.0,429.68,332.26
2018,5,14,16,15,786.5,91.5,1.5,14.05,517.0,373.84,285.41
2018,5,14,16,30,764.0,88.0,1.5,13.6,467.0,319.67,238.57
2018,5,14,16,45,734.5,84.0,1.5,13.2,415.5,265.13,190.75
2018,5,14,17,0,705.0,80.0,1.5,12.8,364.0,210.68,143.08
2018,5,14,17,15,662.5,75.0,1.5,12.25,312.0,159.05,99.85
2018,5,14,17,30,620.0,70.0,1.5,11.7,260.0,112.16,64.37
2018,5,14,17,45,558.0,63.0,1.5,11.15,210.0,67.66,38.43
2018,5,14,18,0,496.0,56.0,1.5,10.6,160.0,40.13,30.65
2018,5,14,18,15,400.0,47.0,1.45,10.15,116.0,35.31,25.99
2018,5,14,18,30,304.0,38.0,1.4,9.7,72.0,30.24,20.68
2018,5,14,18,45,184.0,25.0,1.35,9.2,42.5,19.71,6.08
2018,5,14,19,0,64.0,12.0,1.3,8.7,13.0,11.8,0.0
2018,5,14,19,15,32.0,6.0,1.25,8.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.3,1.0,0.98,0.0
2018,5,15,5,15,0.0,5.0,0.8,7.65,5.0,4.91,0.0
2018,5,15,5,30,0.0,9.0,0.8,8.0,9.0,8.67,1.21
2018,5,15,5,45,0.0,16.0,0.8,8.4,16.0,15.43,7.54
2018,5,15,6,0,0.0,23.0,0.8,8.8,23.0,22.19,13.62
2018,5,15,6,15,0.0,35.0,0.75,9.2,35.0,33.79,23.84
2018,5,15,6,30,0.0,47.0,0.7,9.6,47.0,45.4,33.93
2018,5,15,6,45,1.0,76.0,0.65,10.0,76.5,74.36,58.71
2018,5,15,7,0,2.0,105.0,0.6,10.4,106.0,104.07,83.56
2018,5,15,7,15,7.0,131.5,0.55,10.8,135.0,133.66,107.78
2018,5,15,7,30,12.0,158.0,0.5,11.2,164.0,163.74,131.87
2018,5,15,7,45,32.0,192.5,0.45,11.65,210.0,217.92,175.09
2018,5,15,8,0,52.0,227.0,0.4,12.1,256.0,269.41,214.82
2018,5,15,8,15,41.5,233.0,0.4,12.55,257.5,269.08,212.92
2018,5,15,8,30,31.0,239.0,0.4,13.0,259.0,267.95,210.78
2018,5,15,8,45,28.0,252.0,0.35,13.45,271.0,279.59,218.53
2018,5,15,9,0,25.0,265.0,0.3,13.9,283.0,283.82,220.47
2018,5,15,9,15,58.0,306.0,0.35,14.3,351.0,363.25,280.5
2018,5,15,9,30,91.0,347.0,0.4,14.7,419.0,437.2,334.19
2018,5,15,9,45,248.5,342.0,0.45,15.1,549.0,595.58,450.33
2018,5,15,10,0,406.0,337.0,0.5,15.5,679.0,751.11,557.63
2018,5,15,10,15,503.0,305.5,0.6,15.85,743.0,817.67,602.67
2018,5,15,10,30,600.0,274.0,0.7,16.2,807.0,886.87,649.88
2018,5,15,10,45,732.0,210.5,0.75,16.5,875.0,956.09,694.54
2018,5,15,11,0,864.0,147.0,0.8,16.8,943.0,1014.34,729.84
2018,5,15,11,15,897.0,130.5,0.9,16.95,966.5,1031.45,740.92
2018,5,15,11,30,930.0,114.0,1.0,17.1,990.0,1045.36,750.69
2018,5,15,11,45,808.5,184.0,1.1,17.3,948.5,996.18,720.9
2018,5,15,12,0,687.0,254.0,1.2,17.5,907.0,942.88,688.72
2018,5,15,12,15,754.5,215.0,1.25,17.5,930.0,958.31,700.2
2018,5,15,12,30,822.0,176.0,1.3,17.5,953.0,966.88,706.44
2018,5,15,12,45,875.0,144.5,1.4,17.5,963.5,963.83,706.19
2018,5,15,13,0,928.0,113.0,1.5,17.5,974.0,960.78,706.1
2018,5,15,13,15,924.5,112.0,1.55,17.35,956.0,932.08,688.98
2018,5,15,13,30,921.0,111.0,1.6,17.2,938.0,900.66,670.2
2018,5,15,13,45,916.5,109.5,1.7,17.1,913.5,865.35,649.05
2018,5,15,14,0,912.0,108.0,1.8,17.0,889.0,827.67,625.93
2018,5,15,14,15,905.0,106.5,1.8,16.7,857.5,785.92,599.13
2018,5,15,14,30,898.0,105.0,1.8,16.4,826.0,742.35,570.72
2018,5,15,14,45,889.0,103.0,1.8,16.15,788.5,695.35,538.83
2018,5,15,15,0,880.0,101.0,1.8,15.9,751.0,647.13,503.67
2018,5,15,15,15,816.5,114.0,1.8,15.9,690.0,578.95,451.91
2018,5,15,15,30,753.0,127.0,1.8,15.9,629.0,516.53,403.37
2018,5,15,15,45,768.5,114.5,1.8,15.15,595.0,472.87,369.19
2018,5,15,16,0,784.0,102.0,1.8,14.4,561.0,426.63,331.29
2018,5,15,16,15,669.5,118.5,1.75,13.95,486.0,353.72,272.05
2018,5,15,16,30,555.0,135.0,1.7,13.5,411.0,294.54,223.68
2018,5,15,16,45,637.0,105.5,1.7,13.05,389.0,257.23,187.88
2018,5,15,17,0,719.0,76.0,1.7,12.6,367.0,213.89,145.56
2018,5,15,17,15,596.5,81.5,1.7,12.15,300.5,155.86,100.19
2018,5,15,17,30,474.0,87.0,1.7,11.7,234.0,114.54,72.36
2018,5,15,17,45,463.0,71.5,1.65,11.25,193.0,72.41,44.48
2018,5,15,18,0,452.0,56.0,1.6,10.8,152.0,39.93,30.45
2018,5,15,18,15,395.5,46.0,1.55,10.4,113.5,34.18,24.99
2018,5,15,18,30,339.0,36.0,1.5,10.0,75.0,28.04,18.81
2018,5,15,18,45,211.5,24.0,1.4,9.65,44.5,19.35,6.74
2018,5,15,19,0,84.0,12.0,1.3,9.3,14.0,11.8,0.0
2018,5,15,19,15,42.0,6.0,1.3,9.1,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,0.9,6.15,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,0.9,6.3,6.0,9.24,0.0
2018,5,16,5,15,167.5,18.5,0.9,6.9,32.0,41.75,0.0
2018,5,16,5,30,298.0,31.0,0.9,7.5,58.0,98.87,61.49
2018,5,16,5,45,405.5,39.5,0.95,8.1,101.0,151.78,108.73
2018,5,16,6,0,513.0,48.0,1.0,8.7,144.0,216.36,165.0
2018,5,16,6,15,581.0,54.0,1.0,9.15,194.5,275.47,217.8
2018,5,16,6,30,649.0,60.0,1.0,9.6,245.0,341.33,275.03
2018,5,16,6,45,694.0,64.5,1.0,10.0,298.0,400.17,325.2
2018,5,16,7,0,739.0,69.0,1.0,10.4,351.0,463.84,377.33
2018,5,16,7,15,770.5,73.0,0.95,10.8,404.5,522.62,423.37
2018,5,16,7,30,802.0,77.0,0.9,11.2,458.0,583.0,468.74
2018,5,16,7,45,651.5,123.0,0.9,11.6,454.5,572.78,458.08
2018,5,16,8,0,501.0,169.0,0.9,12.0,451.0,541.92,431.89
2018,5,16,8,15,327.5,216.5,0.9,12.35,407.5,477.23,379.37
2018,5,16,8,30,154.0,264.0,0.9,12.7,364.0,397.84,314.39
2018,5,16,8,45,141.0,288.0,0.9,13.05,384.0,417.68,328.34
2018,5,16,9,0,128.0,312.0,0.9,13.4,404.0,436.13,340.22
2018,5,16,9,15,80.5,297.0,0.9,13.7,356.0,373.41,290.95
2018,5,16,9,30,33.0,282.0,0.9,14.0,308.0,316.01,245.55
2018,5,16,9,45,51.5,315.5,0.95,14.25,358.0,368.37,285.48
2018,5,16,10,0,70.0,349.0,1.0,14.5,408.0,421.27,324.38
2018,5,16,10,15,49.5,319.0,1.0,14.7,361.5,370.49,285.19
2018,5,16,10,30,29.0,289.0,1.0,14.9,315.0,319.42,246.11
2018,5,16,10,45,20.0,250.0,1.05,15.05,268.0,270.35,208.77
2018,5,16,11,0,11.0,211.0,1.1,15.2,221.0,217.24,167.75
2018,5,16,11,15,10.0,198.5,1.15,15.3,207.5,203.82,157.43
2018,5,16,11,30,9.0,186.0,1.2,15.4,194.0,190.4,146.93
2018,5,16,11,45,7.5,172.5,1.2,15.5,179.5,175.52,135.21
2018,5,16,12,0,6.0,159.0,1.2,15.6,165.0,160.67,123.5
2018,5,16,12,15,8.0,175.0,1.25,15.6,182.5,178.09,137.31
2018,5,16,12,30,10.0,191.0,1.3,15.6,200.0,195.39,150.86
2018,5,16,12,45,9.0,185.0,1.3,15.6,193.0,188.25,145.24
2018,5,16,13,0,8.0,179.0,1.3,15.6,186.0,181.14,139.74
2018,5,16,13,15,6.5,166.0,1.3,15.55,171.5,166.82,128.6
2018,5,16,13,30,5.0,153.0,1.3,15.5,157.0,152.62,117.52
2018,5,16,13,45,6.5,168.0,1.35,15.45,173.5,168.1,129.98
2018,5,16,14,0,8.0,183.0,1.4,15.4,190.0,183.39,142.2
2018,5,16,14,15,10.5,209.5,1.4,15.25,218.0,210.25,163.53
2018,5,16,14,30,13.0,236.0,1.4,15.1,246.0,236.64,184.37
2018,5,16,14,45,18.5,252.0,1.4,15.0,266.0,254.49,198.61
2018,5,16,15,0,24.0,268.0,1.4,14.9,286.0,271.52,212.22
2018,5,16,15,15,113.5,257.5,1.4,14.9,334.5,308.46,242.6
2018,5,16,15,30,203.0,247.0,1.4,14.9,383.0,336.76,265.08
2018,5,16,15,45,426.0,193.5,1.5,14.4,452.0,380.65,299.68
2018,5,16,16,0,649.0,140.0,1.6,13.9,521.0,402.76,314.25
2018,5,16,16,15,588.0,143.0,1.6,13.55,465.0,346.61,267.73
2018,5,16,16,30,527.0,146.0,1.6,13.2,409.0,296.29,225.84
2018,5,16,16,45,415.0,148.0,1.65,12.85,341.0,237.38,178.65
2018,5,16,17,0,303.0,150.0,1.7,12.5,273.0,193.6,144.97
2018,5,16,17,15,281.0,130.5,1.7,12.1,232.5,154.49,112.85
2018,5,16,17,30,259.0,111.0,1.7,11.7,192.0,118.02,84.22
2018,5,16,17,45,260.5,91.0,1.7,11.25,159.5,84.91,60.24
2018,5,16,18,0,262.0,71.0,1.7,10.8,127.0,52.17,41.45
2018,5,16,18,15,273.0,54.5,1.65,10.35,99.0,40.96,31.05
2018,5,16,18,30,284.0,38.0,1.6,9.9,71.0,29.13,19.83
2018,5,16,18,45,186.5,25.5,1.5,9.45,43.0,20.01,7.93
2018,5,16,19,0,89.0,13.0,1.4,9.0,15.0,12.78,0.0
2018,5,16,19,15,44.5,6.5,1.4,8.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.5,1.0,7.6,1.5,0.0,0.0
2018,5,17,5,0,1.0,3.0,1.0,7.7,3.0,3.04,0.0
2018,5,17,5,15,23.0,17.0,1.05,8.05,19.0,21.08,0.0
2018,5,17,5,30,45.0,31.0,1.1,8.4,35.0,43.38,27.44
2018,5,17,5,45,157.5,47.0,1.15,8.7,74.5,93.68,68.6
2018,5,17,6,0,270.0,63.0,1.2,9.0,114.0,157.64,122.37
2018,5,17,6,15,338.0,74.5,1.2,9.4,158.0,209.21,167.43
2018,5,17,6,30,406.0,86.0,1.2,9.8,202.0,267.85,217.96
2018,5,17,6,45,524.5,86.5,1.2,10.2,267.5,347.3,284.27
2018,5,17,7,0,643.0,87.0,1.2,10.6,333.0,436.11,356.39
2018,5,17,7,15,699.0,87.5,1.15,11.1,390.5,500.19,406.67
2018,5,17,7,30,755.0,88.0,1.1,11.6,448.0,566.95,457.34
2018,5,17,7,45,780.0,91.0,1.05,12.05,498.5,621.11,496.58
2018,5,17,8,0,805.0,94.0,1.0,12.5,549.0,675.69,534.23
2018,5,17,8,15,823.5,96.5,1.0,12.9,597.0,725.01,566.37
2018,5,17,8,30,842.0,99.0,1.0,13.3,645.0,773.62,597.37
2018,5,17,8,45,857.0,100.0,0.95,13.75,688.5,812.55,620.26
2018,5,17,9,0,872.0,101.0,0.9,14.2,732.0,853.99,644.46
2018,5,17,9,15,883.0,102.5,0.9,14.55,771.0,890.74,666.1
2018,5,17,9,30,894.0,104.0,0.9,14.9,810.0,925.29,686.09
2018,5,17,9,45,902.0,105.5,0.95,15.3,843.0,954.66,703.38
2018,5,17,10,0,910.0,107.0,1.0,15.7,876.0,981.3,718.92
2018,5,17,10,15,916.0,108.0,1.0,16.0,903.0,1002.61,730.37
2018,5,17,10,30,922.0,109.0,1.0,16.3,930.0,1020.84,739.94
2018,5,17,10,45,926.0,109.5,1.05,16.55,949.5,1033.39,747.19
2018,5,17,11,0,930.0,110.0,1.1,16.8,969.0,1042.64,752.54
2018,5,17,11,15,932.0,110.5,1.15,16.95,981.0,1046.53,754.97
2018,5,17,11,30,934.0,111.0,1.2,17.1,993.0,1047.02,755.44
2018,5,17,11,45,935.0,110.5,1.25,17.2,997.5,1042.1,752.81
2018,5,17,12,0,936.0,110.0,1.3,17.3,1002.0,1033.81,748.21
2018,5,17,12,15,935.0,110.5,1.35,17.3,999.0,1021.26,741.3
2018,5,17,12,30,934.0,111.0,1.4,17.3,996.0,1005.47,732.41
2018,5,17,12,45,931.5,110.5,1.5,17.3,985.0,984.13,720.76
2018,5,17,13,0,929.0,110.0,1.6,17.3,974.0,959.78,707.07
2018,5,17,13,15,925.5,109.0,1.65,17.15,956.0,931.15,690.14
2018,5,17,13,30,922.0,108.0,1.7,17.0,938.0,899.8,671.27
2018,5,17,13,45,916.5,107.0,1.7,16.85,913.0,864.21,648.82
2018,5,17,14,0,911.0,106.0,1.7,16.7,888.0,826.34,624.63
2018,5,17,14,15,903.5,104.5,1.75,16.45,856.5,784.36,598.07
2018,5,17,14,30,896.0,103.0,1.8,16.2,825.0,740.61,569.84
2018,5,17,14,45,886.5,101.0,1.85,15.95,787.5,693.48,538.33
2018,5,17,15,0,877.0,99.0,1.9,15.7,750.0,645.18,503.35
2018,5,17,15,15,864.0,97.0,1.9,15.7,707.5,593.9,464.33
2018,5,17,15,30,851.0,95.0,1.9,15.7,665.0,542.24,423.89
2018,5,17,15,45,835.0,92.0,1.9,15.0,618.0,488.06,381.34
2018,5,17,16,0,819.0,89.0,1.9,14.3,571.0,431.59,335.51
2018,5,17,16,15,797.0,86.0,1.95,13.85,521.5,376.0,288.62
2018,5,17,16,30,775.0,83.0,2.0,13.4,472.0,322.0,241.62
2018,5,17,16,45,746.0,79.5,2.0,12.95,420.5,267.5,193.48
2018,5,17,17,0,717.0,76.0,2.0,12.5,369.0,215.83,147.68
2018,5,17,17,15,676.5,71.5,2.0,12.0,317.5,161.66,101.75
2018,5,17,17,30,636.0,67.0,2.0,11.5,266.0,114.56,65.37
2018,5,17,17,45,577.0,60.5,1.95,11.0,216.0,69.55,38.1
2018,5,17,18,0,518.0,54.0,1.9,10.5,166.0,37.89,28.67
2018,5,17,18,15,425.5,46.0,1.85,10.2,122.0,33.87,24.77
2018,5,17,18,30,333.0,38.0,1.8,9.9,78.0,29.65,20.35
2018,5,17,18,45,206.5,25.5,1.75,9.55,46.5,19.95,8.5
2018,5,17,19,0,80.0,13.0,1.7,9.2,15.0,12.78,0.0
2018,5,17,19,15,40.0,6.5,1.65,9.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,1.1,8.0,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,1.1,8.0,6.0,8.4,0.0
2018,5,18,5,15,118.0,19.0,1.15,8.15,29.0,39.23,0.0
2018,5,18,5,30,209.0,32.0,1.2,8.3,52.0,82.73,52.96
2018,5,18,5,45,293.5,42.0,1.25,8.4,88.0,125.94,91.32
2018,5,18,6,0,378.0,52.0,1.3,8.5,124.0,180.39,139.18
2018,5,18,6,15,217.0,56.5,1.3,8.7,100.5,145.68,116.54
2018,5,18,6,30,56.0,61.0,1.3,8.9,77.0,86.85,69.38
2018,5,18,6,45,47.0,99.0,1.3,9.15,114.5,122.02,99.68
2018,5,18,7,0,38.0,137.0,1.3,9.4,152.0,159.75,131.09
2018,5,18,7,15,131.5,161.5,1.3,9.75,223.0,245.2,202.4
2018,5,18,7,30,225.0,186.0,1.3,10.1,294.0,340.63,279.73
2018,5,18,7,45,448.5,158.5,1.3,10.45,403.0,474.85,387.6
2018,5,18,8,0,672.0,131.0,1.3,10.8,512.0,625.07,502.79
2018,5,18,8,15,751.5,117.0,1.2,11.35,577.5,694.28,550.23
2018,5,18,8,30,831.0,103.0,1.1,11.9,643.0,769.89,599.45
2018,5,18,8,45,847.0,105.0,1.05,12.4,687.5,814.5,626.13
2018,5,18,9,0,863.0,107.0,1.0,12.9,732.0,853.24,648.56
2018,5,18,9,15,874.0,108.5,1.0,13.35,771.0,889.67,670.0
2018,5,18,9,30,885.0,110.0,1.0,13.8,810.0,923.93,689.77
2018,5,18,9,45,893.5,111.5,1.0,14.25,843.5,953.51,706.28
2018,5,18,10,0,902.0,113.0,1.0,14.7,877.0,980.41,720.99
2018,5,18,10,15,873.5,132.5,1.0,15.05,891.0,987.55,723.3
2018,5,18,10,30,845.0,152.0,1.0,15.4,905.0,996.51,727.17
2018,5,18,10,45,774.5,201.5,1.05,15.7,903.5,984.96,719.17
2018,5,18,11,0,704.0,251.0,1.1,16.0,902.0,973.76,711.76
2018,5,18,11,15,609.0,301.5,1.1,16.15,870.0,929.95,680.75
2018,5,18,11,30,514.0,352.0,1.1,16.3,838.0,883.44,647.32
2018,5,18,11,45,716.0,239.0,1.15,16.45,920.0,965.11,706.41
2018,5,18,12,0,918.0,126.0,1.2,16.6,1002.0,1032.6,748.62
2018,5,18,12,15,854.5,164.5,1.25,16.65,978.0,1002.29,729.27
2018,5,18,12,30,791.0,203.0,1.3,16.7,954.0,965.06,706.68
2018,5,18,12,45,760.5,218.5,1.35,16.75,934.0,937.79,690.4
2018,5,18,13,0,730.0,234.0,1.4,16.8,914.0,905.96,670.85
2018,5,18,13,15,651.5,268.0,1.45,16.7,866.5,848.23,632.79
2018,5,18,13,30,573.0,302.0,1.5,16.6,819.0,792.39,594.46
2018,5,18,13,45,546.5,314.5,1.55,16.45,796.5,761.44,573.99
2018,5,18,14,0,520.0,327.0,1.6,16.3,774.0,730.42,552.89
2018,5,18,14,15,500.5,318.5,1.65,16.1,736.0,685.19,522.21
2018,5,18,14,30,481.0,310.0,1.7,15.9,698.0,640.28,491.22
2018,5,18,14,45,518.0,278.5,1.7,15.7,679.0,612.49,472.79
2018,5,18,15,0,555.0,247.0,1.7,15.5,660.0,580.65,450.59
2018,5,18,15,15,643.0,194.5,1.7,15.5,646.5,554.81,432.39
2018,5,18,15,30,731.0,142.0,1.7,15.5,633.0,519.49,405.77
2018,5,18,15,45,767.5,119.5,1.75,14.8,602.5,479.9,374.9
2018,5,18,16,0,804.0,97.0,1.8,14.1,572.0,433.65,337.2
2018,5,18,16,15,780.5,93.5,1.85,13.6,521.5,377.82,290.37
2018,5,18,16,30,757.0,90.0,1.9,13.1,471.0,323.77,243.63
2018,5,18,16,45,726.0,86.5,1.95,12.6,420.0,269.72,196.19
2018,5,18,17,0,695.0,83.0,2.0,12.1,369.0,215.83,148.85
2018,5,18,17,15,654.0,78.0,1.95,11.6,317.5,164.92,105.63
2018,5,18,17,30,613.0,73.0,1.9,11.1,266.0,118.56,69.69
2018,5,18,17,45,553.5,66.0,1.9,10.55,216.5,74.31,42.47
2018,5,18,18,0,494.0,59.0,1.9,10.0,167.0,42.16,32.6
2018,5,18,18,15,403.5,50.0,1.85,9.7,123.0,37.45,28.05
2018,5,18,18,30,313.0,41.0,1.8,9.4,79.0,32.48,22.93
2018,5,18,18,45,193.5,27.5,1.75,9.1,47.5,21.57,10.23
2018,5,18,19,0,74.0,14.0,1.7,8.8,16.0,13.76,0.0
2018,5,18,19,15,37.0,7.0,1.65,8.7,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,1.55,7.8,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,1.5,7.8,7.0,8.66,0.0
2018,5,19,5,15,80.0,19.0,1.55,7.85,26.0,32.66,0.0
2018,5,19,5,30,141.0,31.0,1.6,7.9,45.0,68.15,44.28
2018,5,19,5,45,206.0,42.0,1.6,7.9,75.0,104.01,76.15
2018,5,19,6,0,271.0,53.0,1.6,7.9,105.0,147.18,114.39
2018,5,19,6,15,164.5,64.5,1.6,8.0,99.0,131.13,105.43
2018,5,19,6,30,58.0,76.0,1.6,8.1,93.0,103.91,84.27
2018,5,19,6,45,49.0,107.0,1.6,8.25,123.0,131.55,108.13
2018,5,19,7,0,40.0,138.0,1.6,8.4,153.0,161.82,133.41
2018,5,19,7,15,98.5,170.0,1.6,8.65,215.0,235.82,195.21
2018,5,19,7,30,157.0,202.0,1.6,8.9,277.0,310.38,255.97
2018,5,19,7,45,318.0,194.5,1.6,9.2,368.0,420.91,345.97
2018,5,19,8,0,479.0,187.0,1.6,9.5,459.0,546.61,444.43
2018,5,19,8,15,648.0,151.0,1.65,9.95,553.0,656.7,528.56
2018,5,19,8,30,817.0,115.0,1.7,10.4,647.0,772.43,611.41
2018,5,19,8,45,836.0,116.0,1.7,10.85,692.5,817.91,639.91
2018,5,19,9,0,855.0,117.0,1.7,11.3,738.0,862.19,667.81
2018,5,19,9,15,868.0,118.5,1.65,11.75,778.0,895.42,687.08
2018,5,19,9,30,881.0,120.0,1.6,12.2,818.0,931.28,707.93
2018,5,19,9,45,890.5,121.5,1.6,12.7,852.0,961.62,725.32
2018,5,19,10,0,900.0,123.0,1.6,13.2,886.0,989.35,740.88
2018,5,19,10,15,907.0,124.0,1.6,13.45,913.5,1011.35,753.32
2018,5,19,10,30,914.0,125.0,1.6,13.7,941.0,1030.34,763.87
2018,5,19,10,45,918.5,126.0,1.6,14.0,961.5,1043.72,770.72
2018,5,19,11,0,923.0,127.0,1.6,14.3,982.0,1053.83,775.61
2018,5,19,11,15,924.0,128.5,1.65,14.4,994.0,1057.63,777.98
2018,5,19,11,30,925.0,130.0,1.7,14.5,1006.0,1058.04,778.37
2018,5,19,11,45,923.5,132.5,1.7,14.6,1010.5,1053.61,775.02
2018,5,19,12,0,922.0,135.0,1.7,14.7,1015.0,1045.86,769.72
2018,5,19,12,15,920.5,136.0,1.8,14.6,1012.5,1033.37,763.56
2018,5,19,12,30,919.0,137.0,1.9,14.5,1010.0,1017.72,755.36
2018,5,19,12,45,915.0,137.0,1.95,14.4,998.5,995.67,742.27
2018,5,19,13,0,911.0,137.0,2.0,14.3,987.0,970.74,727.28
2018,5,19,13,15,908.0,136.0,2.05,14.15,969.5,942.96,710.45
2018,5,19,13,30,905.0,135.0,2.1,14.0,952.0,912.5,691.69
2018,5,19,13,45,900.5,132.5,2.15,13.8,927.0,876.81,669.3
2018,5,19,14,0,896.0,130.0,2.2,13.6,902.0,838.82,645.07
2018,5,19,14,15,887.0,128.5,2.2,13.4,869.5,796.24,616.9
2018,5,19,14,30,878.0,127.0,2.2,13.2,837.0,752.05,587.26
2018,5,19,14,45,866.5,125.5,2.25,12.95,799.0,704.78,554.23
2018,5,19,15,0,855.0,124.0,2.3,12.7,761.0,655.53,518.0
2018,5,19,15,15,840.5,121.0,2.3,12.7,717.5,603.03,477.59
2018,5,19,15,30,826.0,118.0,2.3,12.7,674.0,550.38,435.94
2018,5,19,15,45,803.5,116.0,2.25,12.2,625.5,494.92,391.5
2018,5,19,16,0,781.0,114.0,2.2,11.7,577.0,440.62,346.62
2018,5,19,16,15,749.0,113.0,2.2,11.4,525.5,382.45,297.41
2018,5,19,16,30,717.0,112.0,2.2,11.1,474.0,329.26,251.08
2018,5,19,16,45,677.5,108.0,2.15,10.8,421.0,274.32,202.91
2018,5,19,17,0,638.0,104.0,2.1,10.5,368.0,223.42,158.27
2018,5,19,17,15,554.5,96.5,2.1,10.05,303.5,166.67,112.11
2018,5,19,17,30,471.0,89.0,2.1,9.6,239.0,119.45,76.85
2018,5,19,17,45,307.0,65.0,2.05,9.2,156.0,63.85,40.61
2018,5,19,18,0,143.0,41.0,2.0,8.8,73.0,28.88,20.72
2018,5,19,18,15,110.5,32.5,1.95,8.5,53.5,26.93,18.74
2018,5,19,18,30,78.0,24.0,1.9,8.2,34.0,20.21,12.26
2018,5,19,18,45,42.5,14.5,1.8,7.9,19.5,12.44,3.82
2018,5,19,19,0,7.0,5.0,1.7,7.6,5.0,4.91,0.0
2018,5,19,19,15,3.5,2.5,1.7,7.55,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.45,7.3,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.5,7.3,4.0,4.12,0.0
2018,5,20,5,15,30.0,14.5,1.55,7.45,17.5,19.44,0.0
2018,5,20,5,30,58.0,25.0,1.6,7.6,31.0,40.99,25.7
2018,5,20,5,45,47.5,21.5,1.6,7.75,28.0,36.41,24.08
2018,5,20,6,0,37.0,18.0,1.6,7.9,25.0,31.44,20.9
2018,5,20,6,15,20.5,28.5,1.6,8.15,32.5,35.17,24.87
2018,5,20,6,30,4.0,39.0,1.6,8.4,40.0,39.32,28.75
2018,5,20,6,45,29.0,74.0,1.6,8.65,85.0,87.21,70.2
2018,5,20,7,0,54.0,109.0,1.6,8.9,130.0,137.88,113.36
2018,5,20,7,15,37.0,124.0,1.6,9.2,139.5,146.09,119.62
2018,5,20,7,30,20.0,139.0,1.6,9.5,149.0,148.93,121.15
2018,5,20,7,45,74.0,189.5,1.6,9.8,231.0,242.1,198.4
2018,5,20,8,0,128.0,240.0,1.6,10.1,313.0,343.17,279.17
2018,5,20,8,15,295.5,232.0,1.6,10.15,419.5,470.58,381.39
2018,5,20,8,30,463.0,224.0,1.6,10.2,526.0,611.65,489.75
2018,5,20,8,45,575.0,204.0,1.6,10.3,604.5,701.16,555.75
2018,5,20,9,0,687.0,184.0,1.6,10.4,683.0,794.28,622.42
2018,5,20,9,15,641.0,209.0,1.6,10.55,694.5,800.28,623.56
2018,5,20,9,30,595.0,234.0,1.6,10.7,706.0,801.24,621.57
2018,5,20,9,45,626.5,231.0,1.6,10.85,746.5,840.87,648.75
2018,5,20,10,0,658.0,228.0,1.6,11.0,787.0,879.52,674.17
2018,5,20,10,15,689.5,224.0,1.6,11.3,825.5,915.82,696.81
2018,5,20,10,30,721.0,220.0,1.6,11.6,864.0,950.46,718.13
2018,5,20,10,45,691.5,250.5,1.65,11.95,879.5,958.48,722.16
2018,5,20,11,0,662.0,281.0,1.7,12.3,895.0,962.75,723.34
2018,5,20,11,15,579.5,326.0,1.7,12.6,868.5,925.19,694.3
2018,5,20,11,30,497.0,371.0,1.7,12.9,842.0,885.9,664.44
2018,5,20,11,45,390.5,421.5,1.7,13.2,792.5,821.35,616.71
2018,5,20,12,0,284.0,472.0,1.7,13.5,743.0,761.87,571.96
2018,5,20,12,15,291.5,466.0,1.75,13.55,743.5,756.63,569.58
2018,5,20,12,30,299.0,460.0,1.8,13.6,744.0,750.11,565.78
2018,5,20,12,45,308.0,452.5,1.85,13.65,742.5,742.22,561.11
2018,5,20,13,0,317.0,445.0,1.9,13.7,741.0,732.95,555.49
2018,5,20,13,15,295.0,443.0,1.95,13.55,714.5,700.09,532.78
2018,5,20,13,30,273.0,441.0,2.0,13.4,688.0,667.47,510.19
2018,5,20,13,45,286.5,423.5,2.05,13.2,676.5,649.91,499.39
2018,5,20,14,0,300.0,406.0,2.1,13.0,665.0,630.85,487.21
2018,5,20,14,15,247.0,400.0,2.1,12.65,608.0,570.76,443.21
2018,5,20,14,30,194.0,394.0,2.1,12.3,551.0,514.56,401.68
2018,5,20,14,45,174.5,372.0,2.15,11.95,508.5,470.07,369.36
2018,5,20,15,0,155.0,350.0,2.2,11.6,466.0,427.12,337.57
2018,5,20,15,15,138.0,328.5,2.2,11.6,427.5,387.75,307.57
2018,5,20,15,30,121.0,307.0,2.2,11.6,389.0,349.95,278.43
2018,5,20,15,45,71.0,251.5,2.2,11.0,298.5,269.78,215.93
2018,5,20,16,0,21.0,196.0,2.2,10.4,208.0,195.39,156.98
2018,5,20,16,15,24.5,191.0,2.15,10.1,204.0,190.05,153.29
2018,5,20,16,30,28.0,186.0,2.1,9.8,200.0,181.11,146.34
2018,5,20,16,45,16.5,149.0,2.1,9.55,157.0,145.16,117.24
2018,5,20,17,0,5.0,112.0,2.1,9.3,114.0,107.62,86.51
2018,5,20,17,15,110.0,100.0,2.05,9.1,135.5,107.69,82.34
2018,5,20,17,30,215.0,88.0,2.0,8.9,157.0,97.04,69.0
2018,5,20,17,45,238.5,82.0,1.95,8.7,145.5,79.18,55.82
2018,5,20,18,0,262.0,76.0,1.9,8.5,134.0,55.73,45.12
2018,5,20,18,15,207.5,60.0,1.9,8.4,98.5,48.2,37.92
2018,5,20,18,30,153.0,44.0,1.9,8.3,63.0,35.96,26.21
2018,5,20,18,45,89.5,28.5,1.85,8.2,38.5,23.71,12.8
2018,5,20,19,0,26.0,13.0,1.8,8.1,14.0,12.78,0.0
2018,5,20,19,15,13.0,6.5,1.8,8.05,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,5,21,5,0,12.0,6.0,1.0,7.9,6.0,7.05,0.0
2018,5,21,5,15,85.0,23.0,0.95,8.0,31.0,38.21,3.04
2018,5,21,5,30,158.0,40.0,0.9,8.1,56.0,79.24,53.07
2018,5,21,5,45,258.0,55.0,0.85,8.2,98.0,132.12,97.98
2018,5,21,6,0,358.0,70.0,0.8,8.3,140.0,193.38,150.47
2018,5,21,6,15,238.5,82.5,0.75,8.5,135.0,178.37,143.43
2018,5,21,6,30,119.0,95.0,0.7,8.7,130.0,150.1,122.52
2018,5,21,6,45,273.0,108.5,0.65,8.95,209.0,246.93,203.69
2018,5,21,7,0,427.0,122.0,0.6,9.2,288.0,360.99,296.07
2018,5,21,7,15,478.5,132.5,0.55,9.6,343.5,422.68,343.88
2018,5,21,7,30,530.0,143.0,0.5,10.0,399.0,488.45,393.59
2018,5,21,7,45,569.5,149.5,0.4,10.4,451.5,548.64,436.73
2018,5,21,8,0,609.0,156.0,0.3,10.8,504.0,608.36,477.93
2018,5,21,8,15,634.0,161.5,0.3,11.5,551.0,657.95,511.07
2018,5,21,8,30,659.0,167.0,0.3,12.2,598.0,707.75,543.51
2018,5,21,8,45,671.0,174.0,0.3,12.9,638.0,748.43,568.6
2018,5,21,9,0,683.0,181.0,0.3,13.6,678.0,787.88,591.78
2018,5,21,9,15,749.0,164.0,0.3,14.25,736.0,847.73,628.07
2018,5,21,9,30,815.0,147.0,0.3,14.9,794.0,905.9,662.0
2018,5,21,9,45,847.5,137.5,0.35,15.5,835.0,944.48,683.94
2018,5,21,10,0,880.0,128.0,0.4,16.1,876.0,976.09,701.66
2018,5,21,10,15,886.0,129.5,0.45,16.55,902.5,997.27,713.35
2018,5,21,10,30,892.0,131.0,0.5,17.0,929.0,1015.49,723.42
2018,5,21,10,45,897.0,131.5,0.6,17.45,949.0,1028.61,731.67
2018,5,21,11,0,902.0,132.0,0.7,17.9,969.0,1038.56,738.13
2018,5,21,11,15,905.0,132.5,0.75,18.1,981.5,1043.27,741.04
2018,5,21,11,30,908.0,133.0,0.8,18.3,994.0,1044.69,742.11
2018,5,21,11,45,909.0,133.0,0.9,18.5,999.0,1040.33,740.87
2018,5,21,12,0,910.0,133.0,1.0,18.7,1004.0,1032.71,737.7
2018,5,21,12,15,868.0,154.0,1.05,18.65,983.0,1000.75,719.05
2018,5,21,12,30,826.0,175.0,1.1,18.6,962.0,971.73,702.41
2018,5,21,12,45,824.0,175.5,1.2,18.6,953.5,953.16,692.94
2018,5,21,13,0,822.0,176.0,1.3,18.6,945.0,931.9,681.44
2018,5,21,13,15,825.0,171.5,1.35,18.4,931.0,907.63,667.62
2018,5,21,13,30,828.0,167.0,1.4,18.2,917.0,880.64,651.91
2018,5,21,13,45,849.0,151.0,1.45,18.05,902.0,854.77,636.7
2018,5,21,14,0,870.0,135.0,1.5,17.9,887.0,824.22,618.16
2018,5,21,14,15,862.5,132.5,1.55,17.6,855.5,782.88,592.39
2018,5,21,14,30,855.0,130.0,1.6,17.3,824.0,739.89,565.11
2018,5,21,14,45,844.5,127.5,1.65,17.0,786.5,692.84,533.28
2018,5,21,15,0,834.0,125.0,1.7,16.7,749.0,644.94,499.2
2018,5,21,15,15,819.5,122.5,1.7,16.7,706.5,593.98,460.96
2018,5,21,15,30,805.0,120.0,1.7,16.7,664.0,542.91,421.57
2018,5,21,15,45,788.5,115.5,1.75,15.9,617.5,489.13,380.35
2018,5,21,16,0,772.0,111.0,1.8,15.1,571.0,435.94,337.97
2018,5,21,16,15,751.0,105.0,1.8,14.5,521.0,380.48,291.98
2018,5,21,16,30,730.0,99.0,1.8,13.9,471.0,323.92,243.81
2018,5,21,16,45,700.5,94.5,1.85,13.35,420.5,270.59,197.41
2018,5,21,17,0,671.0,90.0,1.9,12.8,370.0,220.15,153.18
2018,5,21,17,15,629.0,84.0,1.9,12.1,318.5,169.46,110.39
2018,5,21,17,30,587.0,78.0,1.9,11.4,267.0,123.44,74.48
2018,5,21,17,45,527.5,70.5,1.9,10.75,217.5,80.01,46.89
2018,5,21,18,0,468.0,63.0,1.9,10.1,168.0,45.26,35.41
2018,5,21,18,15,379.5,54.0,1.85,9.6,125.0,40.72,31.07
2018,5,21,18,30,291.0,45.0,1.8,9.1,82.0,34.53,24.92
2018,5,21,18,45,182.0,30.5,1.75,8.65,50.5,23.9,13.28
2018,5,21,19,0,73.0,16.0,1.7,8.2,19.0,15.73,0.0
2018,5,21,19,15,36.5,8.0,1.65,8.1,9.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,22,4,45,9.0,2.5,1.15,7.65,2.5,0.0,0.0
2018,5,22,5,0,18.0,5.0,1.2,7.7,5.0,6.66,0.0
2018,5,22,5,15,108.5,18.5,1.2,7.85,28.5,38.26,5.27
2018,5,22,5,30,199.0,32.0,1.2,8.0,52.0,81.1,53.3
2018,5,22,5,45,277.0,41.0,1.25,8.2,86.0,121.41,88.68
2018,5,22,6,0,355.0,50.0,1.3,8.4,120.0,172.46,133.64
2018,5,22,6,15,205.0,44.5,1.3,8.6,87.5,128.05,102.09
2018,5,22,6,30,55.0,39.0,1.3,8.8,55.0,63.17,49.13
2018,5,22,6,45,27.5,60.5,1.25,9.0,68.5,72.61,57.52
2018,5,22,7,0,0.0,82.0,1.2,9.2,82.0,79.55,63.06
2018,5,22,7,15,0.0,102.5,1.2,9.65,102.5,99.91,79.96
2018,5,22,7,30,0.0,123.0,1.2,10.1,123.0,120.31,96.56
2018,5,22,7,45,1.5,140.5,1.15,10.5,141.5,138.68,111.25
2018,5,22,8,0,3.0,158.0,1.1,10.9,160.0,157.19,125.83
2018,5,22,8,15,8.0,182.5,1.05,11.35,188.0,185.53,148.25
2018,5,22,8,30,13.0,207.0,1.0,11.8,216.0,214.26,170.54
2018,5,22,8,45,22.0,240.0,1.0,12.3,256.0,255.29,202.27
2018,5,22,9,0,31.0,273.0,1.0,12.8,296.0,304.06,239.25
2018,5,22,9,15,46.0,306.5,1.0,13.2,342.0,352.76,275.68
2018,5,22,9,30,61.0,340.0,1.0,13.6,388.0,402.1,311.82
2018,5,22,9,45,80.5,370.5,1.0,14.0,437.0,452.9,348.49
2018,5,22,10,0,100.0,401.0,1.0,14.4,486.0,504.15,384.71
2018,5,22,10,15,277.5,358.0,1.05,14.6,604.5,647.18,491.81
2018,5,22,10,30,455.0,315.0,1.1,14.8,723.0,786.35,590.95
2018,5,22,10,45,661.0,229.5,1.15,15.05,836.0,906.81,674.68
2018,5,22,11,0,867.0,144.0,1.2,15.3,949.0,1016.13,743.52
2018,5,22,11,15,895.0,131.0,1.2,15.35,972.0,1031.99,751.47
2018,5,22,11,30,923.0,118.0,1.2,15.4,995.0,1044.71,758.82
2018,5,22,11,45,924.0,118.5,1.25,15.45,1000.0,1040.9,756.83
2018,5,22,12,0,925.0,119.0,1.3,15.5,1005.0,1033.78,753.07
2018,5,22,12,15,923.5,120.0,1.3,15.5,1002.5,1021.46,745.36
2018,5,22,12,30,922.0,121.0,1.3,15.5,1000.0,1005.96,735.77
2018,5,22,12,45,918.0,122.0,1.35,15.45,989.5,985.04,723.77
2018,5,22,13,0,914.0,123.0,1.4,15.4,979.0,961.22,709.89
2018,5,22,13,15,910.0,122.5,1.4,15.25,961.0,933.17,692.69
2018,5,22,13,30,906.0,122.0,1.4,15.1,943.0,902.49,673.71
2018,5,22,13,45,901.0,120.0,1.4,15.0,918.0,867.04,651.31
2018,5,22,14,0,896.0,118.0,1.4,14.9,893.0,829.33,627.23
2018,5,22,14,15,888.5,116.5,1.45,14.7,862.0,788.1,601.28
2018,5,22,14,30,881.0,115.0,1.5,14.5,831.0,745.15,573.69
2018,5,22,14,45,871.5,113.0,1.5,14.3,794.0,698.85,542.22
2018,5,22,15,0,862.0,111.0,1.5,14.1,757.0,651.41,507.73
2018,5,22,15,15,849.0,108.5,1.5,14.1,714.5,600.54,469.37
2018,5,22,15,30,836.0,106.0,1.5,14.1,672.0,547.29,428.2
2018,5,22,15,45,819.5,103.0,1.5,13.6,626.0,493.47,386.01
2018,5,22,16,0,803.0,100.0,1.5,13.1,580.0,440.17,342.73
2018,5,22,16,15,780.5,97.0,1.5,12.75,530.5,385.35,296.69
2018,5,22,16,30,758.0,94.0,1.5,12.4,481.0,332.18,250.7
2018,5,22,16,45,728.0,89.5,1.5,12.05,429.5,274.76,200.64
2018,5,22,17,0,698.0,85.0,1.5,11.7,378.0,222.74,154.76
2018,5,22,17,15,655.5,80.0,1.5,11.25,326.0,171.35,111.09
2018,5,22,17,30,613.0,75.0,1.5,10.8,274.0,124.66,74.4
2018,5,22,17,45,523.5,70.5,1.55,10.35,219.5,80.75,47.36
2018,5,22,18,0,434.0,66.0,1.6,9.9,165.0,47.83,37.77
2018,5,22,18,15,253.5,54.0,1.55,9.55,108.5,40.05,30.49
2018,5,22,18,30,73.0,42.0,1.5,9.2,52.0,36.54,26.74
2018,5,22,18,45,39.5,26.0,1.45,8.85,31.0,23.12,12.94
2018,5,22,19,0,6.0,10.0,1.4,8.5,10.0,9.83,0.0
2018,5,22,19,15,3.0,5.0,1.4,8.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.0,7.75,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.0,7.8,9.0,11.77,0.0
2018,5,23,5,15,127.5,22.5,1.0,7.9,34.0,45.74,9.92
2018,5,23,5,30,215.0,37.0,1.0,8.0,59.0,90.18,60.27
2018,5,23,5,45,340.0,47.0,1.05,8.15,104.5,145.51,106.85
2018,5,23,6,0,465.0,57.0,1.1,8.3,150.0,214.37,165.9
2018,5,23,6,15,374.0,73.0,1.05,8.55,161.5,222.13,178.25
2018,5,23,6,30,283.0,89.0,1.0,8.8,173.0,221.4,181.2
2018,5,23,6,45,188.0,123.0,1.0,9.0,183.5,223.21,184.06
2018,5,23,7,0,93.0,157.0,1.0,9.2,194.0,209.95,172.7
2018,5,23,7,15,70.5,172.0,1.05,9.5,202.0,216.6,177.6
2018,5,23,7,30,48.0,187.0,1.1,9.8,210.0,221.02,180.2
2018,5,23,7,45,53.0,210.0,1.1,10.15,238.0,250.15,203.03
2018,5,23,8,0,58.0,233.0,1.1,10.5,266.0,279.58,225.58
2018,5,23,8,15,54.5,249.0,1.1,10.85,282.0,295.4,236.85
2018,5,23,8,30,51.0,265.0,1.1,11.2,298.0,310.82,247.73
2018,5,23,8,45,49.0,279.5,1.15,11.5,313.0,325.47,258.13
2018,5,23,9,0,47.0,294.0,1.2,11.8,328.0,339.84,268.25
2018,5,23,9,15,43.0,296.0,1.2,12.25,328.5,338.98,266.39
2018,5,23,9,30,39.0,298.0,1.2,12.7,329.0,337.84,264.46
2018,5,23,9,45,53.0,312.5,1.2,13.15,356.5,366.24,285.65
2018,5,23,10,0,67.0,327.0,1.2,13.6,384.0,395.02,306.68
2018,5,23,10,15,213.5,288.5,1.2,13.9,478.5,511.99,397.93
2018,5,23,10,30,360.0,250.0,1.2,14.2,573.0,625.14,482.42
2018,5,23,10,45,361.5,278.5,1.2,14.5,609.0,658.74,503.37
2018,5,23,11,0,363.0,307.0,1.2,14.8,645.0,690.5,523.6
2018,5,23,11,15,327.5,317.0,1.2,15.0,625.0,664.43,503.36
2018,5,23,11,30,292.0,327.0,1.2,15.2,605.0,630.29,478.18
2018,5,23,11,45,388.0,304.0,1.2,15.4,675.0,705.1,532.93
2018,5,23,12,0,484.0,281.0,1.2,15.6,745.0,770.72,579.17
2018,5,23,12,15,613.0,237.0,1.2,15.7,823.0,844.88,631.5
2018,5,23,12,30,742.0,193.0,1.2,15.8,901.0,909.77,673.39
2018,5,23,12,45,800.5,163.0,1.2,15.9,919.5,919.39,678.8
2018,5,23,13,0,859.0,133.0,1.2,16.0,938.0,921.03,679.82
2018,5,23,13,15,857.0,132.5,1.2,16.0,923.0,896.15,663.94
2018,5,23,13,30,855.0,132.0,1.2,16.0,908.0,868.7,646.65
2018,5,23,13,45,820.5,139.0,1.25,15.95,867.5,818.96,615.11
2018,5,23,14,0,786.0,146.0,1.3,15.9,827.0,770.22,583.92
2018,5,23,14,15,858.0,118.5,1.3,15.8,837.5,767.56,583.66
2018,5,23,14,30,930.0,91.0,1.3,15.7,848.0,758.23,578.37
2018,5,23,14,45,921.5,89.0,1.3,15.6,810.5,710.72,546.53
2018,5,23,15,0,913.0,87.0,1.3,15.5,773.0,661.89,511.76
2018,5,23,15,15,901.5,85.5,1.3,15.5,730.5,610.66,473.52
2018,5,23,15,30,890.0,84.0,1.3,15.5,688.0,558.83,433.68
2018,5,23,15,45,875.0,82.0,1.3,15.05,641.5,504.48,391.33
2018,5,23,16,0,860.0,80.0,1.3,14.6,595.0,450.36,347.61
2018,5,23,16,15,841.0,77.0,1.35,14.25,545.0,394.26,300.91
2018,5,23,16,30,822.0,74.0,1.4,13.9,495.0,336.06,251.08
2018,5,23,16,45,796.0,71.0,1.4,13.55,443.5,280.43,202.16
2018,5,23,17,0,770.0,68.0,1.4,13.2,392.0,227.21,154.95
2018,5,23,17,15,733.0,64.0,1.45,12.65,339.5,173.93,109.36
2018,5,23,17,30,696.0,60.0,1.5,12.1,287.0,124.7,70.39
2018,5,23,17,45,642.5,55.0,1.55,11.6,236.0,77.92,40.52
2018,5,23,18,0,589.0,50.0,1.6,11.1,185.0,34.11,25.24
2018,5,23,18,15,504.5,43.5,1.6,10.55,139.0,30.83,22.13
2018,5,23,18,30,420.0,37.0,1.6,10.0,93.0,27.75,18.94
2018,5,23,18,45,284.5,27.0,1.6,9.45,58.0,21.11,11.52
2018,5,23,19,0,149.0,17.0,1.6,8.9,23.0,16.71,0.0
2018,5,23,19,15,74.5,8.5,1.6,8.65,11.5,8.36,0.0
2018,5,23,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,24,4,45,23.0,4.0,0.85,6.8,4.5,0.0,0.0
2018,5,24,5,0,46.0,8.0,0.8,6.9,9.0,12.4,0.0
2018,5,24,5,15,161.0,21.5,0.8,7.25,36.5,49.9,13.13
2018,5,24,5,30,276.0,35.0,0.8,7.6,64.0,100.84,66.93
2018,5,24,5,45,305.5,37.0,0.8,7.95,85.0,126.36,92.1
