Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,13,4,45,61.5,7.0,0.95,8.65,9.0,0.0,0.0
2018,6,13,5,0,123.0,14.0,1.0,8.9,18.0,26.47,0.0
2018,6,13,5,15,269.0,25.0,0.95,9.45,52.0,72.65,35.92
2018,6,13,5,30,415.0,36.0,0.9,10.0,86.0,131.39,87.41
2018,6,13,5,45,505.0,42.0,0.9,10.5,131.0,184.25,133.49
2018,6,13,6,0,595.0,48.0,0.9,11.0,176.0,246.55,187.97
2018,6,13,6,15,652.0,52.5,0.9,11.55,226.5,303.44,238.32
2018,6,13,6,30,709.0,57.0,0.9,12.1,277.0,366.67,292.4
2018,6,13,6,45,748.5,60.0,0.9,12.7,329.5,425.08,340.95
2018,6,13,7,0,788.0,63.0,0.9,13.3,382.0,486.45,389.91
2018,6,13,7,15,815.5,66.0,0.9,13.9,434.5,543.63,433.77
2018,6,13,7,30,843.0,69.0,0.9,14.5,487.0,599.4,474.98
2018,6,13,7,45,864.0,71.0,0.9,15.15,538.0,653.03,512.95
2018,6,13,8,0,885.0,73.0,0.9,15.8,589.0,706.66,547.52
2018,6,13,8,15,900.0,75.0,0.95,16.4,637.0,755.53,578.64
2018,6,13,8,30,915.0,77.0,1.0,17.0,685.0,803.35,608.48
2018,6,13,8,45,926.0,78.5,1.0,17.6,728.5,846.04,633.62
2018,6,13,9,0,937.0,80.0,1.0,18.2,772.0,886.88,657.14
2018,6,13,9,15,943.5,82.5,1.05,18.65,810.5,922.78,678.3
2018,6,13,9,30,950.0,85.0,1.1,19.1,849.0,956.15,697.72
2018,6,13,9,45,954.0,87.5,1.15,19.55,881.5,984.49,713.82
2018,6,13,10,0,958.0,90.0,1.2,20.0,914.0,1009.85,728.06
2018,6,13,10,15,963.0,91.5,1.25,20.35,941.5,1032.03,740.6
2018,6,13,10,30,968.0,93.0,1.3,20.7,969.0,1051.04,751.23
2018,6,13,10,45,971.5,94.0,1.35,21.05,989.5,1064.76,758.67
2018,6,13,11,0,975.0,95.0,1.4,21.4,1010.0,1075.11,764.17
2018,6,13,11,15,976.5,95.0,1.4,21.65,1022.5,1078.99,765.22
2018,6,13,11,30,978.0,95.0,1.4,21.9,1035.0,1079.4,764.35
2018,6,13,11,45,979.0,95.0,1.45,22.1,1040.5,1075.85,762.24
2018,6,13,12,0,980.0,95.0,1.5,22.3,1046.0,1068.86,758.15
2018,6,13,12,15,978.0,96.5,1.55,22.45,1044.0,1057.03,751.33
2018,6,13,12,30,976.0,98.0,1.6,22.6,1042.0,1041.92,742.57
2018,6,13,12,45,972.5,98.5,1.6,22.75,1031.5,1021.17,729.6
2018,6,13,13,0,969.0,99.0,1.6,22.9,1021.0,997.38,714.81
2018,6,13,13,15,965.5,99.0,1.6,22.8,1004.5,970.15,698.56
2018,6,13,13,30,962.0,99.0,1.6,22.7,988.0,940.11,680.48
2018,6,13,13,45,957.5,98.0,1.65,22.65,964.0,905.57,659.9
2018,6,13,14,0,953.0,97.0,1.7,22.6,940.0,868.58,637.5
2018,6,13,14,15,946.0,96.0,1.7,22.35,909.0,827.37,611.96
2018,6,13,14,30,939.0,95.0,1.7,22.1,878.0,784.24,584.83
2018,6,13,14,45,930.5,94.0,1.75,21.85,842.0,738.35,555.84
2018,6,13,15,0,922.0,93.0,1.8,21.6,806.0,691.08,524.39
2018,6,13,15,15,911.0,90.5,1.8,21.6,764.0,639.72,487.0
2018,6,13,15,30,900.0,88.0,1.8,21.6,722.0,587.67,448.06
2018,6,13,15,45,885.0,86.5,1.8,20.75,676.0,534.05,408.08
2018,6,13,16,0,870.0,85.0,1.8,19.9,630.0,480.59,366.65
2018,6,13,16,15,850.5,83.0,1.8,19.35,580.5,425.24,321.88
2018,6,13,16,30,831.0,81.0,1.8,18.8,531.0,367.71,274.04
2018,6,13,16,45,806.0,78.5,1.8,18.25,480.0,312.54,226.82
2018,6,13,17,0,781.0,76.0,1.8,17.7,429.0,259.6,180.68
2018,6,13,17,15,748.5,72.0,1.75,16.95,377.0,206.29,134.89
2018,6,13,17,30,716.0,68.0,1.7,16.2,325.0,156.46,93.8
2018,6,13,17,45,670.5,63.0,1.65,15.5,274.0,105.19,56.29
2018,6,13,18,0,625.0,58.0,1.6,14.8,223.0,61.86,32.91
2018,6,13,18,15,556.5,52.0,1.55,14.05,175.5,36.16,26.71
2018,6,13,18,30,488.0,46.0,1.5,13.3,128.0,33.78,24.38
2018,6,13,18,45,380.0,36.5,1.5,12.55,88.0,27.96,18.72
2018,6,13,19,0,272.0,27.0,1.5,11.8,48.0,21.75,10.67
2018,6,13,19,15,151.5,16.0,1.45,11.4,26.0,15.73,0.0
2018,6,13,19,30,31.0,5.0,1.4,11.0,4.0,0.0,0.0
2018,6,13,19,45,15.5,2.5,1.4,10.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,14,4,45,48.5,7.0,1.45,8.5,8.5,0.0,0.0
2018,6,14,5,0,97.0,14.0,1.5,8.6,17.0,23.75,0.0
2018,6,14,5,15,231.0,26.5,1.55,8.9,50.0,68.07,34.1
2018,6,14,5,30,365.0,39.0,1.6,9.2,83.0,123.77,83.42
2018,6,14,5,45,458.5,47.0,1.65,9.45,128.0,177.11,129.89
2018,6,14,6,0,552.0,55.0,1.7,9.7,173.0,240.27,185.49
2018,6,14,6,15,611.5,60.0,1.65,10.1,223.0,297.29,236.47
2018,6,14,6,30,671.0,65.0,1.6,10.5,273.0,359.98,290.93
2018,6,14,6,45,713.0,68.5,1.55,10.9,325.0,417.25,339.56
2018,6,14,7,0,755.0,72.0,1.5,11.3,377.0,478.78,389.78
2018,6,14,7,15,785.0,75.0,1.45,11.8,429.5,535.85,434.52
2018,6,14,7,30,815.0,78.0,1.4,12.3,482.0,594.37,478.64
2018,6,14,7,45,838.5,80.0,1.35,12.8,533.0,648.63,517.92
2018,6,14,8,0,862.0,82.0,1.3,13.3,584.0,700.01,552.24
2018,6,14,8,15,877.5,84.0,1.3,13.85,631.5,748.3,583.31
2018,6,14,8,30,893.0,86.0,1.3,14.4,679.0,795.64,613.05
2018,6,14,8,45,905.5,87.5,1.25,14.95,723.0,838.75,638.65
2018,6,14,9,0,918.0,89.0,1.2,15.5,767.0,880.18,662.56
2018,6,14,9,15,928.5,89.5,1.2,15.95,806.0,916.86,683.86
2018,6,14,9,30,939.0,90.0,1.2,16.4,845.0,951.29,703.47
2018,6,14,9,45,947.5,90.5,1.2,16.9,879.0,981.41,719.97
2018,6,14,10,0,956.0,91.0,1.2,17.4,913.0,1008.81,734.64
2018,6,14,10,15,959.0,93.5,1.2,17.75,940.0,1030.11,745.81
2018,6,14,10,30,962.0,96.0,1.2,18.1,967.0,1048.18,755.04
2018,6,14,10,45,963.5,98.0,1.2,18.45,986.5,1060.93,761.02
2018,6,14,11,0,965.0,100.0,1.2,18.8,1006.0,1070.28,765.05
2018,6,14,11,15,965.0,102.0,1.25,19.0,1018.5,1074.69,767.58
2018,6,14,11,30,965.0,104.0,1.3,19.2,1031.0,1075.65,768.14
2018,6,14,11,45,963.0,106.0,1.35,19.4,1036.0,1071.16,765.48
2018,6,14,12,0,961.0,108.0,1.4,19.6,1041.0,1063.31,760.88
2018,6,14,12,15,959.5,109.0,1.45,19.6,1039.0,1051.64,754.59
2018,6,14,12,30,958.0,110.0,1.5,19.6,1037.0,1036.74,746.35
2018,6,14,12,45,955.0,110.0,1.55,19.6,1026.5,1016.28,734.64
2018,6,14,13,0,952.0,110.0,1.6,19.6,1016.0,992.81,721.04
2018,6,14,13,15,946.5,110.5,1.6,19.45,998.5,964.67,704.09
2018,6,14,13,30,941.0,111.0,1.6,19.3,981.0,933.88,685.38
2018,6,14,13,45,933.5,111.5,1.65,19.15,956.5,898.89,664.43
2018,6,14,14,0,926.0,112.0,1.7,19.0,932.0,861.68,641.76
2018,6,14,14,15,919.0,111.5,1.7,18.8,902.0,821.89,616.64
2018,6,14,14,30,912.0,111.0,1.7,18.6,872.0,780.23,589.96
2018,6,14,14,45,903.5,108.5,1.65,18.35,835.5,733.99,559.42
2018,6,14,15,0,895.0,106.0,1.6,18.1,799.0,686.42,526.17
2018,6,14,15,15,883.5,104.0,1.6,18.1,757.5,636.41,489.45
2018,6,14,15,30,872.0,102.0,1.6,18.1,716.0,585.78,451.26
2018,6,14,15,45,860.0,98.0,1.6,17.6,671.0,532.69,410.91
2018,6,14,16,0,848.0,94.0,1.6,17.1,626.0,476.77,367.04
2018,6,14,16,15,834.5,89.0,1.55,16.8,578.0,421.96,322.01
2018,6,14,16,30,821.0,84.0,1.5,16.5,530.0,367.73,276.03
2018,6,14,16,45,800.0,80.0,1.5,16.15,479.5,312.94,228.72
2018,6,14,17,0,779.0,76.0,1.5,15.8,429.0,259.96,182.14
2018,6,14,17,15,748.5,71.5,1.45,15.35,377.5,206.68,135.93
2018,6,14,17,30,718.0,67.0,1.4,14.9,326.0,156.65,94.26
2018,6,14,17,45,675.0,61.5,1.35,14.4,275.0,108.06,58.6
2018,6,14,18,0,632.0,56.0,1.3,13.9,224.0,61.19,31.93
2018,6,14,18,15,564.5,50.0,1.25,13.3,176.5,34.39,25.23
2018,6,14,18,30,497.0,44.0,1.2,12.7,129.0,31.89,22.79
2018,6,14,18,45,390.0,35.5,1.15,12.1,89.0,26.93,17.89
2018,6,14,19,0,283.0,27.0,1.1,11.5,49.0,21.67,10.84
2018,6,14,19,15,158.5,16.0,1.1,11.15,26.5,15.73,0.0
2018,6,14,19,30,34.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,6,14,19,45,17.0,2.5,1.1,10.4,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,4,45,44.5,7.0,1.0,8.9,8.5,0.0,0.0
2018,6,15,5,0,89.0,14.0,1.0,9.0,17.0,22.88,0.0
2018,6,15,5,15,218.5,27.0,1.05,9.25,49.5,66.46,33.29
2018,6,15,5,30,348.0,40.0,1.1,9.5,82.0,121.01,81.6
2018,6,15,5,45,420.5,47.0,1.15,9.8,121.0,166.95,122.24
2018,6,15,6,0,493.0,54.0,1.2,10.1,160.0,220.36,169.73
2018,6,15,6,15,412.0,67.0,1.2,10.4,171.0,231.21,184.4
2018,6,15,6,30,331.0,80.0,1.2,10.7,182.0,230.79,187.68
2018,6,15,6,45,351.5,89.5,1.2,11.05,215.5,267.79,219.71
2018,6,15,7,0,372.0,99.0,1.2,11.4,249.0,306.42,252.0
2018,6,15,7,15,394.5,116.0,1.2,11.9,294.5,355.84,291.67
2018,6,15,7,30,417.0,133.0,1.2,12.4,340.0,406.65,331.19
2018,6,15,7,45,429.0,144.0,1.2,12.95,376.0,445.23,360.13
2018,6,15,8,0,441.0,155.0,1.2,13.5,412.0,483.91,388.46
2018,6,15,8,15,452.0,167.5,1.2,13.95,449.5,523.4,416.76
2018,6,15,8,30,463.0,180.0,1.2,14.4,487.0,562.56,444.15
2018,6,15,8,45,471.0,191.0,1.2,14.8,521.0,597.16,467.72
2018,6,15,9,0,479.0,202.0,1.2,15.2,555.0,630.9,490.26
2018,6,15,9,15,578.5,187.5,1.25,15.55,636.5,720.66,554.59
2018,6,15,9,30,678.0,173.0,1.3,15.9,718.0,810.5,614.76
2018,6,15,9,45,716.5,172.0,1.35,16.2,769.0,860.71,646.54
2018,6,15,10,0,755.0,171.0,1.4,16.5,820.0,906.98,675.73
2018,6,15,10,15,781.0,169.0,1.4,16.7,858.5,942.2,696.93
2018,6,15,10,30,807.0,167.0,1.4,16.9,897.0,975.46,716.8
2018,6,15,10,45,861.0,144.0,1.45,17.05,938.5,1006.53,736.07
2018,6,15,11,0,915.0,121.0,1.5,17.2,980.0,1041.93,758.06
2018,6,15,11,15,929.5,115.5,1.5,17.25,998.5,1052.96,763.97
2018,6,15,11,30,944.0,110.0,1.5,17.3,1017.0,1060.78,768.28
2018,6,15,11,45,944.0,111.0,1.55,17.35,1022.5,1057.37,766.49
2018,6,15,12,0,944.0,112.0,1.6,17.4,1028.0,1050.64,762.84
2018,6,15,12,15,941.5,112.5,1.6,17.4,1025.0,1037.7,754.71
2018,6,15,12,30,939.0,113.0,1.6,17.4,1022.0,1021.63,744.73
2018,6,15,12,45,934.5,115.0,1.65,17.35,1012.5,1002.08,733.5
2018,6,15,13,0,930.0,117.0,1.7,17.3,1003.0,979.63,720.39
2018,6,15,13,15,927.5,115.5,1.7,17.15,986.5,952.8,703.98
2018,6,15,13,30,925.0,114.0,1.7,17.0,970.0,923.24,685.75
2018,6,15,13,45,920.5,113.0,1.7,16.9,946.5,889.85,664.77
2018,6,15,14,0,916.0,112.0,1.7,16.8,923.0,854.11,642.07
2018,6,15,14,15,909.5,110.0,1.75,16.55,892.5,813.68,616.82
2018,6,15,14,30,903.0,108.0,1.8,16.3,862.0,771.38,589.9
2018,6,15,14,45,895.0,105.5,1.85,16.0,826.0,725.9,560.37
2018,6,15,15,0,887.0,103.0,1.9,15.7,790.0,679.09,528.01
2018,6,15,15,15,875.5,100.5,1.9,15.7,749.0,629.01,490.59
2018,6,15,15,30,864.0,98.0,1.9,15.7,708.0,578.35,451.71
2018,6,15,15,45,852.5,95.0,1.95,15.0,664.0,526.87,412.34
2018,6,15,16,0,841.0,92.0,2.0,14.3,620.0,475.26,371.32
2018,6,15,16,15,828.0,87.0,2.0,13.9,572.5,418.27,324.15
2018,6,15,16,30,815.0,82.0,2.0,13.5,525.0,364.59,278.01
2018,6,15,16,45,795.0,77.5,2.0,13.15,475.0,309.98,229.98
2018,6,15,17,0,775.0,73.0,2.0,12.8,425.0,257.08,182.63
2018,6,15,17,15,744.5,69.0,2.0,12.35,374.0,204.46,136.23
2018,6,15,17,30,714.0,65.0,2.0,11.9,323.0,155.08,94.4
2018,6,15,17,45,671.5,60.0,2.0,11.5,273.0,107.15,58.59
2018,6,15,18,0,629.0,55.0,2.0,11.1,223.0,60.98,31.86
2018,6,15,18,15,557.5,50.0,1.95,10.65,175.5,34.33,25.45
2018,6,15,18,30,486.0,45.0,1.9,10.2,128.0,32.72,23.78
2018,6,15,18,45,373.0,37.0,1.8,9.75,88.5,28.29,19.28
2018,6,15,19,0,260.0,29.0,1.7,9.3,49.0,23.66,12.66
2018,6,15,19,15,144.0,17.0,1.7,9.2,27.0,16.71,0.0
2018,6,15,19,30,28.0,5.0,1.7,9.1,5.0,0.0,0.0
2018,6,15,19,45,14.0,2.5,1.65,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,4,45,35.5,7.5,1.2,8.75,8.5,0.0,0.0
2018,6,16,5,0,71.0,15.0,1.2,8.8,17.0,21.99,0.0
2018,6,16,5,15,191.0,29.0,1.2,9.05,48.5,64.1,32.52
2018,6,16,5,30,311.0,43.0,1.2,9.3,80.0,116.08,78.99
2018,6,16,5,45,355.5,46.5,1.2,9.55,108.0,149.25,109.68
2018,6,16,6,0,400.0,50.0,1.2,9.8,136.0,186.58,144.1
2018,6,16,6,15,200.0,49.0,1.2,10.15,92.0,130.83,103.98
2018,6,16,6,30,0.0,48.0,1.2,10.5,48.0,46.36,34.5
2018,6,16,6,45,1.0,70.5,1.15,10.85,71.0,68.65,53.56
2018,6,16,7,0,2.0,93.0,1.1,11.2,94.0,91.53,72.68
2018,6,16,7,15,5.0,119.0,1.1,11.65,121.5,119.26,95.49
2018,6,16,7,30,8.0,145.0,1.1,12.1,149.0,147.33,118.14
2018,6,16,7,45,10.5,161.0,1.1,12.55,167.0,165.18,132.06
2018,6,16,8,0,13.0,177.0,1.1,13.0,185.0,183.22,145.99
2018,6,16,8,15,12.0,186.5,1.1,13.5,194.0,192.26,152.4
2018,6,16,8,30,11.0,196.0,1.1,14.0,203.0,201.21,158.72
2018,6,16,8,45,11.5,204.0,1.1,14.5,212.0,209.78,164.76
2018,6,16,9,0,12.0,212.0,1.1,15.0,221.0,218.38,170.78
2018,6,16,9,15,12.0,216.0,1.1,15.4,225.5,222.53,173.36
2018,6,16,9,30,12.0,220.0,1.1,15.8,230.0,226.67,175.97
2018,6,16,9,45,13.5,233.5,1.15,16.2,245.0,241.69,187.07
2018,6,16,10,0,15.0,247.0,1.2,16.6,260.0,256.71,198.06
2018,6,16,10,15,17.0,263.5,1.25,16.9,278.5,275.2,211.72
2018,6,16,10,30,19.0,280.0,1.3,17.2,297.0,293.67,225.25
2018,6,16,10,45,18.0,273.5,1.3,17.5,290.0,286.16,219.01
2018,6,16,11,0,17.0,267.0,1.3,17.8,283.0,278.62,212.92
2018,6,16,11,15,16.0,263.5,1.35,17.95,278.5,274.0,209.26
2018,6,16,11,30,15.0,260.0,1.4,18.1,274.0,269.33,205.57
2018,6,16,11,45,15.0,260.5,1.45,18.25,275.0,269.55,205.64
2018,6,16,12,0,15.0,261.0,1.5,18.4,276.0,269.69,205.65
2018,6,16,12,15,15.0,259.0,1.5,18.35,274.0,267.3,203.88
2018,6,16,12,30,15.0,257.0,1.5,18.3,272.0,264.83,202.09
2018,6,16,12,45,13.5,240.0,1.55,18.3,253.0,246.24,188.07
2018,6,16,13,0,12.0,223.0,1.6,18.3,234.0,227.75,174.11
2018,6,16,13,15,12.0,218.0,1.65,18.1,229.0,222.36,170.31
2018,6,16,13,30,12.0,213.0,1.7,17.9,224.0,216.95,166.45
2018,6,16,13,45,110.0,196.5,1.7,17.75,294.0,285.77,223.42
2018,6,16,14,0,208.0,180.0,1.7,17.6,364.0,345.76,272.15
2018,6,16,14,15,255.5,175.0,1.75,17.35,393.5,368.7,290.77
2018,6,16,14,30,303.0,170.0,1.8,17.1,423.0,387.52,306.21
2018,6,16,14,45,267.0,164.0,1.8,16.8,380.0,342.76,271.45
2018,6,16,15,0,231.0,158.0,1.8,16.5,337.0,300.49,238.46
2018,6,16,15,15,305.0,152.5,1.8,16.5,376.0,328.42,260.92
2018,6,16,15,30,379.0,147.0,1.8,16.5,415.0,349.02,276.56
2018,6,16,15,45,343.0,147.5,1.8,15.85,378.0,310.97,246.14
2018,6,16,16,0,307.0,148.0,1.8,15.2,341.0,275.9,217.92
2018,6,16,16,15,329.5,141.5,1.8,14.8,334.0,261.85,205.55
2018,6,16,16,30,352.0,135.0,1.8,14.4,327.0,245.17,190.26
2018,6,16,16,45,340.5,136.0,1.8,14.0,307.0,221.96,169.75
2018,6,16,17,0,329.0,137.0,1.8,13.6,287.0,199.63,149.93
2018,6,16,17,15,320.5,128.5,1.8,13.15,260.0,170.75,124.95
2018,6,16,17,30,312.0,120.0,1.8,12.7,233.0,146.9,104.92
2018,6,16,17,45,325.0,103.0,1.8,12.25,204.5,110.57,75.36
2018,6,16,18,0,338.0,86.0,1.8,11.8,176.0,77.29,52.46
2018,6,16,18,15,304.0,71.5,1.8,11.45,140.0,52.33,41.53
2018,6,16,18,30,270.0,57.0,1.8,11.1,104.0,42.7,32.58
2018,6,16,18,45,183.5,43.0,1.8,10.75,70.5,32.93,23.27
2018,6,16,19,0,97.0,29.0,1.8,10.4,37.0,24.11,13.1
2018,6,16,19,15,52.5,16.5,1.75,10.25,20.5,16.22,0.0
2018,6,16,19,30,8.0,4.0,1.7,10.1,4.0,0.0,0.0
2018,6,16,19,45,4.0,2.0,1.7,9.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.0,8.95,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.0,9.0,3.0,2.95,0.0
2018,6,17,5,15,0.0,9.0,1.0,9.15,9.0,8.67,0.45
2018,6,17,5,30,0.0,15.0,1.0,9.3,15.0,14.46,6.52
2018,6,17,5,45,0.0,23.5,1.05,9.5,23.5,22.67,13.88
2018,6,17,6,0,0.0,32.0,1.1,9.7,32.0,30.89,21.19
2018,6,17,6,15,0.0,33.5,1.1,9.9,33.5,32.34,22.53
2018,6,17,6,30,0.0,35.0,1.1,10.1,35.0,33.79,23.77
2018,6,17,6,45,0.0,54.0,1.1,10.35,54.0,52.17,39.55
2018,6,17,7,0,0.0,73.0,1.1,10.6,73.0,70.58,55.07
2018,6,17,7,15,1.5,101.5,1.05,10.85,102.0,99.63,79.32
2018,6,17,7,30,3.0,130.0,1.0,11.1,131.0,129.04,103.38
2018,6,17,7,45,3.0,134.0,1.0,11.3,135.5,132.92,106.05
2018,6,17,8,0,3.0,138.0,1.0,11.5,140.0,136.84,108.82
2018,6,17,8,15,3.5,148.0,1.0,11.75,150.5,147.17,116.79
2018,6,17,8,30,4.0,158.0,1.0,12.0,161.0,157.53,124.71
2018,6,17,8,45,3.0,147.5,1.0,12.25,149.5,146.27,115.12
2018,6,17,9,0,2.0,137.0,1.0,12.5,138.0,135.06,105.69
2018,6,17,9,15,3.0,142.5,1.0,12.8,144.5,141.41,110.53
2018,6,17,9,30,4.0,148.0,1.0,13.1,151.0,147.81,115.34
2018,6,17,9,45,5.0,155.5,1.0,13.4,159.5,156.22,121.74
2018,6,17,10,0,6.0,163.0,1.0,13.7,168.0,164.66,128.12
2018,6,17,10,15,9.0,191.0,1.0,14.15,199.0,195.32,151.92
2018,6,17,10,30,12.0,219.0,1.0,14.6,230.0,226.06,175.35
2018,6,17,10,45,11.5,212.0,1.0,15.05,222.5,218.66,169.03
2018,6,17,11,0,11.0,205.0,1.0,15.5,215.0,211.24,162.9
2018,6,17,11,15,11.5,212.5,1.05,15.9,223.5,219.08,168.7
2018,6,17,11,30,12.0,220.0,1.1,16.3,232.0,226.86,174.37
2018,6,17,11,45,14.0,245.5,1.1,16.65,259.5,253.77,194.61
2018,6,17,12,0,16.0,271.0,1.1,17.0,287.0,280.53,214.44
2018,6,17,12,15,17.5,284.0,1.15,17.25,301.0,294.31,224.56
2018,6,17,12,30,19.0,297.0,1.2,17.5,315.0,307.9,234.58
2018,6,17,12,45,32.0,334.5,1.2,17.8,365.0,359.34,272.86
2018,6,17,13,0,45.0,372.0,1.2,18.1,415.0,406.42,307.09
2018,6,17,13,15,73.0,364.5,1.25,18.2,432.5,421.9,319.37
2018,6,17,13,30,101.0,357.0,1.3,18.3,450.0,437.69,331.98
2018,6,17,13,45,278.5,312.0,1.3,18.4,560.5,540.25,411.52
2018,6,17,14,0,456.0,267.0,1.3,18.5,671.0,631.15,479.38
2018,6,17,14,15,678.5,187.5,1.35,18.45,766.5,709.55,538.73
2018,6,17,14,30,901.0,108.0,1.4,18.4,862.0,771.11,582.33
2018,6,17,14,45,892.5,106.5,1.4,18.4,826.5,726.37,551.77
2018,6,17,15,0,884.0,105.0,1.4,18.4,791.0,680.33,519.76
2018,6,17,15,15,872.5,102.5,1.4,18.4,750.0,630.43,483.37
2018,6,17,15,30,861.0,100.0,1.4,18.4,709.0,579.94,445.52
2018,6,17,15,45,847.0,98.0,1.4,18.05,664.5,528.27,406.18
2018,6,17,16,0,833.0,96.0,1.4,17.7,620.0,473.98,363.59
2018,6,17,16,15,815.0,92.0,1.35,17.4,571.5,419.02,318.83
2018,6,17,16,30,797.0,88.0,1.3,17.1,523.0,365.12,273.56
2018,6,17,16,45,773.0,84.5,1.3,16.8,473.0,311.12,227.32
2018,6,17,17,0,749.0,81.0,1.3,16.5,423.0,259.25,182.1
2018,6,17,17,15,717.0,76.5,1.25,16.05,372.0,207.23,137.31
2018,6,17,17,30,685.0,72.0,1.2,15.6,321.0,155.63,94.54
2018,6,17,17,45,639.5,67.0,1.2,15.15,271.0,108.67,60.0
2018,6,17,18,0,594.0,62.0,1.2,14.7,221.0,66.84,36.55
2018,6,17,18,15,525.5,55.5,1.1,14.05,174.5,38.91,29.18
2018,6,17,18,30,457.0,49.0,1.0,13.4,128.0,36.26,26.62
2018,6,17,18,45,352.5,39.5,0.95,12.8,89.0,30.58,21.07
2018,6,17,19,0,248.0,30.0,0.9,12.2,50.0,24.55,13.49
2018,6,17,19,15,137.5,17.5,0.85,11.75,27.5,17.2,0.0
2018,6,17,19,30,27.0,5.0,0.8,11.3,5.0,0.0,0.0
2018,6,17,19,45,13.5,2.5,0.8,10.85,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,45,45.5,6.5,0.65,9.1,8.0,0.0,0.0
2018,6,18,5,0,91.0,13.0,0.6,9.3,16.0,21.96,0.0
2018,6,18,5,15,216.0,26.0,0.55,9.75,47.5,64.56,31.49
2018,6,18,5,30,341.0,39.0,0.5,10.2,79.0,117.92,78.87
2018,6,18,5,45,429.5,46.5,0.5,10.65,121.5,167.96,121.84
2018,6,18,6,0,518.0,54.0,0.5,11.1,164.0,227.24,173.05
2018,6,18,6,15,575.0,60.0,0.5,11.7,212.5,282.48,221.2
2018,6,18,6,30,632.0,66.0,0.5,12.3,261.0,343.19,272.49
2018,6,18,6,45,671.0,71.0,0.45,12.85,311.5,399.56,318.58
2018,6,18,7,0,710.0,76.0,0.4,13.4,362.0,458.01,364.39
2018,6,18,7,15,739.5,80.0,0.4,14.05,413.0,513.72,406.52
2018,6,18,7,30,769.0,84.0,0.4,14.7,464.0,570.92,448.11
2018,6,18,7,45,791.5,87.0,0.45,15.3,513.5,623.59,485.59
2018,6,18,8,0,814.0,90.0,0.5,15.9,563.0,676.53,521.38
2018,6,18,8,15,831.0,92.5,0.55,16.5,610.0,724.81,552.06
2018,6,18,8,30,848.0,95.0,0.6,17.1,657.0,768.68,579.22
2018,6,18,8,45,861.5,97.0,0.65,17.65,700.5,811.61,605.47
2018,6,18,9,0,875.0,99.0,0.7,18.2,744.0,853.04,630.37
2018,6,18,9,15,881.5,102.5,0.75,18.65,781.5,888.21,651.15
2018,6,18,9,30,888.0,106.0,0.8,19.1,819.0,921.03,670.32
2018,6,18,9,45,892.0,109.0,0.85,19.55,850.5,948.47,685.98
2018,6,18,10,0,896.0,112.0,0.9,20.0,882.0,973.14,699.91
2018,6,18,10,15,879.0,127.5,0.95,20.25,902.5,987.61,708.03
2018,6,18,10,30,862.0,143.0,1.0,20.5,923.0,998.21,713.95
2018,6,18,10,45,699.5,248.5,1.05,20.8,890.5,964.07,691.9
2018,6,18,11,0,537.0,354.0,1.1,21.1,858.0,911.85,653.96
2018,6,18,11,15,576.0,339.0,1.2,21.25,886.5,935.62,671.74
2018,6,18,11,30,615.0,324.0,1.3,21.4,915.0,957.05,687.04
2018,6,18,11,45,637.0,310.0,1.35,21.55,925.5,960.69,690.02
2018,6,18,12,0,659.0,296.0,1.4,21.7,936.0,961.68,691.6
2018,6,18,12,15,795.5,204.5,1.4,21.75,975.5,991.37,711.27
2018,6,18,12,30,932.0,113.0,1.4,21.8,1015.0,1015.6,726.04
2018,6,18,12,45,936.5,108.5,1.45,21.8,1008.0,998.46,715.98
2018,6,18,13,0,941.0,104.0,1.5,21.8,1001.0,978.13,704.42
2018,6,18,13,15,938.5,103.5,1.5,21.75,985.5,952.21,688.7
2018,6,18,13,30,936.0,103.0,1.5,21.7,970.0,923.51,671.22
2018,6,18,13,45,932.5,102.0,1.55,21.6,947.5,890.82,651.83
2018,6,18,14,0,929.0,101.0,1.6,21.5,925.0,855.67,630.62
2018,6,18,14,15,923.0,99.5,1.6,21.35,895.5,815.8,605.58
2018,6,18,14,30,917.0,98.0,1.6,21.2,866.0,773.99,578.97
2018,6,18,14,45,909.5,96.0,1.6,21.0,830.5,728.91,549.88
2018,6,18,15,0,902.0,94.0,1.6,20.8,795.0,682.41,518.53
2018,6,18,15,15,891.0,92.5,1.6,20.8,754.5,633.03,482.58
2018,6,18,15,30,880.0,91.0,1.6,20.8,714.0,582.97,445.13
2018,6,18,15,45,868.0,88.5,1.55,20.3,669.5,531.02,405.71
2018,6,18,16,0,856.0,86.0,1.5,19.8,625.0,478.96,364.86
2018,6,18,16,15,840.0,83.0,1.5,19.45,577.5,424.89,321.15
2018,6,18,16,30,824.0,80.0,1.5,19.1,530.0,368.3,274.14
2018,6,18,16,45,802.0,77.0,1.45,18.8,480.0,313.96,227.53
2018,6,18,17,0,780.0,74.0,1.4,18.5,430.0,261.5,181.75
2018,6,18,17,15,749.0,70.0,1.35,17.9,378.5,208.46,136.24
2018,6,18,17,30,718.0,66.0,1.3,17.3,327.0,158.69,95.05
2018,6,18,17,45,673.5,61.5,1.3,16.75,276.5,110.7,59.85
2018,6,18,18,0,629.0,57.0,1.3,16.2,226.0,64.57,33.28
2018,6,18,18,15,562.0,51.0,1.2,15.45,178.5,35.01,25.55
2018,6,18,18,30,495.0,45.0,1.1,14.7,131.0,32.55,23.2
2018,6,18,18,45,366.0,37.0,1.0,13.95,89.5,28.09,18.82
2018,6,18,19,0,237.0,29.0,0.9,13.2,48.0,23.43,12.67
2018,6,18,19,15,136.0,17.0,0.9,12.75,26.5,16.71,0.0
2018,6,18,19,30,35.0,5.0,0.9,12.3,5.0,4.91,0.0
2018,6,18,19,45,17.5,2.5,0.85,11.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,19,4,45,59.0,7.0,0.75,9.35,8.5,0.0,0.0
2018,6,19,5,0,118.0,14.0,0.8,9.5,17.0,25.6,0.0
2018,6,19,5,15,256.0,24.0,0.8,9.8,49.0,68.48,32.47
2018,6,19,5,30,394.0,34.0,0.8,10.1,81.0,123.54,81.46
2018,6,19,5,45,459.0,41.5,0.8,10.4,120.5,170.01,122.89
2018,6,19,6,0,524.0,49.0,0.8,10.7,160.0,223.36,170.44
2018,6,19,6,15,514.5,62.5,0.75,11.1,195.5,262.71,207.24
2018,6,19,6,30,505.0,76.0,0.7,11.5,231.0,300.63,241.24
2018,6,19,6,45,620.5,73.0,0.7,11.9,298.5,377.68,304.49
2018,6,19,7,0,736.0,70.0,0.7,12.3,366.0,464.5,373.36
2018,6,19,7,15,774.0,71.0,0.7,12.9,419.5,522.92,418.07
2018,6,19,7,30,812.0,72.0,0.7,13.5,473.0,583.57,462.99
2018,6,19,7,45,834.0,74.0,0.7,14.1,523.0,633.87,498.77
2018,6,19,8,0,856.0,76.0,0.7,14.7,573.0,686.96,533.64
2018,6,19,8,15,872.0,78.0,0.75,15.3,620.5,735.48,564.7
2018,6,19,8,30,888.0,80.0,0.8,15.9,668.0,783.1,594.61
2018,6,19,8,45,900.5,81.5,0.8,16.55,711.5,826.17,620.01
2018,6,19,9,0,913.0,83.0,0.8,17.2,755.0,867.59,643.88
2018,6,19,9,15,921.5,84.5,0.85,17.8,793.5,903.62,664.87
2018,6,19,9,30,930.0,86.0,0.9,18.4,832.0,937.32,684.21
2018,6,19,9,45,936.5,87.5,0.9,18.95,865.5,966.64,699.81
2018,6,19,10,0,943.0,89.0,0.9,19.5,899.0,993.19,713.57
2018,6,19,10,15,948.5,89.5,0.95,19.9,926.0,1014.79,725.64
2018,6,19,10,30,954.0,90.0,1.0,20.3,953.0,1033.32,735.89
2018,6,19,10,45,958.0,91.0,1.05,20.7,974.0,1047.69,743.67
2018,6,19,11,0,962.0,92.0,1.1,21.1,995.0,1058.75,749.54
2018,6,19,11,15,964.5,92.5,1.15,21.3,1008.5,1064.41,752.81
2018,6,19,11,30,967.0,93.0,1.2,21.5,1022.0,1066.66,754.17
2018,6,19,11,45,968.5,92.5,1.25,21.75,1028.0,1063.45,752.18
2018,6,19,12,0,970.0,92.0,1.3,22.0,1034.0,1056.85,748.26
2018,6,19,12,15,967.5,93.5,1.35,22.05,1032.0,1044.97,741.77
2018,6,19,12,30,965.0,95.0,1.4,22.1,1030.0,1029.84,733.37
2018,6,19,12,45,960.5,97.0,1.45,22.2,1020.5,1010.15,722.02
2018,6,19,13,0,956.0,99.0,1.5,22.3,1011.0,987.46,708.81
2018,6,19,13,15,953.5,98.5,1.55,22.2,995.0,961.25,693.86
2018,6,19,13,30,951.0,98.0,1.6,22.1,979.0,932.21,677.0
2018,6,19,13,45,946.5,97.0,1.65,22.05,955.5,898.28,656.68
2018,6,19,14,0,942.0,96.0,1.7,22.0,932.0,861.92,634.56
2018,6,19,14,15,935.5,95.5,1.7,21.8,902.5,822.22,609.78
2018,6,19,14,30,929.0,95.0,1.7,21.6,873.0,780.57,583.41
2018,6,19,14,45,921.0,93.0,1.75,21.4,837.0,734.7,554.2
2018,6,19,15,0,913.0,91.0,1.8,21.2,801.0,687.42,522.82
2018,6,19,15,15,902.5,89.0,1.8,21.2,760.0,637.42,486.35
2018,6,19,15,30,892.0,87.0,1.8,21.2,719.0,586.68,448.32
2018,6,19,15,45,878.0,85.5,1.8,20.55,674.0,534.09,408.79
2018,6,19,16,0,864.0,84.0,1.8,19.9,629.0,481.54,367.83
2018,6,19,16,15,846.0,81.5,1.8,19.4,580.5,426.72,323.51
2018,6,19,16,30,828.0,79.0,1.8,18.9,532.0,369.55,276.0
2018,6,19,16,45,804.5,76.5,1.8,18.45,481.5,314.98,229.23
2018,6,19,17,0,781.0,74.0,1.8,18.0,431.0,262.45,183.34
2018,6,19,17,15,749.0,70.0,1.75,17.3,379.5,209.13,137.42
2018,6,19,17,30,717.0,66.0,1.7,16.6,328.0,159.19,95.91
2018,6,19,17,45,672.0,61.5,1.7,15.9,277.0,111.17,60.47
2018,6,19,18,0,627.0,57.0,1.7,15.2,226.0,65.07,33.64
2018,6,19,18,15,561.0,51.0,1.65,14.45,179.0,34.97,25.62
2018,6,19,18,30,495.0,45.0,1.6,13.7,132.0,32.5,23.25
2018,6,19,18,45,390.5,37.0,1.55,12.95,92.0,28.05,18.86
2018,6,19,19,0,286.0,29.0,1.5,12.2,52.0,23.38,12.78
2018,6,19,19,15,161.0,17.0,1.5,11.75,28.5,16.71,0.0
2018,6,19,19,30,36.0,5.0,1.5,11.3,5.0,4.91,0.0
2018,6,19,19,45,18.0,2.5,1.5,10.8,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,20,4,45,66.5,6.5,1.15,7.85,8.5,0.0,0.0
2018,6,20,5,0,133.0,13.0,1.2,8.1,17.0,26.03,0.0
2018,6,20,5,15,281.5,23.0,1.25,8.6,50.5,71.08,33.18
2018,6,20,5,30,430.0,33.0,1.3,9.1,84.0,129.56,85.32
2018,6,20,5,45,496.5,40.0,1.3,9.6,125.0,177.73,128.62
2018,6,20,6,0,563.0,47.0,1.3,10.1,166.0,232.93,178.22
2018,6,20,6,15,586.5,57.5,1.3,10.6,210.5,283.12,224.05
2018,6,20,6,30,610.0,68.0,1.3,11.1,255.0,335.33,270.07
2018,6,20,6,45,701.5,65.0,1.25,11.55,317.5,405.42,328.45
2018,6,20,7,0,793.0,62.0,1.2,12.0,380.0,484.65,392.06
2018,6,20,7,15,820.0,65.0,1.2,12.6,432.5,539.41,434.72
2018,6,20,7,30,847.0,68.0,1.2,13.2,485.0,597.45,478.31
2018,6,20,7,45,868.0,69.5,1.2,13.75,536.0,650.73,516.9
2018,6,20,8,0,889.0,71.0,1.2,14.3,587.0,704.05,552.2
2018,6,20,8,15,904.5,72.5,1.2,14.85,635.0,753.01,583.43
2018,6,20,8,30,920.0,74.0,1.2,15.4,683.0,800.98,613.3
2018,6,20,8,45,932.5,75.5,1.2,15.95,728.0,845.25,640.04
2018,6,20,9,0,945.0,77.0,1.2,16.5,773.0,887.78,665.16
2018,6,20,9,15,948.5,82.0,1.25,16.95,811.5,924.25,686.92
2018,6,20,9,30,952.0,87.0,1.3,17.4,850.0,957.98,706.78
2018,6,20,9,45,952.0,92.0,1.3,17.8,882.0,985.57,721.88
2018,6,20,10,0,952.0,97.0,1.3,18.2,914.0,1010.01,734.95
2018,6,20,10,15,958.0,98.0,1.35,18.5,942.0,1032.77,748.12
2018,6,20,10,30,964.0,99.0,1.4,18.8,970.0,1052.44,759.37
2018,6,20,10,45,969.0,98.5,1.45,19.05,991.0,1066.33,767.25
2018,6,20,11,0,974.0,98.0,1.5,19.3,1012.0,1076.9,773.21
2018,6,20,11,15,976.5,98.5,1.55,19.4,1026.0,1082.62,776.72
2018,6,20,11,30,979.0,99.0,1.6,19.5,1040.0,1084.87,778.24
2018,6,20,11,45,980.5,99.0,1.65,19.55,1046.0,1082.14,776.95
2018,6,20,12,0,982.0,99.0,1.7,19.6,1052.0,1075.96,773.66
2018,6,20,12,15,981.5,99.0,1.75,19.5,1050.5,1064.41,767.54
2018,6,20,12,30,981.0,99.0,1.8,19.4,1049.0,1049.53,759.43
2018,6,20,12,45,979.0,99.0,1.9,19.3,1040.0,1029.97,749.07
2018,6,20,13,0,977.0,99.0,2.0,19.2,1031.0,1007.28,736.63
2018,6,20,13,15,974.0,97.5,2.0,19.05,1013.5,979.18,719.5
2018,6,20,13,30,971.0,96.0,2.0,18.9,996.0,948.22,700.48
2018,6,20,13,45,967.0,95.0,2.0,18.7,972.5,914.16,679.44
2018,6,20,14,0,963.0,94.0,2.0,18.5,949.0,877.58,656.55
2018,6,20,14,15,957.5,92.5,2.0,18.3,919.0,836.99,630.73
2018,6,20,14,30,952.0,91.0,2.0,18.1,889.0,794.33,603.2
2018,6,20,14,45,945.0,89.5,2.0,17.9,853.5,748.75,573.28
2018,6,20,15,0,938.0,88.0,2.0,17.7,818.0,701.61,541.36
2018,6,20,15,15,927.5,86.5,2.0,17.7,776.5,651.0,503.87
2018,6,20,15,30,917.0,85.0,2.0,17.7,735.0,599.59,464.75
2018,6,20,15,45,904.0,82.5,1.95,17.2,689.0,545.39,422.99
2018,6,20,16,0,891.0,80.0,1.9,16.7,643.0,491.13,379.77
2018,6,20,16,15,874.5,77.0,1.9,16.3,593.5,435.13,333.8
2018,6,20,16,30,858.0,74.0,1.9,15.9,544.0,379.89,286.92
2018,6,20,16,45,836.5,71.5,1.85,15.5,493.5,324.54,238.69
2018,6,20,17,0,815.0,69.0,1.8,15.1,443.0,267.34,188.28
2018,6,20,17,15,786.0,65.5,1.75,14.55,391.0,213.24,140.83
2018,6,20,17,30,757.0,62.0,1.7,14.0,339.0,162.17,97.61
2018,6,20,17,45,715.0,57.5,1.7,13.45,287.0,112.22,60.08
2018,6,20,18,0,673.0,53.0,1.7,12.9,235.0,67.08,34.24
2018,6,20,18,15,609.0,47.5,1.65,12.3,186.5,35.09,25.97
2018,6,20,18,30,545.0,42.0,1.6,11.7,138.0,29.83,21.08
2018,6,20,18,45,441.5,35.0,1.55,11.1,97.0,26.14,17.36
2018,6,20,19,0,338.0,28.0,1.5,10.5,56.0,22.31,12.14
2018,6,20,19,15,192.5,16.5,1.45,10.2,30.5,16.22,0.0
2018,6,20,19,30,47.0,5.0,1.4,9.9,5.0,4.91,0.0
2018,6,20,19,45,23.5,2.5,1.4,9.55,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,4,45,70.5,7.0,1.15,8.15,9.0,0.0,0.0
2018,6,21,5,0,141.0,14.0,1.2,8.3,18.0,27.71,0.0
2018,6,21,5,15,291.5,23.5,1.25,8.65,51.5,72.78,33.58
2018,6,21,5,30,442.0,33.0,1.3,9.0,85.0,131.67,86.52
2018,6,21,5,45,529.0,39.5,1.3,9.35,130.5,185.16,133.76
2018,6,21,6,0,616.0,46.0,1.3,9.7,176.0,246.95,188.65
2018,6,21,6,15,671.0,50.5,1.3,10.2,226.5,304.89,240.7
2018,6,21,6,30,726.0,55.0,1.3,10.7,277.0,368.0,295.61
2018,6,21,6,45,763.5,58.5,1.3,11.15,330.0,426.72,345.47
2018,6,21,7,0,801.0,62.0,1.3,11.6,383.0,488.23,395.66
2018,6,21,7,15,827.5,65.0,1.3,12.15,435.5,543.09,438.8
2018,6,21,7,30,854.0,68.0,1.3,12.7,488.0,601.18,482.68
2018,6,21,7,45,873.5,70.0,1.25,13.25,539.0,654.36,520.9
2018,6,21,8,0,893.0,72.0,1.2,13.8,590.0,707.42,555.63
2018,6,21,8,15,907.5,74.0,1.2,14.35,638.0,756.38,586.86
2018,6,21,8,30,922.0,76.0,1.2,14.9,686.0,804.26,616.69
2018,6,21,8,45,933.5,78.0,1.2,15.45,730.5,848.35,643.32
2018,6,21,9,0,945.0,80.0,1.2,16.0,775.0,890.63,668.29
2018,6,21,9,15,954.5,80.5,1.2,16.5,814.5,927.5,689.41
2018,6,21,9,30,964.0,81.0,1.2,17.0,854.0,962.01,708.79
2018,6,21,9,45,971.5,81.5,1.25,17.5,888.0,992.11,726.01
2018,6,21,10,0,979.0,82.0,1.3,18.0,922.0,1019.38,741.39
2018,6,21,10,15,984.0,82.5,1.3,18.45,949.5,1041.26,752.6
2018,6,21,10,30,989.0,83.0,1.3,18.9,977.0,1059.92,761.86
2018,6,21,10,45,992.0,83.5,1.3,19.35,997.5,1073.29,767.88
2018,6,21,11,0,995.0,84.0,1.3,19.8,1018.0,1083.23,771.92
2018,6,21,11,15,997.0,84.5,1.35,20.05,1031.5,1088.66,774.87
2018,6,21,11,30,999.0,85.0,1.4,20.3,1045.0,1090.57,775.8
2018,6,21,11,45,1000.0,85.5,1.4,20.5,1051.5,1087.93,773.32
2018,6,21,12,0,1001.0,86.0,1.4,20.7,1058.0,1081.77,768.85
2018,6,21,12,15,997.0,88.5,1.45,20.75,1055.5,1069.24,761.93
2018,6,21,12,30,993.0,91.0,1.5,20.8,1053.0,1053.38,753.06
2018,6,21,12,45,987.0,94.5,1.55,20.85,1043.5,1033.38,741.64
2018,6,21,13,0,981.0,98.0,1.6,20.9,1034.0,1010.33,728.32
2018,6,21,13,15,979.0,96.5,1.65,20.85,1017.5,983.09,712.55
2018,6,21,13,30,977.0,95.0,1.7,20.8,1001.0,952.91,694.8
2018,6,21,13,45,973.5,94.0,1.75,20.75,978.0,919.15,674.56
2018,6,21,14,0,970.0,93.0,1.8,20.7,955.0,882.8,652.42
2018,6,21,14,15,964.5,92.0,1.8,20.55,925.0,842.49,627.08
2018,6,21,14,30,959.0,91.0,1.8,20.4,895.0,800.07,600.07
2018,6,21,14,45,952.0,89.0,1.8,20.25,859.0,753.75,570.02
2018,6,21,15,0,945.0,87.0,1.8,20.1,823.0,705.87,538.08
2018,6,21,15,15,935.0,85.5,1.8,20.1,781.5,655.27,501.17
2018,6,21,15,30,925.0,84.0,1.8,20.1,740.0,603.82,462.58
2018,6,21,15,45,913.5,81.5,1.75,19.7,694.5,550.03,421.52
2018,6,21,16,0,902.0,79.0,1.7,19.3,649.0,496.01,378.91
2018,6,21,16,15,887.5,76.0,1.65,19.0,600.5,440.28,333.47
2018,6,21,16,30,873.0,73.0,1.6,18.7,552.0,385.1,287.02
2018,6,21,16,45,852.0,70.0,1.55,18.4,500.5,328.67,238.5
2018,6,21,17,0,831.0,67.0,1.5,18.1,449.0,273.92,190.56
2018,6,21,17,15,801.0,64.5,1.45,17.55,396.5,216.01,140.72
2018,6,21,17,30,771.0,62.0,1.4,17.0,344.0,164.85,97.97
2018,6,21,17,45,728.0,57.5,1.4,16.4,291.5,114.02,60.22
2018,6,21,18,0,685.0,53.0,1.4,15.8,239.0,68.1,34.13
2018,6,21,18,15,620.5,48.0,1.3,14.9,190.0,35.52,26.07
2018,6,21,18,30,556.0,43.0,1.2,14.0,141.0,30.67,21.62
2018,6,21,18,45,449.0,36.0,1.1,13.15,99.0,27.04,18.0
2018,6,21,19,0,342.0,29.0,1.0,12.3,57.0,23.29,12.89
2018,6,21,19,15,195.0,17.5,1.0,11.75,31.5,17.2,0.0
2018,6,21,19,30,48.0,6.0,1.0,11.2,6.0,5.9,0.0
2018,6,21,19,45,24.0,3.0,0.95,10.7,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.0,0.8,8.6,8.5,0.0,0.0
2018,6,22,5,0,116.0,14.0,0.7,8.9,17.0,25.15,0.0
2018,6,22,5,15,260.5,25.0,0.65,9.5,50.0,69.26,31.74
2018,6,22,5,30,405.0,36.0,0.6,10.1,83.0,126.86,83.41
2018,6,22,5,45,495.5,43.0,0.5,10.75,128.0,179.89,129.13
2018,6,22,6,0,586.0,50.0,0.4,11.4,173.0,242.43,182.96
2018,6,22,6,15,643.5,55.0,0.4,12.15,223.5,299.17,232.37
2018,6,22,6,30,701.0,60.0,0.4,12.9,274.0,362.47,285.54
2018,6,22,6,45,740.0,64.0,0.4,13.65,326.5,421.22,333.39
2018,6,22,7,0,779.0,68.0,0.4,14.4,379.0,482.92,381.51
2018,6,22,7,15,806.5,71.5,0.4,15.35,432.0,540.22,424.02
2018,6,22,7,30,834.0,75.0,0.4,16.3,485.0,598.74,465.59
2018,6,22,7,45,854.5,77.5,0.4,17.2,536.0,649.62,500.21
2018,6,22,8,0,875.0,80.0,0.4,18.1,587.0,703.12,533.8
2018,6,22,8,15,891.0,82.5,0.45,18.95,635.5,753.0,564.29
2018,6,22,8,30,907.0,85.0,0.5,19.8,684.0,801.95,593.53
2018,6,22,8,45,919.0,87.0,0.5,20.65,728.5,845.9,618.0
2018,6,22,9,0,931.0,89.0,0.5,21.5,773.0,888.13,640.88
2018,6,22,9,15,939.0,91.0,0.55,22.25,812.5,924.88,661.16
2018,6,22,9,30,947.0,93.0,0.6,23.0,852.0,959.21,679.78
2018,6,22,9,45,952.5,95.5,0.65,23.75,886.0,989.17,695.57
2018,6,22,10,0,958.0,98.0,0.7,24.5,920.0,1016.25,709.56
2018,6,22,10,15,963.5,99.5,0.75,25.05,948.0,1039.25,721.64
2018,6,22,10,30,969.0,101.0,0.8,25.6,976.0,1059.11,731.89
2018,6,22,10,45,972.5,101.5,0.85,26.2,996.5,1072.69,738.35
2018,6,22,11,0,976.0,102.0,0.9,26.8,1017.0,1082.91,742.97
2018,6,22,11,15,978.5,102.5,0.95,27.15,1031.0,1088.7,745.85
2018,6,22,11,30,981.0,103.0,1.0,27.5,1045.0,1091.03,746.83
2018,6,22,11,45,982.0,103.0,1.05,27.85,1051.0,1087.86,744.73
2018,6,22,12,0,983.0,103.0,1.1,28.2,1057.0,1081.25,740.75
2018,6,22,12,15,982.0,103.0,1.15,28.25,1055.0,1069.27,734.58
2018,6,22,12,30,981.0,103.0,1.2,28.3,1053.0,1053.97,726.54
2018,6,22,12,45,978.0,103.5,1.25,28.4,1043.5,1034.02,715.6
2018,6,22,13,0,975.0,104.0,1.3,28.5,1034.0,1010.98,702.8
2018,6,22,13,15,971.0,103.5,1.35,28.4,1017.0,983.06,687.53
2018,6,22,13,30,967.0,103.0,1.4,28.3,1000.0,952.33,670.41
2018,6,22,13,45,962.5,102.0,1.45,28.2,976.0,918.02,650.87
2018,6,22,14,0,958.0,101.0,1.5,28.1,952.0,881.22,629.51
2018,6,22,14,15,951.5,100.0,1.5,27.85,922.0,840.54,605.17
2018,6,22,14,30,945.0,99.0,1.5,27.6,892.0,797.87,579.23
2018,6,22,14,45,936.5,97.5,1.55,27.35,855.5,751.53,550.94
2018,6,22,15,0,928.0,96.0,1.6,27.1,819.0,703.78,520.47
2018,6,22,15,15,917.5,94.0,1.6,27.1,777.5,653.13,484.75
2018,6,22,15,30,907.0,92.0,1.6,27.1,736.0,601.7,447.45
2018,6,22,15,45,892.5,90.5,1.6,26.4,690.0,548.12,408.58
2018,6,22,16,0,878.0,89.0,1.6,25.7,644.0,494.6,368.27
2018,6,22,16,15,860.0,86.5,1.55,25.2,595.0,439.01,324.53
2018,6,22,16,30,842.0,84.0,1.5,24.7,546.0,381.12,277.73
2018,6,22,16,45,818.5,80.5,1.5,24.2,494.0,324.85,231.05
2018,6,22,17,0,795.0,77.0,1.5,23.7,442.0,270.62,185.08
2018,6,22,17,15,762.5,73.0,1.4,22.85,389.5,216.36,139.57
2018,6,22,17,30,730.0,69.0,1.3,22.0,337.0,165.54,98.3
2018,6,22,17,45,684.5,64.0,1.25,21.15,285.0,116.22,62.52
2018,6,22,18,0,639.0,59.0,1.2,20.3,233.0,68.74,34.98
2018,6,22,18,15,571.0,53.0,1.1,19.05,184.5,36.55,26.49
2018,6,22,18,30,503.0,47.0,1.0,17.8,136.0,34.18,24.32
2018,6,22,18,45,396.0,38.5,0.85,16.55,95.0,29.35,19.72
2018,6,22,19,0,289.0,30.0,0.7,15.3,54.0,24.27,13.53
2018,6,22,19,15,161.5,17.5,0.7,14.75,29.5,17.2,0.0
2018,6,22,19,30,34.0,5.0,0.7,14.2,5.0,4.91,0.0
2018,6,22,19,45,17.0,2.5,0.65,13.65,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
