Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,23,4,45,46.5,7.0,0.55,10.3,8.0,0.0,0.0
2018,6,23,5,0,93.0,14.0,0.5,10.5,16.0,22.82,0.0
2018,6,23,5,15,228.5,25.5,0.45,11.05,47.5,64.63,29.09
2018,6,23,5,30,364.0,37.0,0.4,11.6,79.0,119.2,78.16
2018,6,23,5,45,459.5,44.0,0.4,12.2,123.0,171.31,122.43
2018,6,23,6,0,555.0,51.0,0.4,12.8,167.0,233.44,175.47
2018,6,23,6,15,616.0,56.0,0.4,13.6,217.0,290.75,224.86
2018,6,23,6,30,677.0,61.0,0.4,14.4,267.0,353.04,276.86
2018,6,23,6,45,720.0,64.0,0.4,15.25,319.5,411.34,324.04
2018,6,23,7,0,763.0,67.0,0.4,16.1,372.0,472.99,371.83
2018,6,23,7,15,792.5,69.5,0.5,17.15,424.0,529.53,414.5
2018,6,23,7,30,822.0,72.0,0.6,18.2,476.0,587.49,456.68
2018,6,23,7,45,845.0,74.0,0.65,19.3,527.0,638.96,492.18
2018,6,23,8,0,868.0,76.0,0.7,20.4,578.0,693.27,526.77
2018,6,23,8,15,884.0,78.0,0.75,21.3,626.0,742.35,556.79
2018,6,23,8,30,900.0,80.0,0.8,22.2,674.0,790.53,585.59
2018,6,23,8,45,913.0,81.5,0.85,23.1,718.5,834.56,611.07
2018,6,23,9,0,926.0,83.0,0.9,24.0,763.0,876.94,635.08
2018,6,23,9,15,936.5,84.0,0.95,24.65,803.0,914.72,656.4
2018,6,23,9,30,947.0,85.0,1.0,25.3,843.0,950.25,676.13
2018,6,23,9,45,955.5,85.0,1.05,25.95,877.0,980.4,692.35
2018,6,23,10,0,964.0,85.0,1.1,26.6,911.0,1007.82,706.86
2018,6,23,10,15,968.0,86.0,1.1,27.2,938.0,1029.08,716.8
2018,6,23,10,30,972.0,87.0,1.1,27.8,965.0,1047.14,724.87
2018,6,23,10,45,975.0,88.0,1.15,28.35,985.5,1060.93,731.54
2018,6,23,11,0,978.0,89.0,1.2,28.9,1006.0,1071.33,736.31
2018,6,23,11,15,979.5,90.5,1.25,29.2,1020.0,1077.31,739.32
2018,6,23,11,30,981.0,92.0,1.3,29.5,1034.0,1079.79,740.4
2018,6,23,11,45,981.5,92.0,1.3,29.8,1039.5,1076.25,737.15
2018,6,23,12,0,982.0,92.0,1.3,30.1,1045.0,1069.27,732.06
2018,6,23,12,15,980.5,93.0,1.35,30.1,1043.5,1057.94,726.28
2018,6,23,12,30,979.0,94.0,1.4,30.1,1042.0,1043.28,718.6
2018,6,23,12,45,976.0,94.5,1.45,30.15,1032.5,1023.47,707.71
2018,6,23,13,0,973.0,95.0,1.5,30.2,1023.0,1000.56,694.97
2018,6,23,13,15,969.5,94.5,1.5,30.05,1006.5,973.23,679.32
2018,6,23,13,30,966.0,94.0,1.5,29.9,990.0,943.06,661.9
2018,6,23,13,45,961.0,93.5,1.5,29.8,966.5,908.91,641.77
2018,6,23,14,0,956.0,93.0,1.5,29.7,943.0,872.31,619.96
2018,6,23,14,15,949.5,92.5,1.5,29.45,913.0,832.25,596.09
2018,6,23,14,30,943.0,92.0,1.5,29.2,883.0,790.21,570.63
2018,6,23,14,45,934.5,90.5,1.5,28.95,847.0,744.01,542.08
2018,6,23,15,0,926.0,89.0,1.5,28.7,811.0,696.39,511.71
2018,6,23,15,15,916.0,87.5,1.5,28.7,770.0,646.67,476.85
2018,6,23,15,30,906.0,86.0,1.5,28.7,729.0,596.12,440.4
2018,6,23,15,45,893.0,84.0,1.45,28.05,684.0,542.94,401.75
2018,6,23,16,0,880.0,82.0,1.4,27.4,639.0,489.7,361.68
2018,6,23,16,15,863.0,79.5,1.4,26.85,590.5,434.49,318.81
2018,6,23,16,30,846.0,77.0,1.4,26.3,542.0,380.09,275.04
2018,6,23,16,45,823.5,74.0,1.35,25.8,491.0,321.11,226.52
2018,6,23,17,0,801.0,71.0,1.3,25.3,440.0,267.33,181.07
2018,6,23,17,15,770.0,67.5,1.2,24.4,388.0,213.49,136.11
2018,6,23,17,30,739.0,64.0,1.1,23.5,336.0,162.91,95.17
2018,6,23,17,45,696.0,59.5,1.05,22.6,284.5,113.74,59.57
2018,6,23,18,0,653.0,55.0,1.0,21.7,233.0,69.47,34.82
2018,6,23,18,15,588.0,49.5,0.95,20.45,185.0,33.59,23.75
2018,6,23,18,30,523.0,44.0,0.9,19.2,137.0,31.47,21.82
2018,6,23,18,45,418.5,36.5,0.85,17.95,96.0,27.42,17.95
2018,6,23,19,0,314.0,29.0,0.8,16.7,55.0,23.2,12.64
2018,6,23,19,15,178.0,17.0,0.8,16.15,30.0,16.71,0.0
2018,6,23,19,30,42.0,5.0,0.8,15.6,5.0,4.91,0.0
2018,6,23,19,45,21.0,2.5,0.8,15.0,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,4,45,42.5,6.0,1.0,10.45,7.0,0.0,0.0
2018,6,24,5,0,85.0,12.0,1.0,10.7,14.0,20.0,0.0
2018,6,24,5,15,197.0,25.0,1.05,11.1,43.5,58.91,25.88
2018,6,24,5,30,309.0,38.0,1.1,11.5,73.0,108.77,71.88
2018,6,24,5,45,390.5,47.5,1.1,11.9,114.5,156.95,113.38
2018,6,24,6,0,472.0,57.0,1.1,12.3,156.0,213.75,162.7
2018,6,24,6,15,528.0,65.0,1.1,12.75,203.5,268.19,210.5
2018,6,24,6,30,584.0,73.0,1.1,13.2,251.0,328.07,261.7
2018,6,24,6,45,624.0,79.5,1.15,13.65,300.5,384.06,308.67
2018,6,24,7,0,664.0,86.0,1.2,14.1,350.0,443.29,356.67
2018,6,24,7,15,695.5,91.0,1.2,14.65,401.0,499.01,400.06
2018,6,24,7,30,727.0,96.0,1.2,15.2,452.0,556.51,443.25
2018,6,24,7,45,751.5,99.5,1.25,15.7,501.5,607.91,481.0
2018,6,24,8,0,776.0,103.0,1.3,16.2,551.0,661.2,519.02
2018,6,24,8,15,794.5,106.5,1.3,16.6,598.5,710.28,551.22
2018,6,24,8,30,813.0,110.0,1.3,17.0,646.0,758.82,582.31
2018,6,24,8,45,828.5,112.5,1.3,17.4,690.0,803.02,609.81
2018,6,24,9,0,844.0,115.0,1.3,17.8,734.0,845.95,636.0
2018,6,24,9,15,856.5,116.5,1.3,18.25,773.5,879.06,655.15
2018,6,24,9,30,869.0,118.0,1.3,18.7,813.0,914.65,675.8
2018,6,24,9,45,879.5,119.0,1.3,19.1,847.5,945.74,693.38
2018,6,24,10,0,890.0,120.0,1.3,19.5,882.0,974.41,709.3
2018,6,24,10,15,896.0,121.5,1.3,19.8,909.5,996.66,721.34
2018,6,24,10,30,902.0,123.0,1.3,20.1,937.0,1016.01,731.62
2018,6,24,10,45,880.5,136.0,1.35,20.4,945.5,1016.87,731.23
2018,6,24,11,0,859.0,149.0,1.4,20.7,954.0,1013.99,728.83
2018,6,24,11,15,790.0,181.5,1.4,20.8,930.0,986.26,710.66
2018,6,24,11,30,721.0,214.0,1.4,20.9,906.0,952.8,689.15
2018,6,24,11,45,722.0,215.0,1.4,21.0,912.0,950.61,687.68
2018,6,24,12,0,723.0,216.0,1.4,21.1,918.0,945.73,684.21
2018,6,24,12,15,726.0,215.5,1.4,21.1,919.5,938.63,679.71
2018,6,24,12,30,729.0,215.0,1.4,21.1,921.0,928.91,673.64
2018,6,24,12,45,734.5,211.5,1.45,21.1,917.5,915.97,666.3
2018,6,24,13,0,740.0,208.0,1.5,21.1,914.0,900.43,657.32
2018,6,24,13,15,731.0,205.0,1.5,21.0,893.0,869.66,638.01
2018,6,24,13,30,722.0,202.0,1.5,20.9,872.0,837.1,617.57
2018,6,24,13,45,744.5,186.5,1.5,20.85,862.5,816.79,605.07
2018,6,24,14,0,767.0,171.0,1.5,20.8,853.0,794.4,591.02
2018,6,24,14,15,830.0,141.5,1.5,20.55,857.5,786.65,587.33
2018,6,24,14,30,893.0,112.0,1.5,20.3,862.0,772.62,579.28
2018,6,24,14,45,884.0,110.5,1.5,20.1,826.5,728.01,550.19
2018,6,24,15,0,875.0,109.0,1.5,19.9,791.0,682.14,518.88
2018,6,24,15,15,863.5,107.0,1.5,19.9,750.5,633.21,483.35
2018,6,24,15,30,852.0,105.0,1.5,19.9,710.0,583.68,446.4
2018,6,24,15,45,837.0,102.0,1.5,19.25,665.0,528.68,405.43
2018,6,24,16,0,822.0,99.0,1.5,18.6,620.0,475.96,364.64
2018,6,24,16,15,802.0,96.0,1.5,18.2,571.5,421.63,320.88
2018,6,24,16,30,782.0,93.0,1.5,17.8,523.0,368.56,276.69
2018,6,24,16,45,756.5,89.5,1.45,17.4,473.0,314.78,230.83
2018,6,24,17,0,731.0,86.0,1.4,17.0,423.0,263.3,186.15
2018,6,24,17,15,697.0,81.5,1.4,16.5,372.0,208.73,139.54
2018,6,24,17,30,663.0,77.0,1.4,16.0,321.0,160.46,99.45
2018,6,24,17,45,616.5,71.0,1.4,15.5,271.0,113.45,64.37
2018,6,24,18,0,570.0,65.0,1.4,15.0,221.0,71.69,39.79
2018,6,24,18,15,503.5,57.5,1.35,14.45,174.5,40.33,30.4
2018,6,24,18,30,437.0,50.0,1.3,13.9,128.0,36.84,27.1
2018,6,24,18,45,340.5,39.5,1.2,13.4,89.0,30.23,20.78
2018,6,24,19,0,244.0,29.0,1.1,12.9,50.0,23.15,12.9
2018,6,24,19,15,137.0,17.0,1.1,12.65,27.5,16.71,0.0
2018,6,24,19,30,30.0,5.0,1.1,12.4,5.0,4.91,0.0
2018,6,24,19,45,15.0,2.5,1.05,12.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,25,4,45,32.0,5.5,1.05,10.25,6.5,0.0,0.0
2018,6,25,5,0,64.0,11.0,1.1,10.3,13.0,16.94,0.0
2018,6,25,5,15,164.5,25.0,1.15,10.55,41.0,53.86,23.22
2018,6,25,5,30,265.0,39.0,1.2,10.8,69.0,100.37,66.84
2018,6,25,5,45,321.5,47.5,1.25,11.0,102.0,137.93,100.24
2018,6,25,6,0,378.0,56.0,1.3,11.2,135.0,183.42,140.71
2018,6,25,6,15,259.5,55.5,1.25,11.55,116.5,158.26,125.28
2018,6,25,6,30,141.0,55.0,1.2,11.9,98.0,117.89,94.36
2018,6,25,6,45,104.0,67.5,1.15,12.2,102.5,121.36,98.07
2018,6,25,7,0,67.0,80.0,1.1,12.5,107.0,117.15,94.45
2018,6,25,7,15,112.0,116.5,1.05,13.05,168.5,184.06,150.06
2018,6,25,7,30,157.0,153.0,1.0,13.6,230.0,255.19,207.32
2018,6,25,7,45,276.5,161.0,1.0,14.15,313.5,354.22,286.32
2018,6,25,8,0,396.0,169.0,1.0,14.7,397.0,465.01,371.24
2018,6,25,8,15,467.5,166.0,0.95,15.25,457.5,530.69,419.0
2018,6,25,8,30,539.0,163.0,0.9,15.8,518.0,604.64,471.49
2018,6,25,8,45,586.5,159.5,0.9,16.35,569.5,658.8,508.5
2018,6,25,9,0,634.0,156.0,0.9,16.9,621.0,714.42,544.91
2018,6,25,9,15,649.5,165.5,0.95,17.4,664.0,757.07,571.95
2018,6,25,9,30,665.0,175.0,1.0,17.9,707.0,798.51,597.95
2018,6,25,9,45,763.5,152.0,1.0,18.4,787.0,877.94,647.9
2018,6,25,10,0,862.0,129.0,1.0,18.9,867.0,957.0,695.61
2018,6,25,10,15,882.0,125.0,1.05,19.2,901.0,986.57,712.43
2018,6,25,10,30,902.0,121.0,1.1,19.5,935.0,1013.78,728.42
2018,6,25,10,45,906.5,122.0,1.15,19.85,956.0,1028.17,736.29
2018,6,25,11,0,911.0,123.0,1.2,20.2,977.0,1039.43,742.47
2018,6,25,11,15,914.0,123.5,1.25,20.25,990.5,1045.48,746.39
2018,6,25,11,30,917.0,124.0,1.3,20.3,1004.0,1048.29,748.47
2018,6,25,11,45,918.5,124.5,1.35,20.35,1011.0,1046.34,747.74
2018,6,25,12,0,920.0,125.0,1.4,20.4,1018.0,1041.16,745.13
2018,6,25,12,15,925.0,121.0,1.45,20.35,1018.0,1031.75,740.29
2018,6,25,12,30,930.0,117.0,1.5,20.3,1018.0,1019.13,733.52
2018,6,25,12,45,935.5,113.0,1.5,20.25,1012.5,1003.76,724.31
2018,6,25,13,0,941.0,109.0,1.5,20.2,1007.0,985.16,713.13
2018,6,25,13,15,938.5,108.0,1.55,20.05,991.0,959.01,698.15
2018,6,25,13,30,936.0,107.0,1.6,19.9,975.0,930.07,681.31
2018,6,25,13,45,932.0,106.0,1.6,19.8,952.5,897.19,661.0
2018,6,25,14,0,928.0,105.0,1.6,19.7,930.0,861.88,638.96
2018,6,25,14,15,922.5,103.0,1.6,19.55,900.5,822.15,613.89
2018,6,25,14,30,917.0,101.0,1.6,19.4,871.0,780.44,587.21
2018,6,25,14,45,909.5,99.5,1.6,19.2,836.0,735.99,558.41
2018,6,25,15,0,902.0,98.0,1.6,19.0,801.0,690.09,527.43
2018,6,25,15,15,891.5,96.0,1.6,19.0,760.5,640.64,491.33
2018,6,25,15,30,881.0,94.0,1.6,19.0,720.0,590.45,453.69
2018,6,25,15,45,868.5,90.5,1.6,18.5,675.0,537.31,413.55
2018,6,25,16,0,856.0,87.0,1.6,18.0,630.0,484.1,371.93
2018,6,25,16,15,841.5,83.5,1.6,17.65,582.5,430.21,328.1
2018,6,25,16,30,827.0,80.0,1.6,17.3,535.0,373.64,280.81
2018,6,25,16,45,806.5,77.0,1.55,16.95,485.5,319.54,234.1
2018,6,25,17,0,786.0,74.0,1.5,16.6,436.0,267.14,187.99
2018,6,25,17,15,756.5,69.5,1.5,16.1,384.5,213.46,141.43
2018,6,25,17,30,727.0,65.0,1.5,15.6,333.0,162.9,98.9
2018,6,25,17,45,686.0,60.5,1.5,15.15,282.5,114.49,62.42
2018,6,25,18,0,645.0,56.0,1.5,14.7,232.0,70.79,36.91
2018,6,25,18,15,581.0,50.5,1.45,14.1,184.5,34.37,25.14
2018,6,25,18,30,517.0,45.0,1.4,13.5,137.0,32.3,23.13
2018,6,25,18,45,416.5,37.0,1.4,12.9,96.5,27.84,18.75
2018,6,25,19,0,316.0,29.0,1.4,12.3,56.0,23.15,12.96
2018,6,25,19,15,180.0,17.5,1.35,11.9,31.0,17.2,0.0
2018,6,25,19,30,44.0,6.0,1.3,11.5,6.0,5.9,0.0
2018,6,25,19,45,22.0,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,4,45,55.0,6.5,1.1,8.4,8.0,0.0,0.0
2018,6,26,5,0,110.0,13.0,1.1,8.7,16.0,23.21,0.0
2018,6,26,5,15,256.5,24.5,1.1,9.3,48.5,66.77,27.77
2018,6,26,5,30,403.0,36.0,1.1,9.9,81.0,124.93,81.59
2018,6,26,5,45,498.0,42.0,1.1,10.5,126.0,177.67,127.37
2018,6,26,6,0,593.0,48.0,1.1,11.1,171.0,240.33,182.05
2018,6,26,6,15,652.0,52.5,1.05,11.65,221.5,297.33,232.66
2018,6,26,6,30,711.0,57.0,1.0,12.2,272.0,360.98,287.28
2018,6,26,6,45,752.0,60.5,1.0,12.8,325.0,420.52,337.08
2018,6,26,7,0,793.0,64.0,1.0,13.4,378.0,483.22,387.4
2018,6,26,7,15,821.0,66.5,1.0,14.05,431.0,540.36,431.49
2018,6,26,7,30,849.0,69.0,1.0,14.7,484.0,596.19,472.98
2018,6,26,7,45,870.5,71.0,1.0,15.3,535.5,650.53,511.84
2018,6,26,8,0,892.0,73.0,1.0,15.9,587.0,704.96,547.62
2018,6,26,8,15,907.0,75.5,1.0,16.5,635.5,754.92,578.95
2018,6,26,8,30,922.0,78.0,1.0,17.1,684.0,803.86,608.88
2018,6,26,8,45,934.0,79.0,1.0,17.7,728.5,847.42,634.56
2018,6,26,9,0,946.0,80.0,1.0,18.3,773.0,889.22,658.66
2018,6,26,9,15,952.5,83.0,1.05,18.8,812.5,926.41,680.46
2018,6,26,9,30,959.0,86.0,1.1,19.3,852.0,961.06,700.48
2018,6,26,9,45,962.5,89.0,1.15,19.8,885.5,990.21,716.89
2018,6,26,10,0,966.0,92.0,1.2,20.3,919.0,1016.36,731.41
2018,6,26,10,15,971.5,93.0,1.25,20.6,947.0,1039.2,744.42
2018,6,26,10,30,977.0,94.0,1.3,20.9,975.0,1058.89,755.54
2018,6,26,10,45,980.0,94.5,1.35,21.15,995.5,1072.3,763.03
2018,6,26,11,0,983.0,95.0,1.4,21.4,1016.0,1082.33,768.59
2018,6,26,11,15,985.0,95.5,1.4,21.4,1029.5,1087.89,771.39
2018,6,26,11,30,987.0,96.0,1.4,21.4,1043.0,1089.96,772.22
2018,6,26,11,45,988.0,96.0,1.45,21.45,1049.5,1087.02,770.89
2018,6,26,12,0,989.0,96.0,1.5,21.5,1056.0,1080.61,767.59
2018,6,26,12,15,989.5,95.5,1.55,21.45,1055.0,1069.76,761.94
2018,6,26,12,30,990.0,95.0,1.6,21.4,1054.0,1055.53,754.3
2018,6,26,12,45,990.0,93.5,1.6,21.3,1045.5,1036.51,743.08
2018,6,26,13,0,990.0,92.0,1.6,21.2,1037.0,1014.25,729.9
2018,6,26,13,15,987.5,91.5,1.6,21.1,1021.0,987.55,713.94
2018,6,26,13,30,985.0,91.0,1.6,21.0,1005.0,957.89,696.07
2018,6,26,13,45,981.0,90.5,1.65,20.9,982.0,924.14,676.12
2018,6,26,14,0,977.0,90.0,1.7,20.8,959.0,887.8,654.26
2018,6,26,14,15,971.5,89.0,1.7,20.6,929.0,847.39,629.12
2018,6,26,14,30,966.0,88.0,1.7,20.4,899.0,804.86,602.27
2018,6,26,14,45,959.0,86.0,1.7,20.2,863.0,758.38,572.36
2018,6,26,15,0,952.0,84.0,1.7,20.0,827.0,710.3,540.8
2018,6,26,15,15,942.0,82.5,1.7,20.0,785.5,659.48,503.87
2018,6,26,15,30,932.0,81.0,1.7,20.0,744.0,607.77,465.25
2018,6,26,15,45,920.0,79.0,1.65,19.45,698.5,553.9,424.49
2018,6,26,16,0,908.0,77.0,1.6,18.9,653.0,499.82,382.14
2018,6,26,16,15,893.0,74.5,1.6,18.5,604.0,444.04,337.02
2018,6,26,16,30,878.0,72.0,1.6,18.1,555.0,388.83,290.79
2018,6,26,16,45,857.0,69.0,1.6,17.75,503.5,332.09,242.09
2018,6,26,17,0,836.0,66.0,1.6,17.4,452.0,277.01,193.83
2018,6,26,17,15,807.5,62.5,1.6,16.8,399.0,218.15,142.97
2018,6,26,17,30,779.0,59.0,1.6,16.2,346.0,165.86,98.9
2018,6,26,17,45,715.0,57.0,1.55,15.65,289.5,114.56,61.11
2018,6,26,18,0,651.0,55.0,1.5,15.1,233.0,70.46,36.27
2018,6,26,18,15,406.5,53.5,1.45,14.4,157.0,36.75,27.22
2018,6,26,18,30,162.0,52.0,1.4,13.7,81.0,42.13,31.82
2018,6,26,18,45,227.5,38.5,1.35,13.05,65.5,29.08,19.81
2018,6,26,19,0,293.0,25.0,1.3,12.4,50.0,19.17,9.79
2018,6,26,19,15,175.0,15.5,1.3,11.95,28.0,15.24,0.0
2018,6,26,19,30,57.0,6.0,1.3,11.5,6.0,5.9,0.0
2018,6,26,19,45,28.5,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,6.5,1.2,9.0,7.5,0.0,0.0
2018,6,27,5,0,107.0,13.0,1.2,9.1,15.0,22.82,0.0
2018,6,27,5,15,233.0,24.5,1.2,9.4,45.5,62.97,25.33
2018,6,27,5,30,359.0,36.0,1.2,9.7,76.0,115.79,75.8
2018,6,27,5,45,393.0,42.0,1.25,10.05,106.0,150.75,108.73
2018,6,27,6,0,427.0,48.0,1.3,10.4,136.0,189.12,144.52
2018,6,27,6,15,511.0,58.5,1.25,10.9,192.0,253.69,200.52
2018,6,27,6,30,595.0,69.0,1.2,11.4,248.0,326.72,262.43
2018,6,27,6,45,692.5,66.5,1.15,11.9,312.0,398.92,322.21
2018,6,27,7,0,790.0,64.0,1.1,12.4,376.0,481.02,387.85
2018,6,27,7,15,818.0,67.0,1.1,12.95,429.0,538.57,432.57
2018,6,27,7,30,846.0,70.0,1.1,13.5,482.0,594.83,474.87
2018,6,27,7,45,867.5,71.5,1.05,14.1,533.0,648.5,513.11
2018,6,27,8,0,889.0,73.0,1.0,14.7,584.0,702.26,548.2
2018,6,27,8,15,904.5,75.0,1.05,15.2,632.5,751.95,580.38
2018,6,27,8,30,920.0,77.0,1.1,15.7,681.0,800.66,611.32
2018,6,27,8,45,932.0,78.5,1.1,16.25,726.0,844.73,637.77
2018,6,27,9,0,944.0,80.0,1.1,16.8,771.0,887.06,662.61
2018,6,27,9,15,944.5,86.0,1.15,17.15,808.5,922.24,683.69
2018,6,27,9,30,945.0,92.0,1.2,17.5,846.0,954.51,702.82
2018,6,27,9,45,941.0,100.0,1.25,17.9,877.5,981.71,718.48
2018,6,27,10,0,937.0,108.0,1.3,18.3,909.0,1005.56,732.03
2018,6,27,10,15,942.5,109.0,1.35,18.55,937.0,1027.84,745.04
2018,6,27,10,30,948.0,110.0,1.4,18.8,965.0,1047.06,756.17
2018,6,27,10,45,952.0,111.0,1.45,19.05,986.0,1061.62,764.47
2018,6,27,11,0,956.0,112.0,1.5,19.3,1007.0,1072.89,770.84
2018,6,27,11,15,959.0,112.0,1.55,19.3,1021.0,1078.77,774.73
2018,6,27,11,30,962.0,112.0,1.6,19.3,1035.0,1081.26,776.68
2018,6,27,11,45,963.5,112.0,1.65,19.3,1041.5,1078.83,775.71
2018,6,27,12,0,965.0,112.0,1.7,19.3,1048.0,1073.01,772.76
2018,6,27,12,15,965.0,112.0,1.7,19.2,1047.0,1062.36,766.41
2018,6,27,12,30,965.0,112.0,1.7,19.1,1046.0,1048.43,758.14
2018,6,27,12,45,962.5,111.5,1.75,18.95,1036.5,1028.4,746.97
2018,6,27,13,0,960.0,111.0,1.8,18.8,1027.0,1005.31,733.86
2018,6,27,13,15,958.0,110.0,1.8,18.65,1011.5,979.23,718.12
2018,6,27,13,30,956.0,109.0,1.8,18.5,996.0,950.26,700.46
2018,6,27,13,45,952.5,107.5,1.8,18.35,973.0,916.77,679.76
2018,6,27,14,0,949.0,106.0,1.8,18.2,950.0,880.76,657.25
2018,6,27,14,15,944.5,103.5,1.8,18.0,920.5,840.63,631.89
2018,6,27,14,30,940.0,101.0,1.8,17.8,891.0,798.38,604.81
2018,6,27,14,45,934.0,98.5,1.8,17.55,855.5,753.14,575.4
2018,6,27,15,0,928.0,96.0,1.8,17.3,820.0,706.27,543.85
2018,6,27,15,15,917.5,94.0,1.8,17.3,778.5,655.68,506.65
2018,6,27,15,30,907.0,92.0,1.8,17.3,737.0,604.29,467.82
2018,6,27,15,45,895.5,89.0,1.85,16.65,692.0,550.9,427.62
2018,6,27,16,0,884.0,86.0,1.9,16.0,647.0,497.27,385.63
2018,6,27,16,15,870.0,82.5,1.95,15.5,598.5,442.15,340.66
2018,6,27,16,30,856.0,79.0,2.0,15.0,550.0,387.52,294.45
2018,6,27,16,45,835.5,75.5,2.0,14.55,499.0,328.14,243.11
2018,6,27,17,0,815.0,72.0,2.0,14.1,448.0,273.71,194.76
2018,6,27,17,15,785.0,67.5,2.0,13.6,395.0,218.33,146.03
2018,6,27,17,30,755.0,63.0,2.0,13.1,342.0,166.1,101.46
2018,6,27,17,45,713.5,59.0,2.0,12.65,290.5,116.51,63.56
2018,6,27,18,0,672.0,55.0,2.0,12.2,239.0,71.67,37.06
2018,6,27,18,15,605.5,49.5,1.95,11.7,189.5,33.53,24.65
2018,6,27,18,30,539.0,44.0,1.9,11.2,140.0,31.4,22.55
2018,6,27,18,45,432.5,36.5,1.9,10.7,98.5,27.35,18.5
2018,6,27,19,0,326.0,29.0,1.9,10.2,57.0,23.12,13.11
2018,6,27,19,15,185.5,17.5,1.85,10.0,31.5,17.2,0.0
2018,6,27,19,30,45.0,6.0,1.8,9.8,6.0,5.9,0.0
2018,6,27,19,45,22.5,3.0,1.75,9.55,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,1.55,10.05,7.0,0.0,0.0
2018,6,28,5,0,66.0,13.0,1.6,10.2,14.0,18.91,0.0
2018,6,28,5,15,187.0,25.5,1.65,10.5,43.0,56.86,22.07
2018,6,28,5,30,308.0,38.0,1.7,10.8,72.0,107.27,70.44
2018,6,28,5,45,405.0,45.5,1.75,11.1,114.0,156.99,113.1
2018,6,28,6,0,502.0,53.0,1.8,11.4,156.0,216.87,165.2
2018,6,28,6,15,565.5,58.5,1.8,11.8,204.5,272.66,214.85
2018,6,28,6,30,629.0,64.0,1.8,12.2,253.0,334.63,268.73
2018,6,28,6,45,673.5,68.5,1.8,12.65,304.5,392.64,318.16
2018,6,28,7,0,718.0,73.0,1.8,13.1,356.0,453.4,368.19
2018,6,28,7,15,750.5,75.5,1.75,13.5,407.5,509.51,412.84
2018,6,28,7,30,783.0,78.0,1.7,13.9,459.0,567.4,457.25
2018,6,28,7,45,808.0,80.0,1.7,14.35,509.5,621.32,497.32
2018,6,28,8,0,833.0,82.0,1.7,14.8,560.0,672.64,533.3
2018,6,28,8,15,852.0,83.5,1.7,15.1,608.5,722.07,566.32
2018,6,28,8,30,871.0,85.0,1.7,15.4,657.0,770.92,598.29
2018,6,28,8,45,885.5,87.0,1.7,15.75,702.0,815.81,626.8
2018,6,28,9,0,900.0,89.0,1.7,16.1,747.0,859.25,653.87
2018,6,28,9,15,911.0,90.5,1.7,16.3,787.0,897.39,677.34
2018,6,28,9,30,922.0,92.0,1.7,16.5,827.0,933.39,699.18
2018,6,28,9,45,931.5,92.0,1.7,16.75,861.5,964.05,717.17
2018,6,28,10,0,941.0,92.0,1.7,17.0,896.0,992.11,733.41
2018,6,28,10,15,946.5,93.0,1.7,17.25,924.0,1014.6,745.98
2018,6,28,10,30,952.0,94.0,1.7,17.5,952.0,1034.02,756.64
2018,6,28,10,45,956.0,95.0,1.75,17.75,973.0,1048.78,765.14
2018,6,28,11,0,960.0,96.0,1.8,18.0,994.0,1060.24,771.67
2018,6,28,11,15,962.0,95.5,1.8,18.05,1007.0,1064.77,773.77
2018,6,28,11,30,964.0,95.0,1.8,18.1,1020.0,1065.9,773.92
2018,6,28,11,45,964.5,96.0,1.8,18.2,1026.5,1063.66,771.93
2018,6,28,12,0,965.0,97.0,1.8,18.3,1033.0,1058.0,767.95
2018,6,28,12,15,965.0,96.5,1.85,18.25,1031.5,1046.99,761.86
2018,6,28,12,30,965.0,96.0,1.9,18.2,1030.0,1032.69,753.78
2018,6,28,12,45,964.0,95.0,1.9,18.2,1021.5,1013.71,741.94
2018,6,28,13,0,963.0,94.0,1.9,18.2,1013.0,991.61,728.17
2018,6,28,13,15,960.5,93.5,1.95,18.1,997.5,965.61,712.76
2018,6,28,13,30,958.0,93.0,2.0,18.0,982.0,936.73,695.39
2018,6,28,13,45,954.0,92.0,2.0,17.95,959.0,903.34,674.21
2018,6,28,14,0,950.0,91.0,2.0,17.9,936.0,867.44,651.25
2018,6,28,14,15,944.5,90.0,2.0,17.7,907.0,828.03,626.06
2018,6,28,14,30,939.0,89.0,2.0,17.5,878.0,786.55,599.19
2018,6,28,14,45,931.5,87.5,2.0,17.35,842.5,741.31,569.23
2018,6,28,15,0,924.0,86.0,2.0,17.2,807.0,694.57,537.59
2018,6,28,15,15,913.5,84.5,2.0,17.2,766.5,644.7,500.56
2018,6,28,15,30,903.0,83.0,2.0,17.2,726.0,594.03,461.92
2018,6,28,15,45,890.5,81.0,2.0,16.7,681.0,541.29,421.39
2018,6,28,16,0,878.0,79.0,2.0,16.2,636.0,488.42,379.32
2018,6,28,16,15,860.5,76.5,2.0,15.85,587.5,433.09,333.73
2018,6,28,16,30,843.0,74.0,2.0,15.5,539.0,378.62,287.37
2018,6,28,16,45,821.0,71.5,2.0,15.15,488.5,323.81,239.59
2018,6,28,17,0,799.0,69.0,2.0,14.8,438.0,267.21,189.62
2018,6,28,17,15,767.0,66.5,2.05,14.3,386.5,214.05,142.93
2018,6,28,17,30,735.0,64.0,2.1,13.8,335.0,164.23,100.55
2018,6,28,17,45,689.5,59.5,2.1,13.25,283.5,114.85,63.0
2018,6,28,18,0,644.0,55.0,2.1,12.7,232.0,70.65,36.8
2018,6,28,18,15,575.0,50.0,2.05,12.15,184.0,33.91,24.94
2018,6,28,18,30,506.0,45.0,2.0,11.6,136.0,32.26,23.28
2018,6,28,18,45,395.5,37.5,1.95,11.05,95.0,28.27,19.28
2018,6,28,19,0,285.0,30.0,1.9,10.5,54.0,24.12,13.91
2018,6,28,19,15,160.0,17.5,1.85,10.3,29.5,17.2,0.0
2018,6,28,19,30,35.0,5.0,1.8,10.1,5.0,4.91,0.0
2018,6,28,19,45,17.5,2.5,1.75,9.9,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.0,0.9,9.05,7.0,0.0,0.0
2018,6,29,5,0,100.0,12.0,0.9,9.2,14.0,20.99,0.0
2018,6,29,5,15,237.5,23.0,0.9,9.6,44.5,61.4,22.26
2018,6,29,5,30,375.0,34.0,0.9,10.0,75.0,116.18,75.06
2018,6,29,5,45,468.0,40.5,0.85,10.4,118.0,167.08,119.2
2018,6,29,6,0,561.0,47.0,0.8,10.8,161.0,227.8,172.1
2018,6,29,6,15,620.0,52.0,0.75,11.4,210.5,283.51,221.34
2018,6,29,6,30,679.0,57.0,0.7,12.0,260.0,345.92,274.66
2018,6,29,6,45,720.0,60.5,0.65,12.6,311.5,403.78,322.67
2018,6,29,7,0,761.0,64.0,0.6,13.2,363.0,464.85,371.14
2018,6,29,7,15,789.5,67.0,0.6,13.9,415.0,521.29,414.32
2018,6,29,7,30,818.0,70.0,0.6,14.6,467.0,579.1,456.78
2018,6,29,7,45,840.0,72.0,0.6,15.35,517.5,629.85,492.51
2018,6,29,8,0,862.0,74.0,0.6,16.1,568.0,683.37,527.39
2018,6,29,8,15,878.0,75.5,0.65,16.85,615.5,731.82,557.86
2018,6,29,8,30,894.0,77.0,0.7,17.6,663.0,779.41,587.17
2018,6,29,8,45,906.0,79.5,0.75,18.35,707.5,823.72,613.74
2018,6,29,9,0,918.0,82.0,0.8,19.1,752.0,866.35,638.79
2018,6,29,9,15,925.0,84.0,0.85,19.7,790.5,902.16,659.44
2018,6,29,9,30,932.0,86.0,0.9,20.3,829.0,935.56,678.43
2018,6,29,9,45,936.5,89.5,0.95,20.85,862.5,965.66,695.34
2018,6,29,10,0,941.0,93.0,1.0,21.4,896.0,992.89,710.39
2018,6,29,10,15,946.5,94.0,1.1,21.8,924.0,1015.42,723.88
2018,6,29,10,30,952.0,95.0,1.2,22.2,952.0,1034.89,735.53
2018,6,29,10,45,955.5,95.5,1.25,22.6,972.5,1048.67,742.83
2018,6,29,11,0,959.0,96.0,1.3,23.0,993.0,1059.15,748.24
2018,6,29,11,15,961.5,96.5,1.35,23.3,1007.0,1065.26,751.4
2018,6,29,11,30,964.0,97.0,1.4,23.6,1021.0,1067.96,752.62
2018,6,29,11,45,965.0,97.0,1.45,23.85,1027.5,1065.22,750.8
2018,6,29,12,0,966.0,97.0,1.5,24.1,1034.0,1059.08,747.06
2018,6,29,12,15,965.0,97.5,1.55,24.2,1032.5,1048.12,740.89
2018,6,29,12,30,964.0,98.0,1.6,24.3,1031.0,1033.88,732.8
2018,6,29,12,45,961.0,99.0,1.6,24.4,1022.5,1015.03,721.17
2018,6,29,13,0,958.0,100.0,1.6,24.5,1014.0,993.12,707.72
2018,6,29,13,15,955.5,99.0,1.65,24.5,998.0,966.73,692.44
2018,6,29,13,30,953.0,98.0,1.7,24.5,982.0,937.5,675.28
2018,6,29,13,45,948.5,97.0,1.7,24.5,959.0,903.84,654.55
2018,6,29,14,0,944.0,96.0,1.7,24.5,936.0,867.71,632.11
2018,6,29,14,15,939.0,94.5,1.7,24.35,907.0,828.41,607.77
2018,6,29,14,30,934.0,93.0,1.7,24.2,878.0,787.02,581.78
2018,6,29,14,45,926.5,91.5,1.7,24.05,842.5,741.98,552.98
2018,6,29,15,0,919.0,90.0,1.7,23.9,807.0,695.44,522.42
2018,6,29,15,15,908.5,88.5,1.7,23.9,766.5,645.76,486.75
2018,6,29,15,30,898.0,87.0,1.7,23.9,726.0,595.3,449.53
2018,6,29,15,45,886.5,83.5,1.7,23.35,681.0,541.9,409.97
2018,6,29,16,0,875.0,80.0,1.7,22.8,636.0,488.29,368.8
2018,6,29,16,15,860.0,77.0,1.65,22.3,588.0,433.69,325.15
2018,6,29,16,30,845.0,74.0,1.6,21.8,540.0,379.69,280.53
2018,6,29,16,45,824.5,71.0,1.55,21.35,490.0,324.78,234.01
2018,6,29,17,0,804.0,68.0,1.5,20.9,440.0,267.92,185.19
2018,6,29,17,15,774.5,64.5,1.45,20.2,388.0,214.09,139.15
2018,6,29,17,30,745.0,61.0,1.4,19.5,336.0,163.34,97.0
2018,6,29,17,45,703.0,57.0,1.35,18.8,285.0,114.17,60.39
2018,6,29,18,0,661.0,53.0,1.3,18.1,234.0,69.78,34.7
2018,6,29,18,15,598.0,47.5,1.2,17.1,186.0,34.88,25.26
2018,6,29,18,30,535.0,42.0,1.1,16.1,138.0,29.64,20.53
2018,6,29,18,45,433.0,35.0,1.0,15.1,97.0,25.95,16.93
2018,6,29,19,0,331.0,28.0,0.9,14.1,56.0,22.1,12.07
2018,6,29,19,15,189.0,17.0,0.85,13.65,31.0,16.71,0.0
2018,6,29,19,30,47.0,6.0,0.8,13.2,6.0,5.9,0.0
2018,6,29,19,45,23.5,3.0,0.8,12.7,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,4,45,59.0,6.0,0.95,9.75,7.0,0.0,0.0
2018,6,30,5,0,118.0,12.0,0.9,10.1,14.0,22.52,0.0
2018,6,30,5,15,264.5,22.0,0.9,10.75,45.0,63.85,21.49
2018,6,30,5,30,411.0,32.0,0.9,11.4,76.0,120.76,76.76
2018,6,30,5,45,501.5,37.5,0.85,12.1,119.5,171.68,120.96
2018,6,30,6,0,592.0,43.0,0.8,12.8,163.0,231.34,172.8
2018,6,30,6,15,648.5,48.0,0.8,13.6,213.0,288.71,223.24
2018,6,30,6,30,705.0,53.0,0.8,14.4,263.0,351.49,276.63
2018,6,30,6,45,743.5,56.0,0.75,15.25,314.5,408.92,323.85
2018,6,30,7,0,782.0,59.0,0.7,16.1,366.0,469.29,371.21
2018,6,30,7,15,809.0,62.0,0.7,16.9,418.0,523.58,412.44
2018,6,30,7,30,836.0,65.0,0.7,17.7,470.0,581.18,454.32
2018,6,30,7,45,856.0,67.5,0.7,18.55,520.5,634.6,491.39
2018,6,30,8,0,876.0,70.0,0.7,19.4,571.0,688.02,525.42
2018,6,30,8,15,891.0,72.0,0.75,20.15,619.0,736.91,555.83
2018,6,30,8,30,906.0,74.0,0.8,20.9,667.0,784.83,585.0
2018,6,30,8,45,917.0,76.0,0.8,21.65,711.0,828.27,609.86
2018,6,30,9,0,928.0,78.0,0.8,22.4,755.0,869.94,633.1
2018,6,30,9,15,936.5,79.5,0.85,23.0,794.0,906.88,654.17
2018,6,30,9,30,945.0,81.0,0.9,23.6,833.0,941.47,673.58
2018,6,30,9,45,951.0,82.5,0.95,24.15,866.5,971.21,689.97
2018,6,30,10,0,957.0,84.0,1.0,24.7,900.0,998.12,704.58
2018,6,30,10,15,962.0,84.5,1.1,25.05,927.5,1020.03,717.61
2018,6,30,10,30,967.0,85.0,1.2,25.4,955.0,1038.81,728.81
2018,6,30,10,45,969.5,86.0,1.25,25.8,975.5,1052.41,735.88
2018,6,30,11,0,972.0,87.0,1.3,26.2,996.0,1062.63,741.05
2018,6,30,11,15,974.0,88.0,1.35,26.4,1010.0,1068.92,744.55
2018,6,30,11,30,976.0,89.0,1.4,26.6,1024.0,1071.75,746.1
2018,6,30,11,45,976.0,89.5,1.4,26.75,1030.0,1068.58,743.47
2018,6,30,12,0,976.0,90.0,1.4,26.9,1036.0,1061.98,738.96
2018,6,30,12,15,973.5,91.0,1.45,26.95,1034.0,1050.04,732.48
2018,6,30,12,30,971.0,92.0,1.5,27.0,1032.0,1034.81,724.1
2018,6,30,12,45,967.0,93.5,1.5,27.0,1023.0,1015.46,712.62
2018,6,30,13,0,963.0,95.0,1.5,27.0,1014.0,993.05,699.34
2018,6,30,13,15,960.0,94.5,1.5,26.95,998.0,966.64,683.73
2018,6,30,13,30,957.0,94.0,1.5,26.9,982.0,937.38,666.33
2018,6,30,13,45,952.0,94.0,1.5,26.85,959.0,904.18,646.37
2018,6,30,14,0,947.0,94.0,1.5,26.8,936.0,868.53,624.72
2018,6,30,14,15,940.5,93.0,1.5,26.65,906.5,828.46,600.27
2018,6,30,14,30,934.0,92.0,1.5,26.5,877.0,786.4,574.24
2018,6,30,14,45,925.5,91.0,1.5,26.35,841.5,741.14,545.74
2018,6,30,15,0,917.0,90.0,1.5,26.2,806.0,694.46,515.55
2018,6,30,15,15,906.5,88.5,1.5,26.2,765.5,644.88,480.46
2018,6,30,15,30,896.0,87.0,1.5,26.2,725.0,594.5,443.82
2018,6,30,15,45,881.5,85.5,1.45,25.7,680.0,541.48,404.7
2018,6,30,16,0,867.0,84.0,1.4,25.2,635.0,488.52,364.31
2018,6,30,16,15,849.0,82.0,1.35,24.7,586.5,433.94,321.37
2018,6,30,16,30,831.0,80.0,1.3,24.2,538.0,377.01,275.36
2018,6,30,16,45,807.5,77.0,1.3,23.7,487.0,321.66,229.45
2018,6,30,17,0,784.0,74.0,1.3,23.2,436.0,268.32,184.2
2018,6,30,17,15,753.0,70.0,1.3,22.4,384.5,214.76,139.17
2018,6,30,17,30,722.0,66.0,1.3,21.6,333.0,164.46,98.02
2018,6,30,17,45,678.0,61.5,1.25,20.75,282.0,115.87,62.28
2018,6,30,18,0,634.0,57.0,1.2,19.9,231.0,69.17,34.6
2018,6,30,18,15,568.5,51.0,1.15,18.85,183.0,34.74,24.93
2018,6,30,18,30,503.0,45.0,1.1,17.8,135.0,32.25,22.65
2018,6,30,18,45,400.5,37.0,1.0,16.7,94.5,27.8,18.39
2018,6,30,19,0,298.0,29.0,0.9,15.6,54.0,23.11,12.77
2018,6,30,19,15,169.0,17.0,0.9,15.1,29.5,16.71,0.0
2018,6,30,19,30,40.0,5.0,0.9,14.6,5.0,4.91,0.0
2018,6,30,19,45,20.0,2.5,0.9,14.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,4,45,40.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,7,1,5,0,81.0,11.0,0.8,10.9,12.0,18.09,0.0
2018,7,1,5,15,200.0,22.5,0.85,11.4,40.0,54.8,17.09
2018,7,1,5,30,319.0,34.0,0.9,11.9,68.0,104.46,66.92
2018,7,1,5,45,406.5,43.5,0.9,12.45,110.0,153.99,109.38
2018,7,1,6,0,494.0,53.0,0.9,13.0,152.0,212.89,160.11
2018,7,1,6,15,552.5,59.5,0.9,13.45,199.5,267.43,207.99
2018,7,1,6,30,611.0,66.0,0.9,13.9,247.0,327.68,259.48
2018,7,1,6,45,651.5,71.5,0.9,14.4,297.5,384.01,306.49
2018,7,1,7,0,692.0,77.0,0.9,14.9,348.0,443.63,354.37
2018,7,1,7,15,722.0,81.5,0.9,15.45,398.5,498.22,396.66
2018,7,1,7,30,752.0,86.0,0.9,16.0,449.0,555.51,439.38
2018,7,1,7,45,774.5,89.5,0.9,16.6,498.5,608.15,477.07
2018,7,1,8,0,797.0,93.0,0.9,17.2,548.0,661.13,513.52
2018,7,1,8,15,814.5,96.0,0.9,17.8,595.5,709.93,544.42
2018,7,1,8,30,832.0,99.0,0.9,18.4,643.0,758.1,574.2
2018,7,1,8,45,845.0,102.0,0.9,19.0,686.5,797.78,597.6
2018,7,1,9,0,858.0,105.0,0.9,19.6,730.0,839.73,622.17
2018,7,1,9,15,869.0,106.5,0.95,20.1,769.0,876.65,644.05
2018,7,1,9,30,880.0,108.0,1.0,20.6,808.0,911.54,664.46
2018,7,1,9,45,888.0,109.5,1.05,21.05,841.5,941.45,681.67
2018,7,1,10,0,896.0,111.0,1.1,21.5,875.0,968.81,697.24
2018,7,1,10,15,901.5,112.5,1.1,21.85,902.5,991.05,708.95
2018,7,1,10,30,907.0,114.0,1.1,22.2,930.0,1010.36,718.89
2018,7,1,10,45,911.0,115.5,1.15,22.5,951.0,1025.15,727.16
2018,7,1,11,0,915.0,117.0,1.2,22.8,972.0,1036.78,733.61
2018,7,1,11,15,917.5,118.0,1.25,23.0,986.0,1043.17,737.26
2018,7,1,11,30,920.0,119.0,1.3,23.2,1000.0,1046.29,739.06
2018,7,1,11,45,921.0,119.5,1.35,23.35,1006.5,1044.12,737.89
2018,7,1,12,0,922.0,120.0,1.4,23.5,1013.0,1038.7,734.88
2018,7,1,12,15,917.0,123.0,1.4,23.5,1010.5,1026.66,727.48
2018,7,1,12,30,912.0,126.0,1.4,23.5,1008.0,1011.56,718.36
2018,7,1,12,45,904.0,129.5,1.4,23.5,997.5,991.17,706.03
2018,7,1,13,0,896.0,133.0,1.4,23.5,987.0,968.06,692.07
2018,7,1,13,15,892.0,132.0,1.45,23.35,971.0,941.67,677.17
2018,7,1,13,30,888.0,131.0,1.5,23.2,955.0,912.71,660.49
2018,7,1,13,45,882.0,130.0,1.5,23.05,931.5,879.58,640.35
2018,7,1,14,0,876.0,129.0,1.5,22.9,908.0,844.27,618.65
2018,7,1,14,15,869.0,127.5,1.45,22.6,879.0,805.69,594.38
2018,7,1,14,30,862.0,126.0,1.4,22.3,850.0,765.33,568.71
2018,7,1,14,45,852.5,124.0,1.4,22.05,815.0,721.16,540.54
2018,7,1,15,0,843.0,122.0,1.4,21.8,780.0,675.82,509.57
2018,7,1,15,15,831.0,119.5,1.4,21.8,740.0,626.09,473.92
2018,7,1,15,30,819.0,117.0,1.4,21.8,700.0,576.89,437.66
2018,7,1,15,45,804.5,113.5,1.35,21.25,656.0,525.21,399.12
2018,7,1,16,0,790.0,110.0,1.3,20.7,612.0,473.77,359.5
2018,7,1,16,15,772.5,106.0,1.3,20.3,565.0,421.09,317.66
2018,7,1,16,30,755.0,102.0,1.3,19.9,518.0,369.41,275.25
2018,7,1,16,45,730.5,97.5,1.25,19.5,468.5,313.58,228.55
2018,7,1,17,0,706.0,93.0,1.2,19.1,419.0,262.44,184.75
2018,7,1,17,15,673.0,87.5,1.15,18.5,368.5,211.04,141.22
2018,7,1,17,30,640.0,82.0,1.1,17.9,318.0,163.14,101.79
2018,7,1,17,45,595.0,75.5,1.05,17.25,269.0,116.86,67.36
2018,7,1,18,0,550.0,69.0,1.0,16.6,220.0,75.68,42.84
2018,7,1,18,15,484.5,60.5,0.95,15.9,173.5,42.89,32.49
2018,7,1,18,30,419.0,52.0,0.9,15.2,127.0,38.63,28.54
2018,7,1,18,45,323.5,41.5,0.85,14.5,88.5,32.12,22.34
2018,7,1,19,0,228.0,31.0,0.8,13.8,50.0,24.2,13.75
2018,7,1,19,15,127.5,18.0,0.8,13.4,27.5,17.69,0.0
2018,7,1,19,30,27.0,5.0,0.8,13.0,5.0,4.91,0.0
2018,7,1,19,45,13.5,2.5,0.8,12.6,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,0.55,10.6,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,0.6,10.8,8.0,10.16,0.0
2018,7,2,5,15,122.0,22.0,0.6,11.25,33.5,42.72,11.83
2018,7,2,5,30,207.0,37.0,0.6,11.7,59.0,85.27,55.71
2018,7,2,5,45,285.0,51.5,0.6,12.1,98.5,131.22,94.64
2018,7,2,6,0,363.0,66.0,0.6,12.5,138.0,185.63,141.0
2018,7,2,6,15,422.0,77.0,0.6,13.0,184.0,237.76,185.9
2018,7,2,6,30,481.0,88.0,0.6,13.5,230.0,295.86,234.82
2018,7,2,6,45,524.5,97.5,0.65,14.0,279.0,353.11,282.04
2018,7,2,7,0,568.0,107.0,0.7,14.5,328.0,412.39,329.43
2018,7,2,7,15,603.0,113.5,0.7,15.0,378.0,467.2,371.68
2018,7,2,7,30,638.0,120.0,0.7,15.5,428.0,524.27,414.18
2018,7,2,7,45,664.5,126.5,0.7,16.0,477.5,577.79,452.59
2018,7,2,8,0,691.0,133.0,0.7,16.5,527.0,632.21,490.42
2018,7,2,8,15,712.0,138.5,0.75,17.0,574.5,682.11,524.51
2018,7,2,8,30,733.0,144.0,0.8,17.5,622.0,731.88,557.16
2018,7,2,8,45,749.0,148.0,0.8,18.0,665.5,775.56,583.76
2018,7,2,9,0,765.0,152.0,0.8,18.5,709.0,818.21,609.23
2018,7,2,9,15,759.5,164.5,0.85,18.95,742.5,849.99,628.07
2018,7,2,9,30,754.0,177.0,0.9,19.4,776.0,878.98,645.1
2018,7,2,9,45,740.5,194.0,0.95,19.8,803.0,902.51,658.66
2018,7,2,10,0,727.0,211.0,1.0,20.2,830.0,922.72,670.17
2018,7,2,10,15,734.5,215.0,1.0,20.45,858.0,946.37,683.41
2018,7,2,10,30,742.0,219.0,1.0,20.7,886.0,967.58,695.04
2018,7,2,10,45,747.0,222.0,1.05,21.0,906.5,982.73,703.68
2018,7,2,11,0,752.0,225.0,1.1,21.3,927.0,995.18,710.78
2018,7,2,11,15,755.0,227.5,1.15,21.35,941.5,1002.31,715.37
2018,7,2,11,30,758.0,230.0,1.2,21.4,956.0,1006.6,718.35
2018,7,2,11,45,758.5,232.0,1.25,21.45,962.5,1005.0,717.8
2018,7,2,12,0,759.0,234.0,1.3,21.5,969.0,1000.55,715.62
2018,7,2,12,15,757.5,234.5,1.3,21.5,967.5,989.82,708.92
2018,7,2,12,30,756.0,235.0,1.3,21.5,966.0,976.41,700.7
2018,7,2,12,45,752.5,235.0,1.35,21.45,957.5,958.03,690.34
2018,7,2,13,0,749.0,235.0,1.4,21.4,949.0,937.24,678.46
2018,7,2,13,15,743.5,233.5,1.4,21.2,932.5,910.88,662.65
2018,7,2,13,30,738.0,232.0,1.4,21.0,916.0,882.49,645.49
2018,7,2,13,45,730.0,229.5,1.45,20.85,892.5,849.1,625.45
2018,7,2,14,0,722.0,227.0,1.5,20.7,869.0,814.13,603.67
2018,7,2,14,15,712.0,224.0,1.5,20.35,840.0,775.71,578.83
2018,7,2,14,30,702.0,221.0,1.5,20.0,811.0,736.21,552.77
2018,7,2,14,45,689.5,216.5,1.5,19.7,776.0,692.64,523.24
2018,7,2,15,0,677.0,212.0,1.5,19.4,741.0,648.62,492.71
2018,7,2,15,15,661.5,206.5,1.5,19.4,701.0,601.55,458.73
2018,7,2,15,30,646.0,201.0,1.5,19.4,661.0,554.73,424.12
2018,7,2,15,45,626.5,194.5,1.5,18.6,617.0,505.35,387.96
2018,7,2,16,0,607.0,188.0,1.5,17.8,573.0,457.06,351.44
2018,7,2,16,15,583.5,179.0,1.45,17.35,526.0,405.84,311.05
