Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,30,560.0,170.0,1.4,16.9,479.0,356.57,271.19
2018,7,2,16,45,531.5,160.5,1.35,16.45,431.0,307.35,230.64
2018,7,2,17,0,503.0,151.0,1.3,16.0,383.0,260.89,191.82
2018,7,2,17,15,467.5,138.5,1.25,15.4,334.5,213.31,152.53
2018,7,2,17,30,432.0,126.0,1.2,14.8,286.0,169.57,117.24
2018,7,2,17,45,389.0,111.5,1.15,14.25,239.0,127.35,85.5
2018,7,2,18,0,346.0,97.0,1.1,13.7,192.0,89.96,61.13
2018,7,2,18,15,291.5,80.5,1.05,13.2,149.0,59.16,47.33
2018,7,2,18,30,237.0,64.0,1.0,12.7,106.0,48.09,37.23
2018,7,2,18,45,174.0,45.5,0.95,12.2,71.0,37.14,26.95
2018,7,2,19,0,111.0,27.0,0.9,11.7,36.0,22.58,12.56
2018,7,2,19,15,61.0,15.0,0.85,11.4,19.5,14.74,0.0
2018,7,2,19,30,11.0,3.0,0.8,11.1,3.0,2.95,0.0
2018,7,2,19,45,5.5,1.5,0.8,10.85,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,3,4,45,23.0,4.0,1.0,9.65,4.5,0.0,0.0
2018,7,3,5,0,46.0,8.0,1.0,9.9,9.0,11.9,0.0
2018,7,3,5,15,156.5,22.5,1.05,10.2,37.0,47.79,11.94
2018,7,3,5,30,267.0,37.0,1.1,10.5,65.0,96.58,62.59
2018,7,3,5,45,346.5,46.5,1.15,10.8,102.5,141.39,101.51
2018,7,3,6,0,426.0,56.0,1.2,11.1,140.0,194.61,147.97
2018,7,3,6,15,350.5,62.5,1.2,11.5,145.0,196.22,154.82
2018,7,3,6,30,275.0,69.0,1.2,11.9,150.0,191.18,154.2
2018,7,3,6,45,374.5,80.5,1.2,12.25,213.0,263.39,214.89
2018,7,3,7,0,474.0,92.0,1.2,12.6,276.0,348.4,284.38
2018,7,3,7,15,513.0,101.0,1.2,13.1,326.0,403.38,328.14
2018,7,3,7,30,552.0,110.0,1.2,13.6,376.0,461.22,372.97
2018,7,3,7,45,425.0,137.0,1.2,14.15,355.0,429.9,346.48
2018,7,3,8,0,298.0,164.0,1.2,14.7,334.0,382.53,307.38
2018,7,3,8,15,188.0,197.0,1.25,15.15,307.5,349.42,278.74
2018,7,3,8,30,78.0,230.0,1.3,15.6,281.0,293.4,231.61
2018,7,3,8,45,64.5,258.0,1.3,16.1,302.0,314.13,246.28
2018,7,3,9,0,51.0,286.0,1.3,16.6,323.0,333.71,259.41
2018,7,3,9,15,51.0,302.5,1.35,16.95,341.0,351.87,272.17
2018,7,3,9,30,51.0,319.0,1.4,17.3,359.0,369.83,284.69
2018,7,3,9,45,73.5,327.0,1.45,17.65,388.0,399.48,306.76
2018,7,3,10,0,96.0,335.0,1.5,18.0,417.0,437.62,334.72
2018,7,3,10,15,156.5,333.0,1.5,18.25,471.5,494.7,377.54
2018,7,3,10,30,217.0,331.0,1.5,18.5,526.0,560.46,425.46
2018,7,3,10,45,325.5,286.0,1.55,18.8,586.0,629.77,477.28
2018,7,3,11,0,434.0,241.0,1.6,19.1,646.0,692.13,523.39
2018,7,3,11,15,325.0,272.5,1.6,19.2,578.5,616.19,466.02
2018,7,3,11,30,216.0,304.0,1.6,19.3,511.0,531.28,402.52
2018,7,3,11,45,330.5,288.0,1.65,19.4,607.0,633.28,478.75
2018,7,3,12,0,445.0,272.0,1.7,19.5,703.0,726.35,545.46
2018,7,3,12,15,475.0,268.5,1.65,19.55,728.0,745.68,557.89
2018,7,3,12,30,505.0,265.0,1.6,19.6,753.0,763.18,569.65
2018,7,3,12,45,503.0,262.0,1.6,19.65,745.0,747.34,558.65
2018,7,3,13,0,501.0,259.0,1.6,19.7,737.0,729.9,546.87
2018,7,3,13,15,508.5,260.5,1.6,19.7,738.5,723.94,543.08
2018,7,3,13,30,516.0,262.0,1.6,19.7,740.0,716.0,537.79
2018,7,3,13,45,603.5,234.0,1.6,19.7,780.0,745.91,560.52
2018,7,3,14,0,691.0,206.0,1.6,19.7,820.0,768.82,577.76
2018,7,3,14,15,810.5,154.0,1.55,19.65,851.5,786.29,589.86
2018,7,3,14,30,930.0,102.0,1.5,19.6,883.0,793.82,595.23
2018,7,3,14,45,923.0,100.0,1.5,19.55,848.0,748.79,565.43
2018,7,3,15,0,916.0,98.0,1.5,19.5,813.0,702.22,534.16
2018,7,3,15,15,905.0,96.5,1.5,19.5,772.0,652.31,498.03
2018,7,3,15,30,894.0,95.0,1.5,19.5,731.0,601.65,460.33
2018,7,3,15,45,881.0,92.0,1.45,19.15,685.5,548.03,419.65
2018,7,3,16,0,868.0,89.0,1.4,18.8,640.0,494.33,377.59
2018,7,3,16,15,851.0,86.0,1.4,18.5,591.5,439.11,333.14
2018,7,3,16,30,834.0,83.0,1.4,18.2,543.0,381.5,285.47
2018,7,3,16,45,811.0,80.0,1.4,17.9,492.0,326.06,238.2
2018,7,3,17,0,788.0,77.0,1.4,17.6,441.0,272.57,191.63
2018,7,3,17,15,755.5,73.0,1.35,17.15,388.5,218.4,144.93
2018,7,3,17,30,723.0,69.0,1.3,16.7,336.0,167.65,102.49
2018,7,3,17,45,677.0,64.5,1.3,16.2,284.5,115.71,63.33
2018,7,3,18,0,631.0,60.0,1.3,15.7,233.0,71.69,37.39
2018,7,3,18,15,562.0,54.0,1.25,14.95,184.5,37.29,27.64
2018,7,3,18,30,493.0,48.0,1.2,14.2,136.0,34.99,25.44
2018,7,3,18,45,385.5,39.0,1.15,13.5,95.0,29.74,20.35
2018,7,3,19,0,278.0,30.0,1.1,12.8,54.0,24.18,13.74
2018,7,3,19,15,156.0,17.5,1.1,12.4,29.5,17.2,0.0
2018,7,3,19,30,34.0,5.0,1.1,12.0,5.0,4.91,0.0
2018,7,3,19,45,17.0,2.5,1.1,11.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,4,4,45,23.5,3.5,0.95,9.5,4.0,0.0,0.0
2018,7,4,5,0,47.0,7.0,1.0,9.7,8.0,10.95,0.0
2018,7,4,5,15,140.5,17.5,1.05,10.05,30.0,39.83,7.35
2018,7,4,5,30,234.0,28.0,1.1,10.4,52.0,81.02,51.2
2018,7,4,5,45,248.0,29.5,1.1,10.75,67.5,98.68,69.34
2018,7,4,6,0,262.0,31.0,1.1,11.1,83.0,117.66,88.14
2018,7,4,6,15,131.0,26.5,1.1,11.55,52.5,77.69,59.15
2018,7,4,6,30,0.0,22.0,1.1,12.0,22.0,21.22,12.72
2018,7,4,6,45,0.0,27.0,1.1,12.45,27.0,26.06,16.86
2018,7,4,7,0,0.0,32.0,1.1,12.9,32.0,30.89,20.9
2018,7,4,7,15,0.0,43.0,1.05,13.4,43.0,41.53,29.81
2018,7,4,7,30,0.0,54.0,1.0,13.9,54.0,52.18,38.59
2018,7,4,7,45,0.0,66.0,1.0,14.35,66.0,63.81,48.06
2018,7,4,8,0,0.0,78.0,1.0,14.8,78.0,75.45,57.41
2018,7,4,8,15,2.0,113.5,1.0,15.3,115.0,111.72,86.8
2018,7,4,8,30,4.0,149.0,1.0,15.8,152.0,148.56,115.99
2018,7,4,8,45,10.5,195.0,1.05,16.25,202.5,199.92,156.21
2018,7,4,9,0,17.0,241.0,1.1,16.7,253.0,251.94,195.98
2018,7,4,9,15,18.5,252.5,1.1,17.1,266.5,265.04,205.1
2018,7,4,9,30,20.0,264.0,1.1,17.5,280.0,278.18,214.37
2018,7,4,9,45,23.5,280.0,1.15,17.9,299.5,304.36,233.56
2018,7,4,10,0,27.0,296.0,1.2,18.3,319.0,324.21,247.77
2018,7,4,10,15,24.0,299.5,1.2,18.55,320.5,324.87,247.44
2018,7,4,10,30,21.0,303.0,1.2,18.8,322.0,318.73,242.23
2018,7,4,10,45,21.5,313.5,1.25,19.1,333.5,329.67,249.97
2018,7,4,11,0,22.0,324.0,1.3,19.4,345.0,340.5,257.52
2018,7,4,11,15,25.0,344.5,1.35,19.5,368.5,370.29,279.21
2018,7,4,11,30,28.0,365.0,1.4,19.6,392.0,393.31,295.74
2018,7,4,11,45,32.5,381.0,1.45,19.75,412.5,412.94,309.82
2018,7,4,12,0,37.0,397.0,1.5,19.9,433.0,432.18,323.6
2018,7,4,12,15,61.0,418.0,1.5,19.95,477.0,475.16,355.05
2018,7,4,12,30,85.0,439.0,1.5,20.0,521.0,517.05,385.17
2018,7,4,12,45,144.0,433.5,1.5,20.05,571.0,568.41,423.08
2018,7,4,13,0,203.0,428.0,1.5,20.1,621.0,612.67,455.44
2018,7,4,13,15,472.5,312.0,1.5,20.1,752.5,741.7,552.6
2018,7,4,13,30,742.0,196.0,1.5,20.1,884.0,849.97,629.47
2018,7,4,13,45,848.0,144.0,1.5,20.15,912.0,864.59,638.36
2018,7,4,14,0,954.0,92.0,1.5,20.2,940.0,873.33,644.51
2018,7,4,14,15,949.5,90.5,1.45,20.2,911.5,834.14,618.59
2018,7,4,14,30,945.0,89.0,1.4,20.2,883.0,792.79,591.58
2018,7,4,14,45,938.0,87.5,1.35,20.15,848.0,747.69,561.91
2018,7,4,15,0,931.0,86.0,1.3,20.1,813.0,701.01,530.77
2018,7,4,15,15,921.0,84.5,1.3,20.1,772.0,651.11,494.89
2018,7,4,15,30,911.0,83.0,1.3,20.1,731.0,600.34,457.35
2018,7,4,15,45,899.5,80.5,1.3,19.9,686.5,547.21,417.26
2018,7,4,16,0,888.0,78.0,1.3,19.7,642.0,493.83,375.59
2018,7,4,16,15,873.0,75.5,1.25,19.4,594.0,438.95,331.28
2018,7,4,16,30,858.0,73.0,1.2,19.1,546.0,384.64,285.99
2018,7,4,16,45,837.0,70.0,1.2,18.85,495.0,328.78,238.47
2018,7,4,17,0,816.0,67.0,1.2,18.6,444.0,271.01,188.59
2018,7,4,17,15,787.0,63.5,1.2,18.05,392.0,216.5,141.63
2018,7,4,17,30,758.0,60.0,1.2,17.5,340.0,165.01,98.5
2018,7,4,17,45,717.0,56.0,1.2,17.0,288.5,115.08,60.94
2018,7,4,18,0,676.0,52.0,1.2,16.5,237.0,69.83,34.47
2018,7,4,18,15,613.5,46.5,1.15,15.65,188.0,34.02,24.66
2018,7,4,18,30,551.0,41.0,1.1,14.8,139.0,31.51,22.31
2018,7,4,18,45,450.0,34.0,1.05,13.95,97.5,25.1,16.27
2018,7,4,19,0,349.0,27.0,1.0,13.1,56.0,21.19,11.29
2018,7,4,19,15,201.0,16.5,1.0,12.7,31.0,16.22,0.0
2018,7,4,19,30,53.0,6.0,1.0,12.3,6.0,5.9,0.0
2018,7,4,19,45,26.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.7,8.85,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.0,10.0,16.53,0.0
2018,7,5,5,15,248.5,19.5,0.65,9.5,40.5,56.91,9.65
2018,7,5,5,30,407.0,30.0,0.6,10.0,71.0,115.56,71.95
2018,7,5,5,45,500.0,36.5,0.6,10.55,115.0,167.42,117.29
2018,7,5,6,0,593.0,43.0,0.6,11.1,159.0,228.31,170.34
2018,7,5,6,15,515.0,60.0,0.6,11.65,181.5,252.48,196.75
2018,7,5,6,30,437.0,77.0,0.6,12.2,204.0,264.67,211.18
2018,7,5,6,45,589.5,72.0,0.55,12.8,278.5,353.87,283.72
2018,7,5,7,0,742.0,67.0,0.5,13.4,353.0,454.31,362.32
2018,7,5,7,15,791.5,66.0,0.5,14.0,410.0,517.07,410.11
2018,7,5,7,30,841.0,65.0,0.5,14.6,467.0,580.65,457.12
2018,7,5,7,45,862.0,67.0,0.45,15.25,518.0,634.51,494.4
2018,7,5,8,0,883.0,69.0,0.4,15.9,569.0,688.46,528.73
2018,7,5,8,15,898.5,71.0,0.4,16.6,617.5,738.19,559.1
2018,7,5,8,30,914.0,73.0,0.4,17.3,666.0,786.97,588.1
2018,7,5,8,45,926.5,73.5,0.35,18.0,710.5,830.48,612.02
2018,7,5,9,0,939.0,74.0,0.3,18.7,755.0,872.31,634.31
2018,7,5,9,15,947.5,76.0,0.35,19.4,795.0,910.38,655.71
2018,7,5,9,30,956.0,78.0,0.4,20.1,835.0,946.08,675.44
2018,7,5,9,45,962.0,79.5,0.4,20.85,869.0,976.35,690.42
2018,7,5,10,0,968.0,81.0,0.4,21.6,903.0,1003.76,703.55
2018,7,5,10,15,973.5,81.0,0.45,22.2,931.0,1026.07,715.14
2018,7,5,10,30,979.0,81.0,0.5,22.8,959.0,1045.24,724.94
2018,7,5,10,45,982.5,81.5,0.55,23.45,980.0,1059.7,731.89
2018,7,5,11,0,986.0,82.0,0.6,24.1,1001.0,1070.75,736.98
2018,7,5,11,15,988.0,82.5,0.65,24.5,1015.0,1076.84,739.98
2018,7,5,11,30,990.0,83.0,0.7,24.9,1029.0,1079.42,741.1
2018,7,5,11,45,991.0,82.5,0.8,25.35,1035.5,1076.43,740.1
2018,7,5,12,0,992.0,82.0,0.9,25.8,1042.0,1069.95,737.13
2018,7,5,12,15,988.0,84.0,0.95,25.95,1039.5,1057.62,730.51
2018,7,5,12,30,984.0,86.0,1.0,26.1,1037.0,1041.96,722.0
2018,7,5,12,45,977.5,89.0,1.1,26.2,1027.0,1021.69,711.85
2018,7,5,13,0,971.0,92.0,1.2,26.3,1017.0,998.38,699.73
2018,7,5,13,15,968.0,91.0,1.25,26.25,1000.5,971.41,684.78
2018,7,5,13,30,965.0,90.0,1.3,26.2,984.0,941.56,667.92
2018,7,5,13,45,960.5,89.0,1.35,26.1,961.0,907.67,648.48
2018,7,5,14,0,956.0,88.0,1.4,26.0,938.0,871.27,627.21
2018,7,5,14,15,950.0,86.5,1.4,25.8,908.0,830.85,602.69
2018,7,5,14,30,944.0,85.0,1.4,25.6,878.0,788.38,576.54
2018,7,5,14,45,935.5,84.0,1.4,25.4,842.0,742.76,547.92
2018,7,5,15,0,927.0,83.0,1.4,25.2,806.0,695.68,517.88
2018,7,5,15,15,917.0,81.5,1.4,25.2,765.5,645.97,482.67
2018,7,5,15,30,907.0,80.0,1.4,25.2,725.0,595.39,445.82
2018,7,5,15,45,887.5,79.5,1.35,24.65,677.5,540.14,405.08
2018,7,5,16,0,868.0,79.0,1.3,24.1,630.0,485.41,363.37
2018,7,5,16,15,854.0,75.0,1.3,23.7,582.0,430.57,320.18
2018,7,5,16,30,840.0,71.0,1.3,23.3,534.0,376.25,275.83
2018,7,5,16,45,816.5,68.5,1.25,22.85,483.0,321.0,229.56
2018,7,5,17,0,793.0,66.0,1.2,22.4,432.0,264.1,181.24
2018,7,5,17,15,747.0,66.0,1.15,21.7,378.0,210.39,136.28
2018,7,5,17,30,701.0,66.0,1.1,21.0,324.0,161.54,96.73
2018,7,5,17,45,564.0,71.0,1.05,20.25,258.5,109.93,62.17
2018,7,5,18,0,427.0,76.0,1.0,19.5,193.0,76.67,46.58
2018,7,5,18,15,339.0,66.0,1.0,18.7,147.0,47.81,36.38
2018,7,5,18,30,251.0,56.0,1.0,17.9,101.0,41.67,30.84
2018,7,5,18,45,181.5,42.0,0.95,17.15,69.0,31.94,21.88
2018,7,5,19,0,112.0,28.0,0.9,16.4,37.0,23.36,12.74
2018,7,5,19,15,69.0,16.0,0.9,15.95,20.5,15.73,0.0
2018,7,5,19,30,26.0,4.0,0.9,15.5,4.0,3.93,0.0
2018,7,5,19,45,13.0,2.0,0.85,15.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,0.9,12.7,1.0,0.98,0.0
2018,7,6,5,15,0.0,4.5,0.95,12.95,4.5,4.33,0.0
2018,7,6,5,30,0.0,8.0,1.0,13.2,8.0,7.71,0.57
2018,7,6,5,45,0.5,15.0,1.05,13.5,15.0,14.58,6.63
2018,7,6,6,0,1.0,22.0,1.1,13.8,22.0,21.52,12.71
2018,7,6,6,15,1.0,35.5,1.05,14.15,35.5,34.62,24.02
2018,7,6,6,30,1.0,49.0,1.0,14.5,49.0,47.73,35.19
2018,7,6,6,45,7.0,86.0,0.9,14.85,88.5,87.1,68.27
2018,7,6,7,0,13.0,123.0,0.8,15.2,128.0,127.86,101.72
2018,7,6,7,15,11.5,112.0,0.8,15.7,117.0,115.86,91.28
2018,7,6,7,30,10.0,101.0,0.8,16.2,106.0,104.16,81.27
2018,7,6,7,45,7.5,109.5,0.8,16.75,113.5,111.33,86.63
2018,7,6,8,0,5.0,118.0,0.8,17.3,121.0,118.27,91.67
2018,7,6,8,15,87.5,138.5,0.85,18.15,195.0,207.45,164.52
2018,7,6,8,30,170.0,159.0,0.9,19.0,269.0,301.49,238.27
2018,7,6,8,45,170.0,155.0,0.9,19.85,271.5,303.12,237.96
2018,7,6,9,0,170.0,151.0,0.9,20.7,274.0,304.3,237.86
2018,7,6,9,15,503.5,132.5,0.95,21.65,525.0,591.01,453.05
2018,7,6,9,30,837.0,114.0,1.0,22.6,776.0,877.45,641.46
2018,7,6,9,45,865.0,105.5,1.05,23.5,815.5,914.34,658.73
2018,7,6,10,0,893.0,97.0,1.1,24.4,855.0,949.73,678.05
2018,7,6,10,15,900.0,97.5,1.15,25.1,883.0,972.61,689.93
2018,7,6,10,30,907.0,98.0,1.2,25.8,911.0,992.63,700.17
2018,7,6,10,45,881.5,119.0,1.3,26.5,924.5,998.87,702.8
2018,7,6,11,0,856.0,140.0,1.4,27.2,938.0,1000.97,703.1
2018,7,6,11,15,882.0,125.0,1.45,27.5,958.0,1014.46,710.83
2018,7,6,11,30,908.0,110.0,1.5,27.8,978.0,1024.99,716.68
2018,7,6,11,45,902.0,116.5,1.55,28.15,983.5,1022.19,714.36
2018,7,6,12,0,896.0,123.0,1.6,28.5,989.0,1016.14,710.3
2018,7,6,12,15,884.5,131.5,1.65,28.5,986.0,1003.55,703.31
2018,7,6,12,30,873.0,140.0,1.7,28.5,983.0,988.05,694.63
2018,7,6,12,45,896.0,122.0,1.8,28.55,981.0,976.87,689.17
2018,7,6,13,0,919.0,104.0,1.9,28.6,979.0,961.9,681.26
2018,7,6,13,15,927.5,97.0,1.95,28.45,968.0,940.67,669.37
2018,7,6,13,30,936.0,90.0,2.0,28.3,957.0,916.13,655.36
2018,7,6,13,45,933.5,88.5,2.05,28.2,935.5,884.33,636.48
2018,7,6,14,0,931.0,87.0,2.1,28.1,914.0,849.96,615.78
2018,7,6,14,15,835.0,138.0,2.1,27.9,861.5,789.97,577.69
2018,7,6,14,30,739.0,189.0,2.1,27.7,809.0,734.26,541.03
2018,7,6,14,45,604.5,241.5,2.15,27.45,735.0,656.91,486.31
2018,7,6,15,0,470.0,294.0,2.2,27.2,661.0,588.36,436.79
2018,7,6,15,15,416.0,293.0,2.2,27.2,605.5,530.24,395.18
2018,7,6,15,30,362.0,292.0,2.2,27.2,550.0,477.79,356.93
2018,7,6,15,45,489.0,229.5,2.2,26.5,554.0,465.84,350.07
2018,7,6,16,0,616.0,167.0,2.2,25.8,558.0,442.44,332.84
2018,7,6,16,15,716.0,121.0,2.2,25.3,541.0,409.27,305.89
2018,7,6,16,30,816.0,75.0,2.2,24.8,524.0,371.03,272.7
2018,7,6,16,45,634.0,109.0,2.15,24.3,438.0,293.8,212.71
2018,7,6,17,0,452.0,143.0,2.1,23.8,352.0,240.77,172.97
2018,7,6,17,15,354.0,140.0,2.05,23.1,291.5,191.08,135.34
2018,7,6,17,30,256.0,137.0,2.0,22.4,231.0,155.44,110.26
2018,7,6,17,45,246.0,111.5,1.95,21.7,190.5,117.18,80.79
2018,7,6,18,0,236.0,86.0,1.9,21.0,150.0,80.6,54.81
2018,7,6,18,15,211.0,67.5,1.8,20.2,116.0,53.68,41.23
2018,7,6,18,30,186.0,49.0,1.7,19.4,82.0,36.1,25.77
2018,7,6,18,45,149.0,37.0,1.55,18.6,58.0,27.88,18.25
2018,7,6,19,0,112.0,25.0,1.4,17.8,34.0,19.23,9.35
2018,7,6,19,15,71.0,14.5,1.35,17.35,19.0,14.25,0.0
2018,7,6,19,30,30.0,4.0,1.3,16.9,4.0,3.93,0.0
2018,7,6,19,45,15.0,2.0,1.25,16.45,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.0,12.35,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.1,12.6,10.0,16.48,0.0
2018,7,7,5,15,241.5,18.5,1.05,13.1,38.0,54.03,3.01
2018,7,7,5,30,391.0,28.0,1.0,13.6,66.0,109.49,66.24
2018,7,7,5,45,462.0,35.5,1.0,14.1,106.0,156.0,107.66
2018,7,7,6,0,533.0,43.0,1.0,14.6,146.0,210.22,155.3
2018,7,7,6,15,595.0,48.5,1.0,15.35,194.5,265.69,203.95
2018,7,7,6,30,657.0,54.0,1.0,16.1,243.0,328.2,257.16
2018,7,7,6,45,669.0,63.0,1.05,16.85,288.0,377.72,299.04
2018,7,7,7,0,681.0,72.0,1.1,17.6,333.0,427.64,339.52
2018,7,7,7,15,576.5,109.5,1.15,18.2,352.5,445.63,353.32
2018,7,7,7,30,472.0,147.0,1.2,18.8,372.0,448.1,354.09
2018,7,7,7,45,522.5,152.0,1.25,19.45,426.0,507.71,398.69
2018,7,7,8,0,573.0,157.0,1.3,20.1,480.0,573.84,446.3
2018,7,7,8,15,734.0,113.5,1.35,20.6,564.5,666.76,514.16
2018,7,7,8,30,895.0,70.0,1.4,21.1,649.0,767.83,581.55
2018,7,7,8,45,907.0,72.0,1.45,21.65,693.5,811.99,608.18
2018,7,7,9,0,919.0,74.0,1.5,22.2,738.0,854.49,633.91
2018,7,7,9,15,928.0,75.0,1.55,22.55,777.0,891.39,656.11
2018,7,7,9,30,937.0,76.0,1.6,22.9,816.0,926.0,676.69
2018,7,7,9,45,944.0,77.0,1.65,23.25,850.0,956.29,694.37
2018,7,7,10,0,951.0,78.0,1.7,23.6,884.0,983.83,710.25
2018,7,7,10,15,918.5,103.0,1.75,23.9,902.5,995.97,716.52
2018,7,7,10,30,886.0,128.0,1.8,24.2,921.0,1003.22,719.95
2018,7,7,10,45,845.0,157.5,1.85,24.5,928.5,1008.28,722.17
2018,7,7,11,0,804.0,187.0,1.9,24.8,936.0,1003.39,718.24
2018,7,7,11,15,890.0,133.5,1.9,25.0,974.0,1031.02,734.61
2018,7,7,11,30,976.0,80.0,1.9,25.2,1012.0,1062.16,752.72
2018,7,7,11,45,977.5,80.0,1.9,25.45,1019.0,1060.33,750.22
2018,7,7,12,0,979.0,80.0,1.9,25.7,1026.0,1055.02,746.08
2018,7,7,12,15,975.0,82.5,1.9,25.8,1024.5,1043.4,738.61
2018,7,7,12,30,971.0,85.0,1.9,25.9,1023.0,1028.48,729.26
2018,7,7,12,45,965.0,88.5,1.9,26.05,1014.0,1009.46,717.3
2018,7,7,13,0,959.0,92.0,1.9,26.2,1005.0,987.41,703.54
2018,7,7,13,15,956.5,91.5,1.95,26.15,989.5,961.7,688.63
2018,7,7,13,30,954.0,91.0,2.0,26.1,974.0,933.11,671.81
2018,7,7,13,45,920.0,108.5,2.0,26.0,943.5,892.41,646.65
2018,7,7,14,0,886.0,126.0,2.0,25.9,913.0,850.78,620.73
2018,7,7,14,15,890.5,118.0,2.05,25.65,887.0,814.72,599.01
2018,7,7,14,30,895.0,110.0,2.1,25.4,861.0,776.02,575.13
2018,7,7,14,45,868.0,117.5,2.1,25.1,821.0,727.17,543.71
2018,7,7,15,0,841.0,125.0,2.1,24.8,781.0,677.52,509.69
2018,7,7,15,15,871.0,102.0,2.1,24.8,750.5,637.04,481.05
2018,7,7,15,30,901.0,79.0,2.1,24.8,720.0,591.21,447.49
2018,7,7,15,45,889.0,77.5,2.15,24.05,676.0,539.2,409.11
2018,7,7,16,0,877.0,76.0,2.2,23.3,632.0,486.99,369.08
2018,7,7,16,15,861.5,73.5,2.15,22.75,584.0,432.41,325.22
2018,7,7,16,30,846.0,71.0,2.1,22.2,536.0,378.46,280.42
2018,7,7,16,45,825.5,68.0,2.1,21.65,486.0,323.33,233.62
2018,7,7,17,0,805.0,65.0,2.1,21.1,436.0,269.82,187.22
2018,7,7,17,15,777.0,61.5,2.05,20.35,384.5,212.47,138.11
2018,7,7,17,30,749.0,58.0,2.0,19.6,333.0,161.59,95.59
2018,7,7,17,45,709.0,54.0,1.95,18.85,282.5,112.18,58.57
2018,7,7,18,0,669.0,50.0,1.9,18.1,232.0,67.32,32.53
2018,7,7,18,15,608.5,44.5,1.8,17.35,184.0,32.28,22.93
2018,7,7,18,30,548.0,39.0,1.7,16.6,136.0,29.67,20.48
2018,7,7,18,45,450.5,32.5,1.6,15.85,95.5,23.82,14.98
2018,7,7,19,0,353.0,26.0,1.5,15.1,55.0,20.32,10.29
2018,7,7,19,15,203.5,15.5,1.45,14.65,30.0,15.24,0.0
2018,7,7,19,30,54.0,5.0,1.4,14.2,5.0,4.91,0.0
2018,7,7,19,45,27.0,2.5,1.35,13.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,1.05,10.15,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,1.1,10.4,9.0,15.15,0.0
2018,7,8,5,15,236.0,18.5,1.1,10.95,37.5,52.84,0.0
2018,7,8,5,30,383.0,29.0,1.1,11.5,66.0,108.56,66.04
2018,7,8,5,45,474.0,35.5,1.1,12.0,108.0,158.32,109.87
2018,7,8,6,0,565.0,42.0,1.1,12.5,150.0,216.92,161.08
2018,7,8,6,15,623.0,47.0,1.1,13.15,198.5,273.08,211.09
2018,7,8,6,30,681.0,52.0,1.1,13.8,247.0,334.86,264.53
2018,7,8,6,45,719.5,56.0,1.1,14.45,298.0,392.1,312.89
2018,7,8,7,0,758.0,60.0,1.1,15.1,349.0,452.37,361.75
2018,7,8,7,15,786.0,63.0,1.1,15.75,400.5,508.46,405.53
2018,7,8,7,30,814.0,66.0,1.1,16.4,452.0,563.38,446.82
2018,7,8,7,45,834.5,68.5,1.15,17.05,502.0,616.33,485.45
2018,7,8,8,0,855.0,71.0,1.2,17.7,552.0,669.38,521.67
2018,7,8,8,15,870.0,73.0,1.2,18.35,599.5,717.69,552.3
2018,7,8,8,30,885.0,75.0,1.2,19.0,647.0,765.09,581.62
2018,7,8,8,45,896.5,77.5,1.25,19.6,691.0,809.05,608.7
2018,7,8,9,0,908.0,80.0,1.3,20.2,735.0,851.34,634.28
2018,7,8,9,15,915.5,82.0,1.35,20.7,773.5,887.7,655.85
2018,7,8,9,30,923.0,84.0,1.4,21.2,812.0,921.72,675.75
2018,7,8,9,45,928.0,86.5,1.45,21.65,845.5,951.43,692.87
2018,7,8,10,0,933.0,89.0,1.5,22.1,879.0,978.34,708.15
2018,7,8,10,15,939.0,89.5,1.55,22.35,907.0,1001.12,721.36
2018,7,8,10,30,945.0,90.0,1.6,22.6,935.0,1020.88,732.74
2018,7,8,10,45,949.5,90.5,1.65,22.85,957.0,1036.01,741.3
2018,7,8,11,0,954.0,91.0,1.7,23.1,979.0,1047.87,747.94
2018,7,8,11,15,957.5,91.0,1.75,23.3,993.5,1054.86,751.81
2018,7,8,11,30,961.0,91.0,1.8,23.5,1008.0,1058.45,753.73
2018,7,8,11,45,963.0,91.0,1.8,23.65,1015.5,1057.11,752.16
2018,7,8,12,0,965.0,91.0,1.8,23.8,1023.0,1052.35,748.62
2018,7,8,12,15,964.0,91.5,1.85,23.9,1022.0,1041.73,742.44
2018,7,8,12,30,963.0,92.0,1.9,24.0,1021.0,1027.82,734.31
2018,7,8,12,45,959.5,93.0,1.9,24.1,1012.5,1008.78,722.39
2018,7,8,13,0,956.0,94.0,1.9,24.2,1004.0,986.68,708.62
2018,7,8,13,15,953.0,93.5,1.95,24.25,988.0,960.58,693.07
2018,7,8,13,30,950.0,93.0,2.0,24.3,972.0,931.64,675.63
2018,7,8,13,45,946.0,92.0,2.0,24.4,949.5,898.63,654.79
2018,7,8,14,0,942.0,91.0,2.0,24.5,927.0,863.1,632.23
2018,7,8,14,15,936.5,89.5,2.0,24.4,898.0,823.55,607.32
2018,7,8,14,30,931.0,88.0,2.0,24.3,869.0,781.94,580.78
2018,7,8,14,45,923.5,86.5,2.0,24.2,834.0,737.03,551.67
2018,7,8,15,0,916.0,85.0,2.0,24.1,799.0,690.61,521.05
2018,7,8,15,15,906.0,83.5,2.0,24.1,759.0,641.33,485.39
2018,7,8,15,30,896.0,82.0,2.0,24.1,719.0,591.2,448.14
2018,7,8,15,45,883.0,80.5,2.0,23.45,674.5,538.87,409.2
2018,7,8,16,0,870.0,79.0,2.0,22.8,630.0,486.44,368.75
2018,7,8,16,15,853.0,76.5,2.0,22.35,582.0,431.53,324.74
2018,7,8,16,30,836.0,74.0,2.0,21.9,534.0,377.42,279.88
2018,7,8,16,45,814.0,71.0,1.95,21.4,483.5,322.28,233.07
2018,7,8,17,0,792.0,68.0,1.9,20.9,433.0,265.39,184.11
2018,7,8,17,15,763.0,64.5,1.9,20.1,382.0,212.06,138.36
2018,7,8,17,30,734.0,61.0,1.9,19.3,331.0,161.75,96.43
2018,7,8,17,45,693.0,57.0,1.85,18.55,280.5,113.03,60.02
2018,7,8,18,0,652.0,53.0,1.8,17.8,230.0,68.99,34.54
2018,7,8,18,15,589.5,47.0,1.7,17.0,182.0,34.57,24.98
2018,7,8,18,30,527.0,41.0,1.6,16.2,134.0,28.93,19.86
2018,7,8,18,45,428.0,34.0,1.55,15.4,94.0,25.22,16.21
2018,7,8,19,0,329.0,27.0,1.5,14.6,54.0,21.35,11.04
2018,7,8,19,15,188.5,16.0,1.45,14.15,29.5,15.73,0.0
2018,7,8,19,30,48.0,5.0,1.4,13.7,5.0,4.91,0.0
2018,7,8,19,45,24.0,2.5,1.35,13.25,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,1.15,10.05,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,1.2,10.3,9.0,14.64,0.0
2018,7,9,5,15,230.0,18.0,1.2,10.85,36.5,51.1,0.0
2018,7,9,5,30,376.0,28.0,1.2,11.4,64.0,105.76,63.77
2018,7,9,5,45,470.5,35.0,1.15,11.95,106.5,156.36,108.26
2018,7,9,6,0,565.0,42.0,1.1,12.5,149.0,216.21,160.34
2018,7,9,6,15,623.0,47.0,1.1,13.2,197.5,272.34,210.31
2018,7,9,6,30,681.0,52.0,1.1,13.9,246.0,334.09,263.71
2018,7,9,6,45,720.5,55.5,1.1,14.6,297.0,391.23,311.96
2018,7,9,7,0,760.0,59.0,1.1,15.3,348.0,451.48,360.77
2018,7,9,7,15,787.0,62.5,1.1,16.05,399.5,507.69,404.5
2018,7,9,7,30,814.0,66.0,1.1,16.8,451.0,562.65,445.6
2018,7,9,7,45,834.0,68.5,1.1,17.5,501.0,615.3,483.47
2018,7,9,8,0,854.0,71.0,1.1,18.2,551.0,668.02,518.84
2018,7,9,8,15,868.5,73.5,1.1,18.95,598.0,716.52,549.24
2018,7,9,8,30,883.0,76.0,1.1,19.7,645.0,764.06,578.27
2018,7,9,8,45,894.0,78.0,1.15,20.45,688.5,807.04,604.2
2018,7,9,9,0,905.0,80.0,1.2,21.2,732.0,848.32,628.61
2018,7,9,9,15,915.0,81.5,1.25,21.85,772.0,886.26,650.73
2018,7,9,9,30,925.0,83.0,1.3,22.5,812.0,922.01,671.21
2018,7,9,9,45,933.0,84.0,1.35,23.15,846.5,952.98,688.43
2018,7,9,10,0,941.0,85.0,1.4,23.8,881.0,981.27,703.89
2018,7,9,10,15,946.5,85.5,1.45,24.3,909.0,1003.79,716.1
2018,7,9,10,30,952.0,86.0,1.5,24.8,937.0,1023.24,726.46
2018,7,9,10,45,955.0,87.0,1.5,25.3,958.0,1037.57,732.92
2018,7,9,11,0,958.0,88.0,1.5,25.8,979.0,1048.56,737.45
2018,7,9,11,15,960.5,89.0,1.55,26.25,993.5,1055.67,740.67
2018,7,9,11,30,963.0,90.0,1.6,26.7,1008.0,1059.34,741.92
2018,7,9,11,45,963.5,90.0,1.65,27.1,1014.5,1056.54,739.51
2018,7,9,12,0,964.0,90.0,1.7,27.5,1021.0,1050.32,735.17
2018,7,9,12,15,963.0,90.5,1.75,27.65,1020.0,1039.75,729.02
2018,7,9,12,30,962.0,91.0,1.8,27.8,1019.0,1025.87,720.94
2018,7,9,12,45,959.0,91.5,1.85,27.95,1010.0,1006.85,709.74
2018,7,9,13,0,956.0,92.0,1.9,28.1,1001.0,984.75,696.66
2018,7,9,13,15,953.5,91.5,1.9,28.0,986.0,959.13,681.47
2018,7,9,13,30,951.0,91.0,1.9,27.9,971.0,930.63,664.44
2018,7,9,13,45,947.5,89.5,1.95,27.85,948.5,897.53,644.8
2018,7,9,14,0,944.0,88.0,2.0,27.8,926.0,861.89,623.32
2018,7,9,14,15,938.5,87.0,2.0,27.55,897.0,822.77,599.37
2018,7,9,14,30,933.0,86.0,2.0,27.3,868.0,781.56,573.76
2018,7,9,14,45,926.0,84.5,2.05,27.1,833.5,736.92,545.74
2018,7,9,15,0,919.0,83.0,2.1,26.9,799.0,690.71,516.16
2018,7,9,15,15,909.5,81.5,2.1,26.9,759.0,641.61,480.92
2018,7,9,15,30,900.0,80.0,2.1,26.9,719.0,591.59,444.05
2018,7,9,15,45,888.5,78.0,2.1,26.1,675.0,539.37,405.79
2018,7,9,16,0,877.0,76.0,2.1,25.3,631.0,486.91,365.86
2018,7,9,16,15,862.5,73.0,2.1,24.7,583.5,432.23,322.51
2018,7,9,16,30,848.0,70.0,2.1,24.1,536.0,378.09,278.05
2018,7,9,16,45,828.5,67.0,2.1,23.55,486.0,323.12,231.66
2018,7,9,17,0,809.0,64.0,2.1,23.0,436.0,269.65,185.56
2018,7,9,17,15,781.5,61.0,2.0,22.2,385.0,212.58,136.97
2018,7,9,17,30,754.0,58.0,1.9,21.4,334.0,161.92,94.92
2018,7,9,17,45,714.0,53.5,1.85,20.6,283.0,111.74,57.65
2018,7,9,18,0,674.0,49.0,1.8,19.8,232.0,66.12,31.4
2018,7,9,18,15,613.0,44.0,1.65,19.0,184.0,31.91,22.42
2018,7,9,18,30,552.0,39.0,1.5,18.2,136.0,29.76,20.39
2018,7,9,18,45,454.0,32.0,1.4,17.35,95.0,23.45,14.53
2018,7,9,19,0,356.0,25.0,1.3,16.5,54.0,19.44,9.35
2018,7,9,19,15,205.5,15.5,1.25,16.05,29.5,15.24,0.0
2018,7,9,19,30,55.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,9,19,45,27.5,3.0,1.1,15.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,0.75,11.15,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,0.8,11.4,9.0,16.39,0.0
2018,7,10,5,15,249.5,18.5,0.85,11.85,37.0,53.65,0.0
2018,7,10,5,30,404.0,28.0,0.9,12.3,65.0,110.38,65.61
2018,7,10,5,45,497.0,33.5,0.9,12.8,107.5,159.33,109.12
2018,7,10,6,0,590.0,39.0,0.9,13.3,150.0,219.6,161.56
2018,7,10,6,15,647.5,43.5,0.95,14.0,199.0,276.21,211.94
2018,7,10,6,30,705.0,48.0,1.0,14.7,248.0,338.42,265.71
2018,7,10,6,45,744.0,51.0,1.0,15.4,299.5,395.95,314.16
2018,7,10,7,0,783.0,54.0,1.0,16.1,351.0,454.47,361.51
2018,7,10,7,15,810.0,57.0,1.05,16.8,403.0,511.03,405.75
2018,7,10,7,30,837.0,60.0,1.1,17.5,455.0,568.88,449.25
2018,7,10,7,45,857.0,62.5,1.15,18.15,505.5,622.63,488.28
2018,7,10,8,0,877.0,65.0,1.2,18.8,556.0,676.42,524.56
2018,7,10,8,15,892.0,66.5,1.2,19.4,604.0,725.18,555.37
2018,7,10,8,30,907.0,68.0,1.2,20.0,652.0,773.0,584.85
2018,7,10,8,45,918.5,70.0,1.25,20.55,696.5,817.34,612.09
2018,7,10,9,0,930.0,72.0,1.3,21.1,741.0,859.95,637.81
2018,7,10,9,15,937.0,74.5,1.35,21.65,780.5,897.24,659.7
2018,7,10,9,30,944.0,77.0,1.4,22.2,820.0,932.09,679.83
2018,7,10,9,45,947.5,80.5,1.4,22.75,854.0,962.18,696.02
2018,7,10,10,0,951.0,84.0,1.4,23.3,888.0,989.3,710.24
2018,7,10,10,15,957.5,84.5,1.45,23.8,917.0,1013.01,723.19
2018,7,10,10,30,964.0,85.0,1.5,24.3,946.0,1033.65,734.25
2018,7,10,10,45,967.5,86.0,1.55,24.8,967.5,1048.65,741.89
2018,7,10,11,0,971.0,87.0,1.6,25.3,989.0,1060.3,747.58
2018,7,10,11,15,973.5,87.5,1.6,25.55,1003.5,1066.98,750.31
2018,7,10,11,30,976.0,88.0,1.6,25.8,1018.0,1070.2,751.07
2018,7,10,11,45,977.5,87.5,1.65,26.05,1025.0,1067.89,749.4
2018,7,10,12,0,979.0,87.0,1.7,26.3,1032.0,1062.1,745.77
2018,7,10,12,15,978.0,88.0,1.75,26.25,1031.5,1051.93,740.45
2018,7,10,12,30,977.0,89.0,1.8,26.2,1031.0,1038.4,733.15
2018,7,10,12,45,974.5,89.5,1.85,26.2,1022.5,1019.63,722.51
2018,7,10,13,0,972.0,90.0,1.9,26.2,1014.0,997.71,709.94
2018,7,10,13,15,969.5,89.5,1.95,26.0,998.5,971.73,695.33
2018,7,10,13,30,967.0,89.0,2.0,25.8,983.0,942.82,678.77
2018,7,10,13,45,963.0,88.0,2.05,25.6,960.5,909.32,659.09
2018,7,10,14,0,959.0,87.0,2.1,25.4,938.0,873.25,637.53
2018,7,10,14,15,954.0,86.0,2.1,25.05,909.0,833.99,613.52
2018,7,10,14,30,949.0,85.0,2.1,24.7,880.0,792.56,587.76
2018,7,10,14,45,942.5,83.0,2.15,24.4,845.0,747.14,559.16
2018,7,10,15,0,936.0,81.0,2.2,24.1,810.0,700.07,528.91
2018,7,10,15,15,926.0,80.0,2.2,24.1,769.5,650.35,492.93
2018,7,10,15,30,916.0,79.0,2.2,24.1,729.0,599.73,455.19
2018,7,10,15,45,904.5,76.5,2.2,23.15,684.0,546.25,415.81
2018,7,10,16,0,893.0,74.0,2.2,22.2,639.0,492.5,374.64
2018,7,10,16,15,878.0,71.0,2.2,21.6,590.5,436.78,329.9
2018,7,10,16,30,863.0,68.0,2.2,21.0,542.0,381.62,284.03
2018,7,10,16,45,842.5,65.5,2.15,20.35,491.5,325.98,236.48
2018,7,10,17,0,822.0,63.0,2.1,19.7,441.0,271.92,189.31
2018,7,10,17,15,794.0,60.0,2.1,18.95,389.0,214.02,139.43
2018,7,10,17,30,766.0,57.0,2.1,18.2,337.0,162.57,96.19
2018,7,10,17,45,725.5,53.0,2.05,17.4,285.5,112.11,58.3
2018,7,10,18,0,685.0,49.0,2.0,16.6,234.0,66.27,31.81
2018,7,10,18,15,624.0,44.0,1.9,15.9,185.5,31.95,22.78
2018,7,10,18,30,563.0,39.0,1.8,15.2,137.0,29.81,20.72
2018,7,10,18,45,462.5,32.0,1.75,14.5,95.5,23.5,14.76
2018,7,10,19,0,362.0,25.0,1.7,13.8,54.0,19.49,9.43
2018,7,10,19,15,209.0,15.5,1.6,13.4,29.5,15.24,0.0
2018,7,10,19,30,56.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,7,10,19,45,28.0,3.0,1.45,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,3.5,0.8,9.65,3.5,0.0,0.0
2018,7,11,5,0,68.0,7.0,0.8,10.0,7.0,12.2,0.0
2018,7,11,5,15,231.5,17.0,0.8,10.55,35.0,49.39,0.0
2018,7,11,5,30,395.0,27.0,0.8,11.1,63.0,107.2,63.32
2018,7,11,5,45,489.5,33.5,0.8,11.7,105.5,156.91,107.62
2018,7,11,6,0,584.0,40.0,0.8,12.3,148.0,218.18,160.88
2018,7,11,6,15,642.5,44.0,0.75,12.85,197.0,274.28,210.82
2018,7,11,6,30,701.0,48.0,0.7,13.4,246.0,336.04,264.09
2018,7,11,6,45,740.0,51.5,0.7,14.0,297.5,393.92,312.83
2018,7,11,7,0,779.0,55.0,0.7,14.6,349.0,454.89,362.01
2018,7,11,7,15,806.5,58.0,0.7,15.25,401.0,509.46,404.38
2018,7,11,7,30,834.0,61.0,0.7,15.9,453.0,567.45,447.5
2018,7,11,7,45,855.0,62.5,0.7,16.6,503.5,620.62,485.33
2018,7,11,8,0,876.0,64.0,0.7,17.3,554.0,673.91,520.38
2018,7,11,8,15,891.5,66.0,0.7,18.0,602.5,723.6,551.21
2018,7,11,8,30,907.0,68.0,0.7,18.7,651.0,772.38,580.66
2018,7,11,8,45,919.0,69.0,0.7,19.4,695.0,816.05,606.02
2018,7,11,9,0,931.0,70.0,0.7,20.1,739.0,858.05,629.82
2018,7,11,9,15,936.0,74.0,0.75,20.75,778.5,895.35,651.21
2018,7,11,9,30,941.0,78.0,0.8,21.4,818.0,930.06,670.77
2018,7,11,9,45,943.0,82.0,0.85,22.05,851.0,959.27,686.73
2018,7,11,10,0,945.0,86.0,0.9,22.7,884.0,985.45,700.78
2018,7,11,10,15,950.5,87.0,0.95,23.2,912.5,1008.66,713.38
2018,7,11,10,30,956.0,88.0,1.0,23.7,941.0,1028.77,724.13
2018,7,11,10,45,959.5,89.5,1.05,24.2,963.0,1044.24,732.11
2018,7,11,11,0,963.0,91.0,1.1,24.7,985.0,1056.35,738.18
2018,7,11,11,15,965.5,91.5,1.15,24.95,999.5,1063.01,741.8
2018,7,11,11,30,968.0,92.0,1.2,25.2,1014.0,1066.22,743.5
2018,7,11,11,45,969.0,92.5,1.25,25.5,1021.0,1064.46,742.2
2018,7,11,12,0,970.0,93.0,1.3,25.8,1028.0,1059.24,738.97
2018,7,11,12,15,969.5,93.0,1.35,25.8,1027.5,1048.62,733.44
2018,7,11,12,30,969.0,93.0,1.4,25.8,1027.0,1034.66,725.98
2018,7,11,12,45,967.5,92.5,1.45,25.85,1018.5,1015.97,715.53
2018,7,11,13,0,966.0,92.0,1.5,25.9,1010.0,994.11,703.15
2018,7,11,13,15,963.0,92.0,1.5,25.75,994.5,968.31,688.11
2018,7,11,13,30,960.0,92.0,1.5,25.6,979.0,939.61,671.23
2018,7,11,13,45,955.5,91.5,1.5,25.5,956.5,906.37,651.27
2018,7,11,14,0,951.0,91.0,1.5,25.4,934.0,870.59,629.56
2018,7,11,14,15,944.5,90.0,1.5,25.15,904.5,830.41,605.14
2018,7,11,14,30,938.0,89.0,1.5,24.9,875.0,788.18,579.1
2018,7,11,14,45,930.0,87.5,1.5,24.65,839.5,742.59,550.42
2018,7,11,15,0,922.0,86.0,1.5,24.4,804.0,695.49,520.18
2018,7,11,15,15,911.5,85.0,1.5,24.4,763.5,646.04,484.92
2018,7,11,15,30,901.0,84.0,1.5,24.4,723.0,595.76,448.06
2018,7,11,15,45,887.5,82.0,1.45,23.7,678.0,542.37,408.71
2018,7,11,16,0,874.0,80.0,1.4,23.0,633.0,488.91,367.89
2018,7,11,16,15,855.5,78.0,1.4,22.45,584.0,433.53,324.19
2018,7,11,16,30,837.0,76.0,1.4,21.9,535.0,379.07,279.66
2018,7,11,16,45,813.0,73.0,1.35,21.4,483.5,319.76,230.09
2018,7,11,17,0,789.0,70.0,1.3,20.9,432.0,265.7,183.68
2018,7,11,17,15,756.5,67.5,1.25,20.2,380.5,212.61,138.46
2018,7,11,17,30,724.0,65.0,1.2,19.5,329.0,162.93,97.46
2018,7,11,17,45,679.0,60.0,1.15,18.8,277.5,113.41,60.88
2018,7,11,18,0,634.0,55.0,1.1,18.1,226.0,69.04,35.43
2018,7,11,18,15,566.5,49.5,1.0,17.3,178.0,33.77,24.24
2018,7,11,18,30,499.0,44.0,0.9,16.5,130.0,31.7,22.26
2018,7,11,18,45,392.5,35.5,0.8,15.7,90.0,26.76,17.5
2018,7,11,19,0,286.0,27.0,0.7,14.9,50.0,21.53,10.83
2018,7,11,19,15,160.5,16.0,0.7,14.5,27.0,15.73,0.0
2018,7,11,19,30,35.0,5.0,0.7,14.1,4.0,0.0,0.0
2018,7,11,19,45,17.5,2.5,0.65,13.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,12,4,45,15.5,2.5,0.65,11.15,2.5,0.0,0.0
2018,7,12,5,0,31.0,5.0,0.6,11.3,5.0,7.3,0.0
2018,7,12,5,15,138.0,18.0,0.55,11.85,29.0,37.79,0.0
2018,7,12,5,30,245.0,31.0,0.5,12.4,53.0,83.65,50.11
2018,7,12,5,45,339.5,41.5,0.5,12.9,92.5,130.75,90.79
2018,7,12,6,0,434.0,52.0,0.5,13.4,132.0,188.13,139.4
2018,7,12,6,15,498.0,59.5,0.55,14.0,178.0,241.97,186.17
2018,7,12,6,30,562.0,67.0,0.6,14.6,224.0,302.2,237.36
2018,7,12,6,45,606.0,73.0,0.6,15.15,273.5,358.02,283.78
2018,7,12,7,0,650.0,79.0,0.6,15.7,323.0,417.57,331.47
2018,7,12,7,15,615.5,99.0,0.65,16.3,357.0,453.0,359.01
2018,7,12,7,30,581.0,119.0,0.7,16.9,391.0,483.82,381.9
2018,7,12,7,45,496.5,160.0,0.7,17.5,411.0,497.65,389.9
2018,7,12,8,0,412.0,201.0,0.7,18.1,431.0,505.56,392.73
2018,7,12,8,15,412.0,222.0,0.75,18.55,469.0,545.16,420.26
2018,7,12,8,30,412.0,243.0,0.8,19.0,507.0,583.62,446.05
2018,7,12,8,45,415.5,260.5,0.85,19.5,542.5,620.0,469.93
2018,7,12,9,0,419.0,278.0,0.9,20.0,578.0,655.33,492.67
2018,7,12,9,15,430.5,293.0,0.9,20.35,616.5,693.84,517.18
2018,7,12,9,30,442.0,308.0,0.9,20.7,655.0,731.54,540.67
2018,7,12,9,45,348.5,353.0,0.9,21.05,634.0,695.97,512.08
2018,7,12,10,0,255.0,398.0,0.9,21.4,613.0,661.97,485.02
2018,7,12,10,15,278.0,403.5,0.95,21.65,645.0,693.31,506.51
2018,7,12,10,30,301.0,409.0,1.0,21.9,677.0,724.31,526.91
2018,7,12,10,45,371.0,404.0,1.0,22.2,742.5,790.17,570.66
2018,7,12,11,0,441.0,399.0,1.0,22.5,808.0,861.94,616.61
2018,7,12,11,15,415.5,414.5,1.0,22.75,804.5,852.1,607.58
2018,7,12,11,30,390.0,430.0,1.0,23.0,801.0,835.5,595.43
2018,7,12,11,45,334.0,448.5,1.0,23.25,768.0,795.15,567.22
2018,7,12,12,0,278.0,467.0,1.0,23.5,735.0,753.66,538.35
2018,7,12,12,15,363.5,440.0,1.0,23.5,790.0,804.83,574.59
2018,7,12,12,30,449.0,413.0,1.0,23.5,845.0,856.34,609.31
2018,7,12,12,45,555.0,337.0,1.0,23.5,867.0,871.88,622.55
2018,7,12,13,0,661.0,261.0,1.0,23.5,889.0,882.02,632.69
2018,7,12,13,15,684.5,238.0,1.0,23.25,879.0,863.03,621.8
2018,7,12,13,30,708.0,215.0,1.0,23.0,869.0,840.87,608.8
2018,7,12,13,45,536.0,296.0,1.0,22.7,784.5,749.3,546.18
2018,7,12,14,0,364.0,377.0,1.0,22.4,700.0,664.49,486.3
2018,7,12,14,15,370.5,368.0,1.0,22.25,687.5,645.41,474.89
2018,7,12,14,30,377.0,359.0,1.0,22.1,675.0,624.95,461.68
2018,7,12,14,45,360.5,347.5,1.0,21.95,639.5,584.56,434.17
2018,7,12,15,0,344.0,336.0,1.0,21.8,604.0,544.8,406.83
