Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,15,385.5,304.0,1.0,21.8,589.5,522.95,392.44
2018,7,12,15,30,427.0,272.0,1.0,21.8,575.0,495.42,373.22
2018,7,12,15,45,484.5,229.0,1.0,21.55,551.5,463.07,350.24
2018,7,12,16,0,542.0,186.0,1.0,21.3,528.0,424.77,321.6
2018,7,12,16,15,638.0,140.5,1.0,21.0,512.5,393.75,296.51
2018,7,12,16,30,734.0,95.0,1.0,20.7,497.0,355.08,263.3
2018,7,12,16,45,710.0,91.0,1.0,20.45,449.0,303.45,219.94
2018,7,12,17,0,686.0,87.0,1.0,20.2,401.0,251.24,175.55
2018,7,12,17,15,652.5,81.5,1.0,19.7,351.5,200.58,132.86
2018,7,12,17,30,619.0,76.0,1.0,19.2,302.0,153.49,94.32
2018,7,12,17,45,572.5,70.5,1.0,18.75,254.0,108.85,61.53
2018,7,12,18,0,526.0,65.0,1.0,18.3,206.0,69.48,38.8
2018,7,12,18,15,442.0,58.0,0.95,17.75,159.5,41.07,30.61
2018,7,12,18,30,358.0,51.0,0.9,17.2,113.0,38.15,27.82
2018,7,12,18,45,270.5,39.5,0.85,16.6,77.5,30.1,20.26
2018,7,12,19,0,183.0,28.0,0.8,16.0,42.0,21.87,10.85
2018,7,12,19,15,100.5,16.0,0.75,15.75,23.0,15.73,0.0
2018,7,12,19,30,18.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,0.65,15.2,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,0.5,12.3,3.0,3.25,0.0
2018,7,13,5,15,90.0,17.5,0.5,12.7,25.0,28.47,0.0
2018,7,13,5,30,176.0,32.0,0.5,13.1,47.0,72.05,43.27
2018,7,13,5,45,284.0,43.0,0.5,13.5,86.0,118.23,82.2
2018,7,13,6,0,392.0,54.0,0.5,13.9,125.0,177.6,131.62
2018,7,13,6,15,409.0,63.0,0.5,14.35,158.0,214.81,165.53
2018,7,13,6,30,426.0,72.0,0.5,14.8,191.0,253.49,199.73
2018,7,13,6,45,320.5,92.0,0.5,15.25,191.5,248.4,198.35
2018,7,13,7,0,215.0,112.0,0.5,15.7,192.0,228.57,183.41
2018,7,13,7,15,293.5,137.0,0.55,16.2,264.0,308.87,247.61
2018,7,13,7,30,372.0,162.0,0.6,16.7,336.0,402.51,319.33
2018,7,13,7,45,415.0,173.0,0.6,17.2,387.5,459.1,360.76
2018,7,13,8,0,458.0,184.0,0.6,17.7,439.0,518.66,403.49
2018,7,13,8,15,566.0,164.0,0.65,18.15,507.0,597.96,461.2
2018,7,13,8,30,674.0,144.0,0.7,18.6,575.0,681.71,520.28
2018,7,13,8,45,743.0,126.0,0.7,19.1,632.0,740.01,556.99
2018,7,13,9,0,812.0,108.0,0.7,19.6,689.0,803.25,596.14
2018,7,13,9,15,819.5,112.0,0.75,20.05,726.5,834.57,614.35
2018,7,13,9,30,827.0,116.0,0.8,20.5,764.0,868.07,634.27
2018,7,13,9,45,831.0,121.0,0.8,20.9,796.5,897.15,650.39
2018,7,13,10,0,835.0,126.0,0.8,21.3,829.0,923.62,664.78
2018,7,13,10,15,842.5,127.0,0.85,21.75,857.0,946.57,677.72
2018,7,13,10,30,850.0,128.0,0.9,22.2,885.0,966.84,689.03
2018,7,13,10,45,856.0,128.0,0.9,22.65,906.0,981.8,696.13
2018,7,13,11,0,862.0,128.0,0.9,23.1,927.0,993.83,701.53
2018,7,13,11,15,834.5,149.0,0.95,23.5,932.0,990.61,698.81
2018,7,13,11,30,807.0,170.0,1.0,23.9,937.0,990.28,698.17
2018,7,13,11,45,800.5,175.5,1.05,24.25,941.0,985.89,695.21
2018,7,13,12,0,794.0,181.0,1.1,24.6,945.0,978.56,690.55
2018,7,13,12,15,806.5,173.0,1.15,24.8,949.0,973.54,687.83
2018,7,13,12,30,819.0,165.0,1.2,25.0,953.0,965.45,683.24
2018,7,13,12,45,821.0,161.0,1.25,25.2,945.5,948.23,673.04
2018,7,13,13,0,823.0,157.0,1.3,25.4,938.0,928.23,661.2
2018,7,13,13,15,855.5,133.5,1.35,25.4,934.0,911.18,651.73
2018,7,13,13,30,888.0,110.0,1.4,25.4,930.0,893.67,641.91
2018,7,13,13,45,884.0,109.5,1.4,25.45,909.0,862.89,622.77
2018,7,13,14,0,880.0,109.0,1.4,25.5,888.0,829.74,602.13
2018,7,13,14,15,874.0,107.0,1.45,25.35,859.5,791.38,578.91
2018,7,13,14,30,868.0,105.0,1.5,25.2,831.0,751.14,554.11
2018,7,13,14,45,860.0,103.0,1.5,25.1,797.0,707.78,526.25
2018,7,13,15,0,852.0,101.0,1.5,25.0,763.0,663.08,496.29
2018,7,13,15,15,840.5,99.5,1.5,25.0,724.0,615.54,462.24
2018,7,13,15,30,829.0,98.0,1.5,25.0,685.0,567.39,426.84
2018,7,13,15,45,815.5,95.0,1.5,24.45,641.5,516.42,389.22
2018,7,13,16,0,802.0,92.0,1.5,23.9,598.0,462.88,348.45
2018,7,13,16,15,784.0,88.5,1.5,23.55,551.0,409.62,306.18
2018,7,13,16,30,766.0,85.0,1.5,23.2,504.0,357.38,263.34
2018,7,13,16,45,742.0,82.0,1.45,22.85,455.5,304.95,219.24
2018,7,13,17,0,718.0,79.0,1.4,22.5,407.0,254.64,176.16
2018,7,13,17,15,685.5,75.0,1.4,21.9,357.5,204.0,133.46
2018,7,13,17,30,653.0,71.0,1.4,21.3,308.0,153.94,92.61
2018,7,13,17,45,607.5,65.5,1.4,20.7,259.0,107.55,58.67
2018,7,13,18,0,562.0,60.0,1.4,20.1,210.0,66.3,35.12
2018,7,13,18,15,494.5,53.0,1.35,19.35,164.5,36.8,26.65
2018,7,13,18,30,427.0,46.0,1.3,18.6,119.0,33.6,23.67
2018,7,13,18,45,327.0,36.5,1.3,17.85,81.5,27.84,18.17
2018,7,13,19,0,227.0,27.0,1.3,17.1,44.0,21.69,10.44
2018,7,13,19,15,122.0,15.0,1.25,16.65,23.5,14.74,0.0
2018,7,13,19,30,17.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,7,13,19,45,8.5,1.5,1.15,15.75,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,0.85,11.8,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,0.9,11.9,5.0,4.91,0.0
2018,7,14,5,15,152.5,16.5,0.9,12.3,28.0,35.1,0.0
2018,7,14,5,30,270.0,28.0,0.9,12.7,51.0,84.25,48.53
2018,7,14,5,45,368.0,36.5,0.9,13.15,90.0,131.3,89.96
2018,7,14,6,0,466.0,45.0,0.9,13.6,129.0,188.77,139.05
2018,7,14,6,15,530.0,51.5,0.9,14.1,175.5,242.96,186.7
2018,7,14,6,30,594.0,58.0,0.9,14.6,222.0,303.6,238.82
2018,7,14,6,45,638.5,62.5,0.85,15.1,271.5,359.49,285.83
2018,7,14,7,0,683.0,67.0,0.8,15.6,321.0,418.32,333.4
2018,7,14,7,15,714.5,71.0,0.85,16.2,371.5,473.88,377.1
2018,7,14,7,30,746.0,75.0,0.9,16.8,422.0,531.28,420.63
2018,7,14,7,45,769.5,77.5,0.9,17.4,471.0,583.44,458.43
2018,7,14,8,0,793.0,80.0,0.9,18.0,520.0,636.08,495.05
2018,7,14,8,15,811.0,82.5,0.9,18.6,567.0,681.62,523.93
2018,7,14,8,30,829.0,85.0,0.9,19.2,614.0,729.74,554.0
2018,7,14,8,45,843.0,86.5,0.95,19.8,657.5,772.76,580.58
2018,7,14,9,0,857.0,88.0,1.0,20.4,701.0,814.44,605.89
2018,7,14,9,15,868.5,89.5,1.05,20.85,740.5,852.36,628.74
2018,7,14,9,30,880.0,91.0,1.1,21.3,780.0,888.32,650.11
2018,7,14,9,45,759.0,166.0,1.15,21.75,779.0,883.39,644.94
2018,7,14,10,0,638.0,241.0,1.2,22.2,778.0,867.74,632.92
2018,7,14,10,15,680.0,224.5,1.2,22.5,814.0,902.0,654.17
2018,7,14,10,30,722.0,208.0,1.2,22.8,850.0,934.99,673.25
2018,7,14,10,45,774.5,183.5,1.25,23.15,887.0,964.6,690.73
2018,7,14,11,0,827.0,159.0,1.3,23.5,924.0,996.7,709.72
2018,7,14,11,15,742.0,218.0,1.35,23.5,912.5,979.1,698.64
2018,7,14,11,30,657.0,277.0,1.4,23.5,901.0,953.32,682.5
2018,7,14,11,45,756.5,210.5,1.45,23.55,934.5,977.14,698.73
2018,7,14,12,0,856.0,144.0,1.5,23.6,968.0,997.21,711.49
2018,7,14,12,15,891.5,122.0,1.55,23.5,979.5,1000.97,714.58
2018,7,14,12,30,927.0,100.0,1.6,23.4,991.0,1000.85,715.53
2018,7,14,12,45,925.0,100.0,1.6,23.3,983.0,982.87,704.65
2018,7,14,13,0,923.0,100.0,1.6,23.2,975.0,961.87,692.1
2018,7,14,13,15,920.0,99.5,1.6,23.05,960.0,936.53,676.94
2018,7,14,13,30,917.0,99.0,1.6,22.9,945.0,908.43,660.0
2018,7,14,13,45,913.5,98.0,1.6,22.75,923.5,876.77,640.66
2018,7,14,14,0,910.0,97.0,1.6,22.6,902.0,842.64,619.59
2018,7,14,14,15,904.0,95.5,1.6,22.35,873.5,803.73,595.38
2018,7,14,14,30,898.0,94.0,1.6,22.1,845.0,762.86,569.59
2018,7,14,14,45,889.5,93.0,1.6,21.8,810.5,718.92,541.45
2018,7,14,15,0,881.0,92.0,1.6,21.5,776.0,673.6,511.47
2018,7,14,15,15,870.5,90.5,1.6,21.5,736.5,625.41,476.44
2018,7,14,15,30,860.0,89.0,1.6,21.5,697.0,576.45,439.9
2018,7,14,15,45,846.5,86.5,1.6,20.55,653.0,524.46,401.53
2018,7,14,16,0,833.0,84.0,1.6,19.6,609.0,472.48,361.64
2018,7,14,16,15,816.5,81.0,1.55,19.0,562.0,419.0,318.47
2018,7,14,16,30,800.0,78.0,1.5,18.4,515.0,363.12,272.1
2018,7,14,16,45,777.0,75.0,1.5,17.8,465.5,309.2,226.12
2018,7,14,17,0,754.0,72.0,1.5,17.2,416.0,257.25,180.84
2018,7,14,17,15,723.0,68.0,1.45,16.7,365.5,204.94,135.51
2018,7,14,17,30,692.0,64.0,1.4,16.2,315.0,155.91,94.43
2018,7,14,17,45,649.5,59.0,1.4,15.75,265.5,108.33,58.86
2018,7,14,18,0,607.0,54.0,1.4,15.3,216.0,62.67,31.83
2018,7,14,18,15,542.5,48.5,1.35,14.9,170.0,33.08,23.89
2018,7,14,18,30,478.0,43.0,1.3,14.5,124.0,30.99,21.8
2018,7,14,18,45,376.5,34.5,1.3,14.15,85.5,26.03,16.92
2018,7,14,19,0,275.0,26.0,1.3,13.8,47.0,20.77,9.74
2018,7,14,19,15,147.5,14.0,1.3,13.6,24.5,13.76,0.0
2018,7,14,19,30,20.0,2.0,1.3,13.4,2.0,0.0,0.0
2018,7,14,19,45,10.0,1.0,1.3,13.15,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,0.9,9.85,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,0.9,10.1,5.0,4.91,0.0
2018,7,15,5,15,199.5,15.5,0.9,10.55,30.0,39.66,0.0
2018,7,15,5,30,347.0,26.0,0.9,11.0,55.0,95.08,53.49
2018,7,15,5,45,448.0,33.0,0.9,11.5,96.5,145.44,99.04
2018,7,15,6,0,549.0,40.0,0.9,12.0,138.0,205.23,150.84
2018,7,15,6,15,611.5,45.0,0.9,12.55,186.5,261.76,201.25
2018,7,15,6,30,674.0,50.0,0.9,13.1,235.0,324.44,255.69
2018,7,15,6,45,717.0,53.0,0.9,13.65,286.5,382.16,304.8
2018,7,15,7,0,760.0,56.0,0.9,14.2,338.0,443.4,354.82
2018,7,15,7,15,789.5,59.0,0.9,14.9,390.0,498.17,397.83
2018,7,15,7,30,819.0,62.0,0.9,15.6,442.0,556.62,441.78
2018,7,15,7,45,841.5,64.0,0.9,16.25,493.0,610.73,480.91
2018,7,15,8,0,864.0,66.0,0.9,16.9,544.0,665.15,517.64
2018,7,15,8,15,880.5,68.5,0.9,17.5,593.0,715.77,549.76
2018,7,15,8,30,897.0,71.0,0.9,18.1,642.0,765.59,580.57
2018,7,15,8,45,910.0,72.0,0.9,18.75,686.5,809.86,606.82
2018,7,15,9,0,923.0,73.0,0.9,19.4,731.0,852.54,631.55
2018,7,15,9,15,929.0,76.0,0.95,19.9,770.5,889.54,653.34
2018,7,15,9,30,935.0,79.0,1.0,20.4,810.0,924.04,673.37
2018,7,15,9,45,938.5,83.0,1.05,20.9,844.0,954.66,690.8
2018,7,15,10,0,942.0,87.0,1.1,21.4,878.0,982.32,706.31
2018,7,15,10,15,948.5,88.0,1.15,21.75,907.5,1006.59,720.09
2018,7,15,10,30,955.0,89.0,1.2,22.1,937.0,1027.8,732.01
2018,7,15,10,45,959.5,89.5,1.2,22.5,959.0,1043.32,739.43
2018,7,15,11,0,964.0,90.0,1.2,22.9,981.0,1055.52,744.92
2018,7,15,11,15,967.0,90.0,1.25,23.0,996.0,1062.29,749.04
2018,7,15,11,30,970.0,90.0,1.3,23.1,1011.0,1065.61,751.22
2018,7,15,11,45,971.5,90.0,1.35,23.2,1018.0,1063.94,750.5
2018,7,15,12,0,973.0,90.0,1.4,23.3,1025.0,1058.79,747.81
2018,7,15,12,15,971.0,91.5,1.45,23.2,1024.5,1048.27,742.5
2018,7,15,12,30,969.0,93.0,1.5,23.1,1024.0,1034.41,735.23
2018,7,15,12,45,965.5,94.0,1.55,23.0,1015.0,1015.34,724.77
2018,7,15,13,0,962.0,95.0,1.6,22.9,1006.0,993.15,712.36
2018,7,15,13,15,959.0,94.5,1.6,22.75,990.5,966.93,696.81
2018,7,15,13,30,956.0,94.0,1.6,22.6,975.0,937.81,679.38
2018,7,15,13,45,951.5,93.0,1.6,22.4,952.0,904.15,659.07
2018,7,15,14,0,947.0,92.0,1.6,22.2,929.0,867.96,636.98
2018,7,15,14,15,941.0,90.5,1.65,21.9,899.5,827.75,612.76
2018,7,15,14,30,935.0,89.0,1.7,21.6,870.0,785.47,586.76
2018,7,15,14,45,927.5,87.5,1.7,21.35,835.0,740.26,557.75
2018,7,15,15,0,920.0,86.0,1.7,21.1,800.0,693.5,527.07
2018,7,15,15,15,910.0,84.5,1.7,21.1,759.5,643.86,491.02
2018,7,15,15,30,900.0,83.0,1.7,21.1,719.0,593.34,453.3
2018,7,15,15,45,887.0,81.0,1.65,20.4,674.0,540.14,413.34
2018,7,15,16,0,874.0,79.0,1.6,19.7,629.0,486.81,371.87
2018,7,15,16,15,858.0,76.0,1.6,19.2,580.5,431.43,327.28
2018,7,15,16,30,842.0,73.0,1.6,18.7,532.0,376.73,281.66
2018,7,15,16,45,820.5,70.0,1.55,18.2,481.5,321.21,234.08
2018,7,15,17,0,799.0,67.0,1.5,17.7,431.0,263.92,184.29
2018,7,15,17,15,768.5,63.5,1.5,17.2,379.0,209.7,137.31
2018,7,15,17,30,738.0,60.0,1.5,16.7,327.0,158.67,94.55
2018,7,15,17,45,694.5,56.0,1.45,16.15,276.0,109.36,57.87
2018,7,15,18,0,651.0,52.0,1.4,15.6,225.0,65.04,32.93
2018,7,15,18,15,586.0,46.5,1.35,15.15,177.0,34.49,25.1
2018,7,15,18,30,521.0,41.0,1.3,14.7,129.0,29.31,20.29
2018,7,15,18,45,415.0,33.0,1.25,14.2,88.5,24.72,15.76
2018,7,15,19,0,309.0,25.0,1.2,13.7,48.0,19.86,8.83
2018,7,15,19,15,166.5,14.0,1.2,13.4,25.0,13.76,0.0
2018,7,15,19,30,24.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,7,15,19,45,12.0,1.5,1.15,12.85,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,0.9,9.8,2.5,0.0,0.0
2018,7,16,5,0,52.0,6.0,0.9,10.1,5.0,0.0,0.0
2018,7,16,5,15,201.5,16.0,0.9,10.65,30.0,40.11,0.0
2018,7,16,5,30,351.0,26.0,0.9,11.2,55.0,94.99,52.42
2018,7,16,5,45,455.0,33.0,0.9,11.8,97.0,146.46,99.28
2018,7,16,6,0,559.0,40.0,0.9,12.4,139.0,207.32,151.83
2018,7,16,6,15,622.0,45.0,0.85,12.95,188.0,264.52,202.69
2018,7,16,6,30,685.0,50.0,0.8,13.5,237.0,327.93,257.49
2018,7,16,6,45,727.5,54.0,0.8,14.05,289.5,387.12,307.58
2018,7,16,7,0,770.0,58.0,0.8,14.6,342.0,449.77,358.43
2018,7,16,7,15,799.5,61.0,0.8,15.3,394.5,507.41,403.27
2018,7,16,7,30,829.0,64.0,0.8,16.0,447.0,564.01,445.58
2018,7,16,7,45,851.0,65.5,0.8,16.7,498.0,617.73,484.07
2018,7,16,8,0,873.0,67.0,0.8,17.4,549.0,671.69,520.16
2018,7,16,8,15,889.5,68.5,0.8,18.15,597.5,721.61,551.19
2018,7,16,8,30,906.0,70.0,0.8,18.9,646.0,770.71,580.89
2018,7,16,8,45,918.0,72.5,0.85,19.65,691.5,816.23,608.25
2018,7,16,9,0,930.0,75.0,0.9,20.4,737.0,860.05,634.05
2018,7,16,9,15,938.0,77.0,0.95,20.95,777.0,897.93,656.11
2018,7,16,9,30,946.0,79.0,1.0,21.5,817.0,933.42,676.47
2018,7,16,9,45,951.0,81.5,1.05,22.1,851.5,964.11,693.52
2018,7,16,10,0,956.0,84.0,1.1,22.7,886.0,991.9,708.69
2018,7,16,10,15,961.0,85.0,1.1,23.1,914.5,1015.05,720.59
2018,7,16,10,30,966.0,86.0,1.1,23.5,943.0,1035.04,730.57
2018,7,16,10,45,970.0,86.5,1.15,23.95,965.0,1050.25,738.51
2018,7,16,11,0,974.0,87.0,1.2,24.4,987.0,1062.09,744.53
2018,7,16,11,15,976.5,88.0,1.25,24.6,1002.0,1069.5,748.72
2018,7,16,11,30,979.0,89.0,1.3,24.8,1017.0,1073.4,750.93
2018,7,16,11,45,980.0,89.5,1.35,25.0,1024.5,1071.75,749.94
2018,7,16,12,0,981.0,90.0,1.4,25.2,1032.0,1066.58,746.97
2018,7,16,12,15,979.5,90.5,1.45,25.3,1031.0,1055.47,740.79
2018,7,16,12,30,978.0,91.0,1.5,25.4,1030.0,1040.98,732.66
2018,7,16,12,45,974.0,93.0,1.5,25.45,1021.5,1022.31,721.38
2018,7,16,13,0,970.0,95.0,1.5,25.5,1013.0,1000.48,708.25
2018,7,16,13,15,968.0,94.0,1.5,25.5,998.0,974.48,692.68
2018,7,16,13,30,966.0,93.0,1.5,25.5,983.0,945.5,675.25
2018,7,16,13,45,962.0,92.5,1.5,25.45,960.5,912.45,655.32
2018,7,16,14,0,958.0,92.0,1.5,25.4,938.0,876.8,633.61
2018,7,16,14,15,952.5,90.5,1.5,25.25,908.5,836.57,608.98
2018,7,16,14,30,947.0,89.0,1.5,25.1,879.0,794.2,582.68
2018,7,16,14,45,939.5,88.0,1.5,24.95,844.0,748.95,554.11
2018,7,16,15,0,932.0,87.0,1.5,24.8,809.0,702.11,523.88
2018,7,16,15,15,922.0,85.0,1.5,24.8,768.0,651.42,487.88
2018,7,16,15,30,912.0,83.0,1.5,24.8,727.0,599.82,450.2
2018,7,16,15,45,899.0,81.0,1.45,24.2,681.5,545.99,410.43
2018,7,16,16,0,886.0,79.0,1.4,23.6,636.0,492.03,369.14
2018,7,16,16,15,869.5,76.5,1.4,23.2,587.0,436.24,324.96
2018,7,16,16,30,853.0,74.0,1.4,22.8,538.0,381.15,279.8
2018,7,16,16,45,830.5,71.0,1.35,22.4,486.5,324.68,232.27
2018,7,16,17,0,808.0,68.0,1.3,22.0,435.0,266.56,182.69
2018,7,16,17,15,777.0,64.5,1.25,21.35,382.5,211.71,136.12
2018,7,16,17,30,746.0,61.0,1.2,20.7,330.0,160.12,93.76
2018,7,16,17,45,701.5,57.0,1.2,20.0,278.0,110.27,57.48
2018,7,16,18,0,657.0,53.0,1.2,19.3,226.0,65.54,32.96
2018,7,16,18,15,590.0,47.0,1.1,18.4,177.5,35.04,25.21
2018,7,16,18,30,523.0,41.0,1.0,17.5,129.0,29.39,20.09
2018,7,16,18,45,413.0,33.0,0.95,16.65,88.0,24.8,15.62
2018,7,16,19,0,303.0,25.0,0.9,15.8,47.0,19.96,8.5
2018,7,16,19,15,162.5,14.0,0.85,15.25,24.5,13.76,0.0
2018,7,16,19,30,22.0,3.0,0.8,14.7,2.0,0.0,0.0
2018,7,16,19,45,11.0,1.5,0.8,14.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,0.85,10.25,2.5,0.0,0.0
2018,7,17,5,0,48.0,6.0,0.8,10.5,5.0,0.0,0.0
2018,7,17,5,15,192.5,16.0,0.8,11.1,29.0,38.75,0.0
2018,7,17,5,30,337.0,26.0,0.8,11.7,53.0,91.76,49.56
2018,7,17,5,45,440.5,33.5,0.8,12.35,94.5,143.12,96.62
2018,7,17,6,0,544.0,41.0,0.8,13.0,136.0,204.57,149.37
2018,7,17,6,15,608.5,46.5,0.8,13.6,185.0,260.83,199.23
2018,7,17,6,30,673.0,52.0,0.8,14.2,234.0,324.65,254.23
2018,7,17,6,45,715.5,56.0,0.75,14.75,286.0,383.24,303.52
2018,7,17,7,0,758.0,60.0,0.7,15.3,338.0,445.3,353.46
2018,7,17,7,15,788.5,63.0,0.75,15.95,390.5,502.92,398.52
2018,7,17,7,30,819.0,66.0,0.8,16.6,443.0,559.59,441.28
2018,7,17,7,45,841.5,68.5,0.8,17.25,494.5,614.31,480.53
2018,7,17,8,0,864.0,71.0,0.8,17.9,546.0,669.34,517.63
2018,7,17,8,15,880.5,72.5,0.8,18.6,594.5,718.91,548.47
2018,7,17,8,30,897.0,74.0,0.8,19.3,643.0,767.67,578.05
2018,7,17,8,45,909.5,76.0,0.85,19.95,688.0,812.73,605.32
2018,7,17,9,0,922.0,78.0,0.9,20.6,733.0,856.15,631.11
2018,7,17,9,15,929.0,81.0,0.95,21.15,773.0,894.03,653.2
2018,7,17,9,30,936.0,84.0,1.0,21.7,813.0,929.48,673.55
2018,7,17,9,45,940.0,87.0,1.0,22.25,847.0,959.56,689.46
2018,7,17,10,0,944.0,90.0,1.0,22.8,881.0,986.71,703.45
2018,7,17,10,15,950.0,91.0,1.05,23.2,910.0,1010.59,716.73
2018,7,17,10,30,956.0,92.0,1.1,23.6,939.0,1031.38,728.15
2018,7,17,10,45,960.5,92.5,1.1,24.0,961.5,1046.96,735.49
2018,7,17,11,0,965.0,93.0,1.1,24.4,984.0,1059.2,740.92
2018,7,17,11,15,968.0,93.0,1.15,24.65,998.5,1066.01,744.62
2018,7,17,11,30,971.0,93.0,1.2,24.9,1013.0,1069.35,746.39
2018,7,17,11,45,972.0,93.5,1.25,25.15,1020.5,1067.71,745.31
2018,7,17,12,0,973.0,94.0,1.3,25.4,1028.0,1062.58,742.26
2018,7,17,12,15,970.0,95.5,1.3,25.55,1026.5,1051.07,734.88
2018,7,17,12,30,967.0,97.0,1.3,25.7,1025.0,1036.23,725.64
2018,7,17,12,45,961.0,100.5,1.35,25.8,1016.0,1017.29,714.99
2018,7,17,13,0,955.0,104.0,1.4,25.9,1007.0,995.29,702.48
2018,7,17,13,15,952.5,103.0,1.4,25.95,991.5,969.13,686.75
2018,7,17,13,30,950.0,102.0,1.4,26.0,976.0,940.06,669.2
2018,7,17,13,45,945.5,101.0,1.4,26.0,953.5,906.51,648.9
2018,7,17,14,0,941.0,100.0,1.4,26.0,931.0,870.44,626.89
2018,7,17,14,15,934.5,99.0,1.45,25.85,901.5,830.45,603.09
2018,7,17,14,30,928.0,98.0,1.5,25.7,872.0,788.42,577.58
2018,7,17,14,45,919.5,97.0,1.5,25.55,836.5,743.16,549.01
2018,7,17,15,0,911.0,96.0,1.5,25.4,801.0,696.43,518.49
2018,7,17,15,15,900.5,94.0,1.5,25.4,760.0,646.29,482.93
2018,7,17,15,30,890.0,92.0,1.5,25.4,719.0,595.33,445.78
2018,7,17,15,45,876.0,89.5,1.5,24.75,673.5,541.49,406.47
2018,7,17,16,0,862.0,87.0,1.5,24.1,628.0,487.64,365.66
2018,7,17,16,15,843.5,84.5,1.45,23.65,579.0,432.14,321.68
2018,7,17,16,30,825.0,82.0,1.4,23.2,530.0,374.49,274.73
2018,7,17,16,45,800.0,79.0,1.4,22.75,478.5,318.47,227.95
2018,7,17,17,0,775.0,76.0,1.4,22.3,427.0,264.64,182.04
2018,7,17,17,15,741.5,72.0,1.35,21.55,374.5,210.6,136.48
2018,7,17,17,30,708.0,68.0,1.3,20.8,322.0,160.12,95.36
2018,7,17,17,45,660.0,63.0,1.3,20.05,270.5,108.16,57.52
2018,7,17,18,0,612.0,58.0,1.3,19.3,219.0,64.37,33.4
2018,7,17,18,15,541.5,51.5,1.2,18.45,171.0,35.85,25.91
2018,7,17,18,30,471.0,45.0,1.1,17.6,123.0,33.06,23.26
2018,7,17,18,45,359.5,35.5,1.05,16.75,83.5,27.26,17.68
2018,7,17,19,0,248.0,26.0,1.0,15.9,44.0,21.08,8.93
2018,7,17,19,15,131.5,14.0,0.95,15.4,23.0,13.76,0.0
2018,7,17,19,30,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,0.85,14.45,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,0.85,10.65,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,0.9,10.9,4.0,0.0,0.0
2018,7,18,5,15,149.0,16.5,0.9,11.45,26.5,33.83,0.0
2018,7,18,5,30,268.0,28.0,0.9,12.0,49.0,81.06,43.3
2018,7,18,5,45,375.5,37.0,0.9,12.5,89.0,131.56,89.32
2018,7,18,6,0,483.0,46.0,0.9,13.0,129.0,192.23,140.96
2018,7,18,6,15,543.0,53.0,0.85,13.55,175.5,246.39,188.86
2018,7,18,6,30,603.0,60.0,0.8,14.1,222.0,306.57,240.72
2018,7,18,6,45,636.5,67.5,0.7,14.6,271.0,361.43,286.84
2018,7,18,7,0,670.0,75.0,0.6,15.1,320.0,418.98,333.0
2018,7,18,7,15,723.5,75.0,0.6,15.65,376.0,480.32,380.77
2018,7,18,7,30,777.0,75.0,0.6,16.2,432.0,546.78,430.49
2018,7,18,7,45,801.0,78.0,0.6,16.75,483.0,601.36,469.54
2018,7,18,8,0,825.0,81.0,0.6,17.3,534.0,656.42,507.44
2018,7,18,8,15,843.0,83.5,0.65,17.95,582.5,703.39,537.28
2018,7,18,8,30,861.0,86.0,0.7,18.6,631.0,752.92,568.35
2018,7,18,8,45,875.0,88.0,0.75,19.2,676.0,797.82,595.79
2018,7,18,9,0,889.0,90.0,0.8,19.8,721.0,841.29,621.89
2018,7,18,9,15,897.0,93.0,0.8,20.45,760.5,878.98,642.88
2018,7,18,9,30,905.0,96.0,0.8,21.1,800.0,914.38,662.13
2018,7,18,9,45,909.5,99.0,0.85,21.75,833.5,944.09,678.51
2018,7,18,10,0,914.0,102.0,0.9,22.4,867.0,970.99,693.09
2018,7,18,10,15,920.0,103.0,0.95,22.9,895.5,994.28,705.81
2018,7,18,10,30,926.0,104.0,1.0,23.4,924.0,1014.57,716.73
2018,7,18,10,45,864.0,147.0,1.05,23.85,926.5,1008.18,711.51
2018,7,18,11,0,802.0,190.0,1.1,24.3,929.0,1003.2,707.63
2018,7,18,11,15,673.0,281.0,1.15,24.55,908.0,974.34,689.08
2018,7,18,11,30,544.0,372.0,1.2,24.8,887.0,936.09,660.71
2018,7,18,11,45,532.0,383.0,1.25,25.1,890.0,931.48,657.56
2018,7,18,12,0,520.0,394.0,1.3,25.4,893.0,924.7,652.66
2018,7,18,12,15,539.5,376.5,1.35,25.35,894.0,918.48,650.43
2018,7,18,12,30,559.0,359.0,1.4,25.3,895.0,909.92,646.7
2018,7,18,12,45,671.0,285.0,1.45,25.25,923.0,930.91,664.82
2018,7,18,13,0,783.0,211.0,1.5,25.2,951.0,943.7,674.62
2018,7,18,13,15,860.5,157.5,1.5,25.1,958.5,941.77,673.89
2018,7,18,13,30,938.0,104.0,1.5,25.0,966.0,931.24,667.97
2018,7,18,13,45,933.5,103.0,1.5,24.85,943.5,898.02,647.82
2018,7,18,14,0,929.0,102.0,1.5,24.7,921.0,862.3,626.15
2018,7,18,14,15,922.5,100.5,1.45,24.5,891.5,822.22,600.98
2018,7,18,14,30,916.0,99.0,1.4,24.3,862.0,780.14,574.29
2018,7,18,14,45,907.5,98.0,1.4,24.1,827.0,735.32,545.98
2018,7,18,15,0,899.0,97.0,1.4,23.9,792.0,689.07,515.62
2018,7,18,15,15,888.0,95.0,1.4,23.9,751.0,639.12,480.03
2018,7,18,15,30,877.0,93.0,1.4,23.9,710.0,588.42,442.9
2018,7,18,15,45,862.5,91.0,1.45,23.3,665.0,535.37,404.13
2018,7,18,16,0,848.0,89.0,1.5,22.7,620.0,482.38,363.85
2018,7,18,16,15,828.5,86.5,1.5,22.15,571.0,424.27,318.03
2018,7,18,16,30,809.0,84.0,1.5,21.6,522.0,369.88,273.43
2018,7,18,16,45,784.0,80.5,1.5,21.05,471.0,314.24,226.68
2018,7,18,17,0,759.0,77.0,1.5,20.5,420.0,260.79,180.85
2018,7,18,17,15,725.0,73.0,1.45,19.7,368.0,207.5,135.65
2018,7,18,17,30,691.0,69.0,1.4,18.9,316.0,157.84,94.99
2018,7,18,17,45,642.5,64.0,1.35,18.05,265.0,106.69,57.6
2018,7,18,18,0,594.0,59.0,1.3,17.2,214.0,63.85,34.04
2018,7,18,18,15,522.0,52.0,1.15,16.45,166.5,36.36,26.59
2018,7,18,18,30,450.0,45.0,1.0,15.7,119.0,33.15,23.54
2018,7,18,18,45,338.5,35.5,0.9,14.95,80.5,27.36,17.89
2018,7,18,19,0,227.0,26.0,0.8,14.2,42.0,21.2,8.69
2018,7,18,19,15,120.0,14.0,0.75,13.9,22.0,13.76,0.0
2018,7,18,19,30,13.0,2.0,0.7,13.6,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,0.6,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,7,19,5,15,71.0,15.0,1.15,11.45,20.0,23.03,0.0
2018,7,19,5,30,134.0,28.0,1.1,12.0,38.0,57.63,30.48
2018,7,19,5,45,210.0,43.5,1.0,12.5,73.0,100.43,69.75
2018,7,19,6,0,286.0,59.0,0.9,13.0,108.0,149.74,111.64
2018,7,19,6,15,357.5,72.0,0.75,13.55,154.0,203.06,157.2
2018,7,19,6,30,429.0,85.0,0.6,14.1,200.0,263.9,208.21
2018,7,19,6,45,474.0,97.0,0.5,14.65,249.0,319.24,253.76
2018,7,19,7,0,519.0,109.0,0.4,15.2,298.0,378.71,300.75
2018,7,19,7,15,561.0,115.5,0.4,15.9,348.0,437.0,345.45
2018,7,19,7,30,603.0,122.0,0.4,16.6,398.0,496.32,389.35
2018,7,19,7,45,637.5,126.0,0.4,17.25,448.0,550.96,428.36
2018,7,19,8,0,672.0,130.0,0.4,17.9,498.0,607.27,467.27
2018,7,19,8,15,688.0,137.0,0.4,18.7,543.0,654.85,498.26
2018,7,19,8,30,704.0,144.0,0.4,19.5,588.0,701.98,528.02
2018,7,19,8,45,727.0,145.5,0.45,20.35,633.0,748.03,556.02
2018,7,19,9,0,750.0,147.0,0.5,21.2,678.0,793.6,583.08
2018,7,19,9,15,781.5,141.5,0.55,22.0,722.5,835.62,607.46
2018,7,19,9,30,813.0,136.0,0.6,22.8,767.0,879.72,632.82
2018,7,19,9,45,836.0,130.5,0.7,23.6,805.0,915.01,653.18
2018,7,19,10,0,859.0,125.0,0.8,24.4,843.0,943.32,669.15
2018,7,19,10,15,866.0,126.5,0.9,24.9,871.5,966.96,683.04
2018,7,19,10,30,873.0,128.0,1.0,25.4,900.0,987.81,695.24
2018,7,19,10,45,878.0,129.0,1.1,25.95,921.5,1003.26,704.04
2018,7,19,11,0,883.0,130.0,1.2,26.5,943.0,1015.64,711.05
2018,7,19,11,15,885.0,131.0,1.25,26.65,957.0,1021.89,714.66
2018,7,19,11,30,887.0,132.0,1.3,26.8,971.0,1024.94,716.49
2018,7,19,11,45,887.0,133.5,1.4,26.9,978.0,1023.27,716.54
2018,7,19,12,0,887.0,135.0,1.5,27.0,985.0,1018.4,714.72
2018,7,19,12,15,886.0,136.0,1.5,26.9,984.5,1008.91,709.18
2018,7,19,12,30,885.0,137.0,1.5,26.8,984.0,996.34,701.88
2018,7,19,12,45,882.5,136.5,1.55,26.7,975.5,977.86,691.72
2018,7,19,13,0,880.0,136.0,1.6,26.6,967.0,956.52,679.81
2018,7,19,13,15,875.5,136.0,1.6,26.35,951.5,931.08,665.03
2018,7,19,13,30,871.0,136.0,1.6,26.1,936.0,903.06,648.58
2018,7,19,13,45,865.5,134.5,1.6,25.9,913.5,870.32,628.88
2018,7,19,14,0,860.0,133.0,1.6,25.7,891.0,835.35,607.6
2018,7,19,14,15,852.0,132.0,1.6,25.35,862.0,796.83,584.13
2018,7,19,14,30,844.0,131.0,1.6,25.0,833.0,756.6,559.22
2018,7,19,14,45,834.0,129.0,1.55,24.65,798.0,712.22,530.72
2018,7,19,15,0,824.0,127.0,1.5,24.3,763.0,666.54,499.14
2018,7,19,15,15,811.5,124.0,1.5,24.3,723.0,617.48,464.1
2018,7,19,15,30,799.0,121.0,1.5,24.3,683.0,568.01,427.8
2018,7,19,15,45,784.0,117.0,1.4,23.65,638.5,516.11,389.22
2018,7,19,16,0,769.0,113.0,1.3,23.0,594.0,464.51,349.64
2018,7,19,16,15,749.5,108.5,1.25,22.55,546.5,411.11,307.43
2018,7,19,16,30,730.0,104.0,1.2,22.1,499.0,356.4,263.03
2018,7,19,16,45,704.5,99.5,1.15,21.7,450.0,303.59,219.0
2018,7,19,17,0,679.0,95.0,1.1,21.3,401.0,253.1,176.15
2018,7,19,17,15,643.0,89.5,1.05,20.7,350.5,202.15,133.63
2018,7,19,17,30,607.0,84.0,1.0,20.1,300.0,155.09,95.71
2018,7,19,17,45,558.5,76.5,0.95,19.55,250.5,109.19,62.69
2018,7,19,18,0,510.0,69.0,0.9,19.0,201.0,68.87,40.22
2018,7,19,18,15,440.0,59.5,0.85,18.25,155.5,43.12,32.29
2018,7,19,18,30,370.0,50.0,0.8,17.5,110.0,37.98,27.52
2018,7,19,18,45,272.5,38.0,0.7,16.75,74.0,29.17,19.23
2018,7,19,19,0,175.0,26.0,0.6,16.0,38.0,20.46,7.6
2018,7,19,19,15,92.0,14.0,0.6,15.6,20.0,13.76,0.0
2018,7,19,19,30,9.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,0.6,14.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,0.7,11.55,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,0.7,11.8,2.0,0.0,0.0
2018,7,20,5,15,72.5,15.0,0.7,12.35,20.0,23.1,0.0
2018,7,20,5,30,138.0,28.0,0.7,12.9,38.0,57.89,29.46
2018,7,20,5,45,227.0,42.0,0.7,13.5,73.5,102.34,70.21
2018,7,20,6,0,316.0,56.0,0.7,14.1,109.0,154.42,113.92
2018,7,20,6,15,386.0,66.5,0.75,14.75,153.5,206.05,158.24
2018,7,20,6,30,456.0,77.0,0.8,15.4,198.0,265.03,208.18
2018,7,20,6,45,509.5,84.0,0.8,16.05,246.5,322.41,255.85
2018,7,20,7,0,563.0,91.0,0.8,16.7,295.0,382.83,304.44
2018,7,20,7,15,600.5,97.0,0.8,17.4,344.5,438.09,347.39
2018,7,20,7,30,638.0,103.0,0.8,18.1,394.0,495.96,390.75
2018,7,20,7,45,667.5,107.0,0.85,18.85,442.5,548.87,429.25
2018,7,20,8,0,697.0,111.0,0.9,19.6,491.0,603.0,467.44
2018,7,20,8,15,718.0,115.0,0.9,20.3,537.5,651.93,500.32
2018,7,20,8,30,739.0,119.0,0.9,21.0,584.0,698.83,529.69
2018,7,20,8,45,755.0,122.0,0.95,21.75,627.0,742.19,556.34
2018,7,20,9,0,771.0,125.0,1.0,22.5,670.0,784.52,581.86
2018,7,20,9,15,788.5,125.0,1.05,23.05,710.0,823.63,605.31
2018,7,20,9,30,806.0,125.0,1.1,23.6,750.0,861.3,627.57
2018,7,20,9,45,822.0,123.5,1.1,24.2,785.5,889.18,642.45
2018,7,20,10,0,838.0,122.0,1.1,24.8,821.0,920.13,659.23
2018,7,20,10,15,844.5,123.5,1.2,25.1,848.5,942.94,673.08
2018,7,20,10,30,851.0,125.0,1.3,25.4,876.0,963.02,685.32
2018,7,20,10,45,855.5,126.0,1.35,25.75,897.0,977.75,693.39
2018,7,20,11,0,860.0,127.0,1.4,26.1,918.0,989.49,699.72
2018,7,20,11,15,863.0,128.0,1.45,26.15,932.5,996.67,704.17
2018,7,20,11,30,866.0,129.0,1.5,26.2,947.0,1000.72,706.83
2018,7,20,11,45,867.5,129.0,1.55,26.3,954.0,999.12,705.99
2018,7,20,12,0,869.0,129.0,1.6,26.4,961.0,994.4,703.36
2018,7,20,12,15,871.5,127.5,1.65,26.3,961.5,986.07,699.14
2018,7,20,12,30,874.0,126.0,1.7,26.2,962.0,974.65,693.09
2018,7,20,12,45,876.0,123.0,1.7,26.05,955.0,958.23,683.45
2018,7,20,13,0,878.0,120.0,1.7,25.9,948.0,938.81,672.01
2018,7,20,13,15,875.5,119.0,1.7,25.7,933.5,914.33,657.49
2018,7,20,13,30,873.0,118.0,1.7,25.5,919.0,887.17,641.25
2018,7,20,13,45,869.0,116.5,1.75,25.3,897.5,855.7,622.66
2018,7,20,14,0,865.0,115.0,1.8,25.1,876.0,821.9,602.35
2018,7,20,14,15,859.0,112.5,1.75,24.75,847.5,783.4,578.1
2018,7,20,14,30,853.0,110.0,1.7,24.4,819.0,743.04,552.38
2018,7,20,14,45,844.5,108.0,1.7,24.1,785.0,699.72,524.62
2018,7,20,15,0,836.0,106.0,1.7,23.8,751.0,655.1,494.37
2018,7,20,15,15,824.0,104.0,1.7,23.8,711.5,607.26,459.7
2018,7,20,15,30,812.0,102.0,1.7,23.8,672.0,558.87,423.7
2018,7,20,15,45,797.5,99.0,1.6,23.1,628.5,505.72,383.9
2018,7,20,16,0,783.0,96.0,1.5,22.4,585.0,454.66,344.32
2018,7,20,16,15,763.5,93.0,1.45,22.0,538.0,401.96,302.04
2018,7,20,16,30,744.0,90.0,1.4,21.6,491.0,350.46,259.45
2018,7,20,16,45,718.0,86.0,1.35,21.2,442.0,297.46,214.81
2018,7,20,17,0,692.0,82.0,1.3,20.8,393.0,246.83,171.45
2018,7,20,17,15,657.0,77.5,1.25,20.3,343.5,193.76,126.77
2018,7,20,17,30,622.0,73.0,1.2,19.8,294.0,146.96,88.72
2018,7,20,17,45,574.0,67.0,1.15,19.3,245.5,101.61,56.08
2018,7,20,18,0,526.0,61.0,1.1,18.8,197.0,61.72,34.29
2018,7,20,18,15,456.5,53.5,1.05,18.25,152.5,37.84,27.66
2018,7,20,18,30,387.0,46.0,1.0,17.7,108.0,34.29,24.27
2018,7,20,18,45,287.0,35.5,0.95,17.2,72.5,27.6,17.8
2018,7,20,19,0,187.0,25.0,0.9,16.7,37.0,19.66,6.46
2018,7,20,19,15,98.5,13.5,0.9,16.45,19.5,13.27,0.0
2018,7,20,19,30,10.0,2.0,0.9,16.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,0.85,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,7,21,5,15,89.5,14.0,0.55,13.6,20.0,23.95,0.0
2018,7,21,5,30,170.0,26.0,0.6,14.1,38.0,60.57,28.86
2018,7,21,5,45,260.5,38.0,0.65,14.55,73.0,104.98,70.67
2018,7,21,6,0,351.0,50.0,0.7,15.0,108.0,158.13,115.41
2018,7,21,6,15,291.0,69.0,0.7,15.6,128.5,177.1,135.95
2018,7,21,6,30,231.0,88.0,0.7,16.2,149.0,185.84,146.34
2018,7,21,6,45,315.5,100.0,0.75,16.75,202.5,252.55,201.1
2018,7,21,7,0,400.0,112.0,0.8,17.3,256.0,323.05,257.63
2018,7,21,7,15,502.5,108.5,0.8,17.95,318.0,394.28,313.41
2018,7,21,7,30,605.0,105.0,0.8,18.6,380.0,478.26,377.09
2018,7,21,7,45,661.0,102.5,0.85,19.2,435.0,539.27,421.98
2018,7,21,8,0,717.0,100.0,0.9,19.8,490.0,602.3,467.28
2018,7,21,8,15,720.0,109.5,0.9,20.4,531.5,645.06,495.51
2018,7,21,8,30,723.0,119.0,0.9,21.0,573.0,688.16,522.44
2018,7,21,8,45,725.0,129.0,0.95,21.6,612.5,727.56,546.88
2018,7,21,9,0,727.0,139.0,1.0,22.2,652.0,764.99,569.67
2018,7,21,9,15,619.0,198.0,1.05,22.6,652.5,757.95,562.4
2018,7,21,9,30,511.0,257.0,1.1,23.0,653.0,738.41,545.09
2018,7,21,9,45,660.5,196.0,1.15,23.45,731.5,826.55,605.89
2018,7,21,10,0,810.0,135.0,1.2,23.9,810.0,912.69,659.18
2018,7,21,10,15,818.5,136.5,1.25,24.15,838.5,936.96,672.7
2018,7,21,10,30,827.0,138.0,1.3,24.4,867.0,952.89,681.74
2018,7,21,10,45,833.5,138.0,1.35,24.7,888.5,968.22,690.44
2018,7,21,11,0,840.0,138.0,1.4,25.0,910.0,980.69,697.4
2018,7,21,11,15,844.5,138.5,1.45,25.05,925.0,988.7,702.39
2018,7,21,11,30,849.0,139.0,1.5,25.1,940.0,993.66,705.62
2018,7,21,11,45,852.5,138.0,1.55,25.2,947.5,993.04,705.36
2018,7,21,12,0,856.0,137.0,1.6,25.3,955.0,989.34,703.34
2018,7,21,12,15,863.0,132.5,1.6,25.25,957.0,982.51,699.2
2018,7,21,12,30,870.0,128.0,1.6,25.2,959.0,972.56,693.23
2018,7,21,12,45,878.0,121.5,1.65,25.15,954.5,958.42,685.4
2018,7,21,13,0,886.0,115.0,1.7,25.1,950.0,941.09,675.6
2018,7,21,13,15,884.0,113.5,1.65,24.95,935.5,916.39,660.15
2018,7,21,13,30,882.0,112.0,1.6,24.8,921.0,888.96,643.02
2018,7,21,13,45,879.0,110.5,1.6,24.7,900.0,858.08,624.07
2018,7,21,14,0,876.0,109.0,1.6,24.6,879.0,824.77,603.44
2018,7,21,14,15,870.5,107.0,1.6,24.4,851.0,786.74,579.73
2018,7,21,14,30,865.0,105.0,1.6,24.2,823.0,746.78,554.49
2018,7,21,14,45,857.5,103.0,1.55,24.0,789.0,703.65,526.35
2018,7,21,15,0,850.0,101.0,1.5,23.8,755.0,659.13,495.94
2018,7,21,15,15,838.5,99.0,1.5,23.8,715.5,610.95,461.21
2018,7,21,15,30,827.0,97.0,1.5,23.8,676.0,562.15,425.09
2018,7,21,15,45,813.5,94.0,1.45,23.25,632.5,511.0,386.79
2018,7,21,16,0,800.0,91.0,1.4,22.7,589.0,457.32,345.41
2018,7,21,16,15,783.5,87.0,1.35,22.25,542.5,404.05,302.81
2018,7,21,16,30,767.0,83.0,1.3,21.8,496.0,351.65,259.52
2018,7,21,16,45,743.5,79.5,1.3,21.4,447.0,298.65,214.82
2018,7,21,17,0,720.0,76.0,1.3,21.0,398.0,247.71,171.05
2018,7,21,17,15,687.0,71.5,1.25,20.4,348.0,196.26,127.49
2018,7,21,17,30,654.0,67.0,1.2,19.8,298.0,145.63,86.27
2018,7,21,17,45,607.5,61.5,1.15,19.25,249.0,99.12,52.85
2018,7,21,18,0,561.0,56.0,1.1,18.7,200.0,57.88,30.72
2018,7,21,18,15,491.0,49.5,1.05,18.1,155.0,34.48,24.73
2018,7,21,18,30,421.0,43.0,1.0,17.5,110.0,31.63,21.97
2018,7,21,18,45,316.0,33.0,0.95,16.9,73.5,25.29,15.82
2018,7,21,19,0,211.0,23.0,0.9,16.3,37.0,18.49,5.11
2018,7,21,19,15,111.5,12.5,0.85,15.95,19.5,12.29,0.0
2018,7,21,19,30,12.0,2.0,0.8,15.6,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,0.8,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.5,12.6,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.5,12.8,2.0,0.0,0.0
2018,7,22,5,15,125.5,13.5,0.5,13.2,21.5,27.39,0.0
2018,7,22,5,30,236.0,25.0,0.5,13.6,41.0,70.11,31.46
2018,7,22,5,45,341.0,34.0,0.5,14.0,78.5,118.89,78.85
2018,7,22,6,0,446.0,43.0,0.5,14.4,116.0,176.43,127.44
2018,7,22,6,15,513.5,49.5,0.55,14.95,162.0,230.25,174.47
2018,7,22,6,30,581.0,56.0,0.6,15.5,208.0,290.97,226.5
2018,7,22,6,45,626.5,61.0,0.6,16.05,257.0,347.06,273.67
2018,7,22,7,0,672.0,66.0,0.6,16.6,306.0,406.16,321.51
2018,7,22,7,15,704.0,69.5,0.65,17.15,356.0,461.0,364.7
2018,7,22,7,30,736.0,73.0,0.7,17.7,406.0,517.76,407.79
2018,7,22,7,45,759.5,76.5,0.7,18.3,455.5,570.78,446.09
2018,7,22,8,0,783.0,80.0,0.7,18.9,505.0,624.32,483.38
2018,7,22,8,15,801.0,83.0,0.75,19.45,552.0,673.59,515.5
2018,7,22,8,30,819.0,86.0,0.8,20.0,599.0,718.74,544.06
2018,7,22,8,45,833.0,88.5,0.8,20.55,643.0,762.78,570.71
2018,7,22,9,0,847.0,91.0,0.8,21.1,687.0,805.48,595.95
2018,7,22,9,15,856.0,93.0,0.85,21.6,725.5,841.77,617.47
2018,7,22,9,30,865.0,95.0,0.9,22.1,764.0,875.95,637.49
2018,7,22,9,45,871.0,98.0,0.95,22.6,797.5,906.17,654.82
2018,7,22,10,0,877.0,101.0,1.0,23.1,831.0,933.77,670.44
