Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,10,15,883.5,102.0,1.05,23.5,859.0,956.96,683.51
2018,7,22,10,30,890.0,103.0,1.1,23.9,887.0,977.29,694.86
2018,7,22,10,45,894.5,104.0,1.1,24.3,908.5,992.66,702.31
2018,7,22,11,0,899.0,105.0,1.1,24.7,930.0,1004.91,707.94
2018,7,22,11,15,902.5,105.5,1.15,24.95,945.0,1012.43,712.11
2018,7,22,11,30,906.0,106.0,1.2,25.2,960.0,1016.7,714.44
2018,7,22,11,45,908.0,106.0,1.25,25.45,967.5,1015.66,713.66
2018,7,22,12,0,910.0,106.0,1.3,25.7,975.0,1011.34,711.02
2018,7,22,12,15,912.0,104.0,1.35,25.75,975.0,1001.74,705.8
2018,7,22,12,30,914.0,102.0,1.4,25.8,975.0,988.91,698.7
2018,7,22,12,45,914.5,101.0,1.45,25.9,968.0,972.47,689.28
2018,7,22,13,0,915.0,100.0,1.5,26.0,961.0,952.92,677.95
2018,7,22,13,15,912.0,99.5,1.55,25.9,946.0,927.67,663.53
2018,7,22,13,30,909.0,99.0,1.6,25.8,931.0,899.64,647.28
2018,7,22,13,45,904.5,98.0,1.6,25.75,909.0,867.2,627.36
2018,7,22,14,0,900.0,97.0,1.6,25.7,887.0,832.34,605.76
2018,7,22,14,15,894.0,95.5,1.65,25.5,858.5,793.57,582.23
2018,7,22,14,30,888.0,94.0,1.7,25.3,830.0,752.84,557.04
2018,7,22,14,45,879.5,92.5,1.7,25.05,795.5,708.57,528.74
2018,7,22,15,0,871.0,91.0,1.7,24.8,761.0,662.93,498.43
2018,7,22,15,15,860.0,89.0,1.7,24.8,721.0,614.12,463.2
2018,7,22,15,30,849.0,87.0,1.7,24.8,681.0,564.61,426.49
2018,7,22,15,45,835.0,85.0,1.7,24.15,637.0,513.08,388.19
2018,7,22,16,0,821.0,83.0,1.7,23.5,593.0,461.6,348.51
2018,7,22,16,15,802.5,80.0,1.65,23.0,545.5,407.61,305.25
2018,7,22,16,30,784.0,77.0,1.6,22.5,498.0,351.52,259.09
2018,7,22,16,45,760.0,74.5,1.6,21.95,449.0,298.35,214.17
2018,7,22,17,0,736.0,72.0,1.6,21.4,400.0,247.28,170.17
2018,7,22,17,15,703.5,67.5,1.6,20.75,349.5,195.05,125.86
2018,7,22,17,30,671.0,63.0,1.6,20.1,299.0,146.28,86.09
2018,7,22,17,45,624.5,58.5,1.55,19.4,250.0,97.21,50.77
2018,7,22,18,0,578.0,54.0,1.5,18.7,201.0,55.91,29.15
2018,7,22,18,15,508.5,47.5,1.45,18.05,155.5,32.89,23.32
2018,7,22,18,30,439.0,41.0,1.4,17.4,110.0,29.93,20.47
2018,7,22,18,45,325.5,31.5,1.35,16.75,72.5,23.98,14.66
2018,7,22,19,0,212.0,22.0,1.3,16.1,35.0,17.6,3.84
2018,7,22,19,15,106.0,11.0,1.3,15.7,17.5,10.81,0.0
2018,7,22,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.0,11.5,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.0,11.6,2.0,0.0,0.0
2018,7,23,5,15,150.0,13.0,1.0,12.05,22.0,29.44,0.0
2018,7,23,5,30,280.0,23.0,1.0,12.5,42.0,74.76,31.21
2018,7,23,5,45,386.5,31.0,1.0,13.0,80.5,125.22,82.45
2018,7,23,6,0,493.0,39.0,1.0,13.5,119.0,184.34,133.12
2018,7,23,6,15,560.0,45.0,0.95,14.1,166.0,239.83,182.24
2018,7,23,6,30,627.0,51.0,0.9,14.7,213.0,301.26,235.42
2018,7,23,6,45,671.5,55.0,0.9,15.35,263.5,358.28,283.93
2018,7,23,7,0,716.0,59.0,0.9,16.0,314.0,419.06,333.57
2018,7,23,7,15,747.0,62.5,0.9,16.7,365.0,475.51,377.92
2018,7,23,7,30,778.0,66.0,0.9,17.4,416.0,533.74,421.8
2018,7,23,7,45,800.5,68.0,0.9,18.1,465.5,583.55,457.91
2018,7,23,8,0,823.0,70.0,0.9,18.8,515.0,636.38,494.31
2018,7,23,8,15,840.0,72.5,0.9,19.55,563.0,685.91,525.59
2018,7,23,8,30,857.0,75.0,0.9,20.3,611.0,734.78,555.62
2018,7,23,8,45,870.0,77.0,0.95,21.05,655.0,778.97,582.45
2018,7,23,9,0,883.0,79.0,1.0,21.8,699.0,821.67,607.86
2018,7,23,9,15,893.5,80.5,1.0,22.4,739.0,859.93,629.59
2018,7,23,9,30,904.0,82.0,1.0,23.0,779.0,896.08,649.65
2018,7,23,9,45,912.5,83.0,1.05,23.6,814.0,927.53,667.31
2018,7,23,10,0,921.0,84.0,1.1,24.2,849.0,956.37,683.25
2018,7,23,10,15,925.5,85.5,1.15,24.6,877.0,979.14,695.89
2018,7,23,10,30,930.0,87.0,1.2,25.0,905.0,998.83,706.71
2018,7,23,10,45,932.0,89.5,1.25,25.4,926.5,1013.94,714.78
2018,7,23,11,0,934.0,92.0,1.3,25.8,948.0,1025.72,720.92
2018,7,23,11,15,936.0,93.0,1.35,25.85,962.5,1032.54,725.14
2018,7,23,11,30,938.0,94.0,1.4,25.9,977.0,1035.95,727.45
2018,7,23,11,45,938.0,95.0,1.45,26.0,984.0,1033.96,726.45
2018,7,23,12,0,938.0,96.0,1.5,26.1,991.0,1028.58,723.52
2018,7,23,12,15,936.0,97.5,1.5,26.1,990.5,1018.38,717.27
2018,7,23,12,30,934.0,99.0,1.5,26.1,990.0,1004.92,709.15
2018,7,23,12,45,929.5,100.5,1.55,26.1,981.0,985.9,698.4
2018,7,23,13,0,925.0,102.0,1.6,26.1,972.0,963.88,685.81
2018,7,23,13,15,922.5,102.0,1.65,26.05,957.5,939.3,671.71
2018,7,23,13,30,920.0,102.0,1.7,26.0,943.0,911.88,655.71
2018,7,23,13,45,916.0,100.5,1.75,25.95,921.0,879.0,636.07
2018,7,23,14,0,912.0,99.0,1.8,25.9,899.0,843.64,614.65
2018,7,23,14,15,905.5,98.0,1.8,25.7,870.0,804.49,590.35
2018,7,23,14,30,899.0,97.0,1.8,25.5,841.0,763.37,564.48
2018,7,23,14,45,868.0,108.0,1.8,25.3,801.0,714.72,533.13
2018,7,23,15,0,837.0,119.0,1.8,25.1,761.0,666.38,499.86
2018,7,23,15,15,832.5,112.5,1.8,25.1,722.5,617.35,464.76
2018,7,23,15,30,828.0,106.0,1.8,25.1,684.0,568.0,428.39
2018,7,23,15,45,809.5,104.0,1.75,24.35,638.0,514.67,388.85
2018,7,23,16,0,791.0,102.0,1.7,23.6,592.0,461.92,348.4
2018,7,23,16,15,783.0,94.0,1.7,23.0,546.5,408.79,306.21
2018,7,23,16,30,775.0,86.0,1.7,22.4,501.0,355.67,262.48
2018,7,23,16,45,735.0,84.0,1.65,21.8,446.0,298.49,214.86
2018,7,23,17,0,695.0,82.0,1.6,21.2,391.0,242.62,167.8
2018,7,23,17,15,646.0,79.0,1.6,20.55,338.0,190.46,124.44
2018,7,23,17,30,597.0,76.0,1.6,19.9,285.0,143.59,87.13
2018,7,23,17,45,568.5,67.5,1.55,19.2,240.0,99.16,54.77
2018,7,23,18,0,540.0,59.0,1.5,18.5,195.0,58.08,32.24
2018,7,23,18,15,463.5,51.5,1.45,17.85,149.5,36.44,26.45
2018,7,23,18,30,387.0,44.0,1.4,17.2,104.0,32.81,22.97
2018,7,23,18,45,286.5,33.0,1.35,16.55,68.5,25.56,15.94
2018,7,23,19,0,186.0,22.0,1.3,15.9,33.0,17.73,2.98
2018,7,23,19,15,93.0,11.0,1.25,15.55,16.5,10.81,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,0.9,11.95,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,7,24,5,15,128.0,14.0,0.9,12.45,21.0,27.8,0.0
2018,7,24,5,30,241.0,25.0,0.9,12.8,40.0,69.61,27.08
2018,7,24,5,45,351.0,33.0,0.9,13.2,77.5,119.13,78.48
2018,7,24,6,0,461.0,41.0,0.9,13.6,115.0,177.22,127.97
2018,7,24,6,15,532.5,48.0,0.9,14.15,162.5,233.56,177.48
2018,7,24,6,30,604.0,55.0,0.9,14.7,210.0,297.26,232.37
2018,7,24,6,45,653.0,58.5,0.9,15.3,260.0,353.38,280.15
2018,7,24,7,0,702.0,62.0,0.9,15.9,310.0,414.87,330.42
2018,7,24,7,15,736.5,65.0,0.95,16.6,362.0,471.98,375.62
2018,7,24,7,30,771.0,68.0,1.0,17.3,414.0,531.21,420.75
2018,7,24,7,45,797.5,70.0,1.0,18.0,465.0,586.09,460.65
2018,7,24,8,0,824.0,72.0,1.0,18.7,516.0,638.62,497.13
2018,7,24,8,15,842.0,74.0,1.05,19.35,564.0,688.39,529.4
2018,7,24,8,30,860.0,76.0,1.1,20.0,612.0,737.56,560.61
2018,7,24,8,45,874.0,77.0,1.15,20.65,656.5,781.59,587.69
2018,7,24,9,0,888.0,78.0,1.2,21.3,701.0,824.18,613.43
2018,7,24,9,15,895.5,81.5,1.25,21.8,740.5,862.26,636.17
2018,7,24,9,30,903.0,85.0,1.3,22.3,780.0,898.01,657.2
2018,7,24,9,45,907.5,88.0,1.35,22.8,814.0,927.95,674.32
2018,7,24,10,0,912.0,91.0,1.4,23.3,848.0,955.09,689.61
2018,7,24,10,15,918.5,92.5,1.45,23.6,877.0,979.58,703.75
2018,7,24,10,30,925.0,94.0,1.5,23.9,906.0,1001.08,716.03
2018,7,24,10,45,929.5,94.5,1.5,24.15,928.0,1016.44,723.92
2018,7,24,11,0,934.0,95.0,1.5,24.4,950.0,1028.54,729.92
2018,7,24,11,15,937.0,95.0,1.55,24.5,964.5,1035.3,733.94
2018,7,24,11,30,940.0,95.0,1.6,24.6,979.0,1038.68,736.03
2018,7,24,11,45,941.5,95.0,1.65,24.65,986.5,1037.14,735.37
2018,7,24,12,0,943.0,95.0,1.7,24.7,994.0,1032.19,732.75
2018,7,24,12,15,941.5,96.5,1.7,24.65,993.5,1022.43,726.83
2018,7,24,12,30,940.0,98.0,1.7,24.6,993.0,1009.38,719.0
2018,7,24,12,45,937.0,99.0,1.75,24.55,985.0,991.17,708.7
2018,7,24,13,0,934.0,100.0,1.8,24.5,977.0,969.88,696.5
2018,7,24,13,15,932.0,98.5,1.8,24.4,962.0,944.04,680.9
2018,7,24,13,30,930.0,97.0,1.8,24.3,947.0,915.32,663.45
2018,7,24,13,45,926.5,96.5,1.8,24.2,925.5,883.53,643.93
2018,7,24,14,0,923.0,96.0,1.8,24.1,904.0,849.19,622.64
2018,7,24,14,15,918.0,94.0,1.8,23.95,875.0,809.82,597.95
2018,7,24,14,30,913.0,92.0,1.8,23.8,846.0,768.35,571.59
2018,7,24,14,45,906.0,90.5,1.8,23.6,812.0,724.03,543.07
2018,7,24,15,0,899.0,89.0,1.8,23.4,778.0,678.15,512.48
2018,7,24,15,15,888.5,87.0,1.8,23.4,737.5,628.3,476.32
2018,7,24,15,30,878.0,85.0,1.8,23.4,697.0,577.65,438.56
2018,7,24,15,45,865.5,82.5,1.8,22.85,652.5,524.91,398.99
2018,7,24,16,0,853.0,80.0,1.8,22.3,608.0,472.04,357.86
2018,7,24,16,15,837.5,77.0,1.75,21.85,560.0,417.57,313.79
2018,7,24,16,30,822.0,74.0,1.7,21.4,512.0,363.74,268.8
2018,7,24,16,45,799.0,71.0,1.7,20.95,461.5,305.22,219.25
2018,7,24,17,0,776.0,68.0,1.7,20.5,411.0,251.77,172.87
2018,7,24,17,15,744.5,64.0,1.65,19.85,359.5,197.96,126.88
2018,7,24,17,30,713.0,60.0,1.6,19.2,308.0,147.5,85.58
2018,7,24,17,45,668.0,55.5,1.55,18.55,257.5,99.0,51.1
2018,7,24,18,0,623.0,51.0,1.5,17.9,207.0,55.72,29.23
2018,7,24,18,15,553.5,45.0,1.4,17.3,160.0,31.02,21.74
2018,7,24,18,30,484.0,39.0,1.3,16.7,113.0,28.39,19.16
2018,7,24,18,45,364.0,30.0,1.2,16.1,74.0,22.82,13.61
2018,7,24,19,0,244.0,21.0,1.1,15.5,35.0,16.87,1.48
2018,7,24,19,15,122.0,10.5,1.05,15.2,17.5,10.32,0.0
2018,7,24,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,25,5,15,147.5,10.5,0.8,12.05,19.5,26.3,0.0
2018,7,25,5,30,295.0,21.0,0.8,12.6,39.0,73.84,25.25
2018,7,25,5,45,414.5,28.5,0.75,13.2,79.5,127.56,82.58
2018,7,25,6,0,534.0,36.0,0.7,13.8,120.0,189.68,135.44
2018,7,25,6,15,603.0,40.5,0.75,14.5,168.0,246.47,185.73
2018,7,25,6,30,672.0,45.0,0.8,15.2,216.0,310.19,240.92
2018,7,25,6,45,715.0,48.5,0.8,15.9,267.5,368.26,290.27
2018,7,25,7,0,758.0,52.0,0.8,16.6,319.0,429.92,340.45
2018,7,25,7,15,787.0,55.5,0.85,17.4,371.0,485.02,383.87
2018,7,25,7,30,816.0,59.0,0.9,18.2,423.0,543.85,428.27
2018,7,25,7,45,837.5,61.0,0.95,18.95,473.5,597.5,467.3
2018,7,25,8,0,859.0,63.0,1.0,19.7,524.0,651.39,504.29
2018,7,25,8,15,875.0,65.0,1.05,20.35,572.5,701.28,536.33
2018,7,25,8,30,891.0,67.0,1.1,21.0,621.0,750.33,567.15
2018,7,25,8,45,903.5,68.5,1.15,21.65,666.0,794.96,594.39
2018,7,25,9,0,916.0,70.0,1.2,22.3,711.0,837.96,620.13
2018,7,25,9,15,922.5,73.5,1.25,22.85,751.0,876.16,642.6
2018,7,25,9,30,929.0,77.0,1.3,23.4,791.0,911.88,663.27
2018,7,25,9,45,932.5,80.5,1.35,23.9,825.0,942.22,680.45
2018,7,25,10,0,936.0,84.0,1.4,24.4,859.0,969.59,695.73
2018,7,25,10,15,941.0,85.5,1.45,24.8,888.0,993.17,708.87
2018,7,25,10,30,946.0,87.0,1.5,25.2,917.0,1013.63,720.11
2018,7,25,10,45,949.0,89.0,1.55,25.55,939.0,1029.42,728.67
2018,7,25,11,0,952.0,91.0,1.6,25.9,961.0,1041.83,735.26
2018,7,25,11,15,954.0,91.5,1.65,26.05,975.5,1048.24,738.86
2018,7,25,11,30,956.0,92.0,1.7,26.2,990.0,1051.18,740.51
2018,7,25,11,45,956.5,93.0,1.7,26.3,997.5,1049.66,738.97
2018,7,25,12,0,957.0,94.0,1.7,26.4,1005.0,1044.66,735.46
2018,7,25,12,15,957.0,94.0,1.75,26.4,1004.5,1034.71,730.05
2018,7,25,12,30,957.0,94.0,1.8,26.4,1004.0,1021.38,722.67
2018,7,25,12,45,955.5,94.0,1.8,26.35,996.5,1003.31,711.88
2018,7,25,13,0,954.0,94.0,1.8,26.3,989.0,982.05,699.18
2018,7,25,13,15,951.5,93.5,1.8,26.15,974.0,956.28,683.94
2018,7,25,13,30,949.0,93.0,1.8,26.0,959.0,927.58,666.82
2018,7,25,13,45,919.5,108.0,1.85,25.8,930.0,888.33,643.48
2018,7,25,14,0,890.0,123.0,1.9,25.6,901.0,847.87,619.1
2018,7,25,14,15,896.0,114.0,1.9,25.25,875.0,811.38,596.92
2018,7,25,14,30,902.0,105.0,1.9,24.9,849.0,772.07,572.52
2018,7,25,14,45,899.0,100.5,1.9,24.5,815.0,728.02,544.67
2018,7,25,15,0,896.0,96.0,1.9,24.1,781.0,682.11,514.24
2018,7,25,15,15,894.0,90.0,1.9,24.1,742.5,633.72,479.3
2018,7,25,15,30,892.0,84.0,1.9,24.1,704.0,583.75,442.18
2018,7,25,15,45,878.0,82.0,1.85,23.1,658.5,529.98,402.38
2018,7,25,16,0,864.0,80.0,1.8,22.1,613.0,476.2,361.03
2018,7,25,16,15,842.5,77.5,1.75,21.35,562.5,419.1,315.36
2018,7,25,16,30,821.0,75.0,1.7,20.6,512.0,363.27,269.14
2018,7,25,16,45,799.0,71.5,1.65,19.9,461.5,304.62,219.46
2018,7,25,17,0,777.0,68.0,1.6,19.2,411.0,250.94,172.82
2018,7,25,17,15,735.5,66.5,1.55,18.6,358.0,197.37,127.22
2018,7,25,17,30,694.0,65.0,1.5,18.0,305.0,148.28,87.42
2018,7,25,17,45,631.0,60.5,1.45,17.4,251.0,96.47,50.87
2018,7,25,18,0,568.0,56.0,1.4,16.8,197.0,54.44,29.9
2018,7,25,18,15,489.0,49.5,1.3,16.3,151.0,34.96,25.31
2018,7,25,18,30,410.0,43.0,1.2,15.8,105.0,32.18,22.53
2018,7,25,18,45,295.0,32.0,1.15,15.35,68.0,24.88,15.32
2018,7,25,19,0,180.0,21.0,1.1,14.9,31.0,17.0,0.18
2018,7,25,19,15,90.0,10.5,1.05,14.55,15.5,10.32,0.0
2018,7,25,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,5,15,104.5,11.5,0.85,12.1,17.5,22.48,0.0
2018,7,26,5,30,209.0,23.0,0.8,12.6,35.0,61.36,18.23
2018,7,26,5,45,325.5,32.5,0.8,13.1,73.0,112.25,73.31
2018,7,26,6,0,442.0,42.0,0.8,13.6,111.0,172.03,123.85
2018,7,26,6,15,514.5,49.5,0.8,14.3,158.0,228.12,172.89
2018,7,26,6,30,587.0,57.0,0.8,15.0,205.0,291.7,227.42
2018,7,26,6,45,635.5,62.0,0.8,15.65,255.5,349.37,276.19
2018,7,26,7,0,684.0,67.0,0.8,16.3,306.0,410.22,325.73
2018,7,26,7,15,718.0,71.5,0.8,16.9,358.0,467.91,371.02
2018,7,26,7,30,752.0,76.0,0.8,17.5,410.0,527.7,416.09
2018,7,26,7,45,778.0,79.0,0.8,18.1,461.0,582.6,455.86
2018,7,26,8,0,804.0,82.0,0.8,18.7,512.0,638.21,494.7
2018,7,26,8,15,824.0,84.0,0.8,19.35,561.0,688.82,527.02
2018,7,26,8,30,844.0,86.0,0.8,20.0,610.0,735.36,555.51
2018,7,26,8,45,859.0,88.5,0.8,20.65,655.5,781.26,582.94
2018,7,26,9,0,874.0,91.0,0.8,21.3,701.0,825.82,608.9
2018,7,26,9,15,884.5,93.5,0.85,21.95,742.0,864.92,631.65
2018,7,26,9,30,895.0,96.0,0.9,22.6,783.0,901.92,652.82
2018,7,26,9,45,903.0,98.5,0.95,23.2,818.5,934.31,670.99
2018,7,26,10,0,911.0,101.0,1.0,23.8,854.0,964.06,687.43
2018,7,26,10,15,917.5,102.0,1.05,24.3,883.0,987.98,700.46
2018,7,26,10,30,924.0,103.0,1.1,24.8,912.0,1008.91,711.71
2018,7,26,10,45,929.0,104.0,1.15,25.25,935.0,1025.25,720.35
2018,7,26,11,0,934.0,105.0,1.2,25.7,958.0,1038.32,727.11
2018,7,26,11,15,937.0,106.0,1.25,25.85,973.5,1046.07,731.6
2018,7,26,11,30,940.0,107.0,1.3,26.0,989.0,1050.4,734.2
2018,7,26,11,45,942.0,107.0,1.35,26.1,996.5,1049.27,733.77
2018,7,26,12,0,944.0,107.0,1.4,26.2,1004.0,1044.72,731.41
2018,7,26,12,15,942.0,108.0,1.45,26.1,1003.0,1033.85,725.89
2018,7,26,12,30,940.0,109.0,1.5,26.0,1002.0,1019.69,718.47
2018,7,26,12,45,936.5,110.0,1.55,25.9,993.5,1000.89,708.22
2018,7,26,13,0,933.0,111.0,1.6,25.8,985.0,979.02,696.07
2018,7,26,13,15,929.5,110.5,1.65,25.5,969.5,952.72,681.62
2018,7,26,13,30,926.0,110.0,1.7,25.2,954.0,923.6,665.26
2018,7,26,13,45,921.0,109.0,1.7,24.95,931.0,890.02,645.17
2018,7,26,14,0,916.0,108.0,1.7,24.7,908.0,854.01,623.34
2018,7,26,14,15,909.0,107.0,1.7,24.25,878.5,814.15,599.22
2018,7,26,14,30,902.0,106.0,1.7,23.8,849.0,772.34,573.47
2018,7,26,14,45,893.0,104.5,1.7,23.35,813.5,726.91,544.84
2018,7,26,15,0,884.0,103.0,1.7,22.9,778.0,680.1,513.6
2018,7,26,15,15,872.0,101.5,1.7,22.9,737.0,630.3,477.53
2018,7,26,15,30,860.0,100.0,1.7,22.9,696.0,579.85,439.98
2018,7,26,15,45,846.0,96.5,1.7,21.85,650.5,526.11,400.57
2018,7,26,16,0,832.0,93.0,1.7,20.8,605.0,469.91,357.77
2018,7,26,16,15,813.5,89.5,1.65,20.15,556.0,414.4,313.1
2018,7,26,16,30,795.0,86.0,1.6,19.5,507.0,359.93,267.76
2018,7,26,16,45,770.5,81.5,1.55,18.8,455.5,304.03,220.27
2018,7,26,17,0,746.0,77.0,1.5,18.1,404.0,250.31,173.78
2018,7,26,17,15,712.0,72.5,1.45,17.4,352.5,197.18,128.42
2018,7,26,17,30,678.0,68.0,1.4,16.7,301.0,144.88,85.74
2018,7,26,17,45,631.0,62.0,1.35,16.0,250.5,96.65,51.52
2018,7,26,18,0,584.0,56.0,1.3,15.3,200.0,53.81,29.87
2018,7,26,18,15,512.0,48.5,1.25,14.8,153.0,34.23,24.82
2018,7,26,18,30,440.0,41.0,1.2,14.3,106.0,30.47,21.16
2018,7,26,18,45,324.0,31.0,1.15,13.85,69.0,24.06,14.65
2018,7,26,19,0,208.0,21.0,1.1,13.4,32.0,17.17,0.0
2018,7,26,19,15,104.0,10.5,1.05,13.15,16.0,10.32,0.0
2018,7,26,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,5,15,113.0,11.0,1.1,11.2,17.5,22.75,0.0
2018,7,27,5,30,226.0,22.0,1.1,11.6,35.0,62.52,15.05
2018,7,27,5,45,342.0,31.5,1.15,12.0,73.0,114.31,74.38
2018,7,27,6,0,458.0,41.0,1.2,12.4,111.0,174.68,126.1
2018,7,27,6,15,502.5,50.5,1.2,12.95,154.0,224.74,171.54
2018,7,27,6,30,547.0,60.0,1.2,13.5,197.0,279.32,219.95
2018,7,27,6,45,615.5,64.5,1.2,14.05,252.0,342.92,274.05
2018,7,27,7,0,684.0,69.0,1.2,14.6,307.0,412.88,331.5
2018,7,27,7,15,716.5,73.5,1.2,15.1,358.5,468.6,376.15
2018,7,27,7,30,749.0,78.0,1.2,15.6,410.0,527.48,421.56
2018,7,27,7,45,772.0,82.5,1.2,16.1,460.5,582.06,462.04
2018,7,27,8,0,795.0,87.0,1.2,16.6,511.0,637.1,501.44
2018,7,27,8,15,813.5,90.0,1.2,17.1,559.5,687.41,534.94
2018,7,27,8,30,832.0,93.0,1.2,17.6,608.0,737.2,566.78
2018,7,27,8,45,845.5,97.0,1.25,18.1,653.5,779.32,593.23
2018,7,27,9,0,859.0,101.0,1.3,18.6,699.0,823.79,620.97
2018,7,27,9,15,875.0,101.0,1.35,19.1,741.0,864.42,645.7
2018,7,27,9,30,891.0,101.0,1.4,19.6,783.0,903.31,669.03
2018,7,27,9,45,904.0,100.5,1.45,20.1,820.0,936.93,688.7
2018,7,27,10,0,917.0,100.0,1.5,20.6,857.0,968.18,706.74
2018,7,27,10,15,923.5,101.0,1.5,20.9,886.0,992.24,719.92
2018,7,27,10,30,930.0,102.0,1.5,21.2,915.0,1013.28,731.24
2018,7,27,10,45,935.0,103.0,1.5,21.5,938.0,1029.7,739.69
2018,7,27,11,0,940.0,104.0,1.5,21.8,961.0,1042.85,746.2
2018,7,27,11,15,943.5,104.5,1.55,21.9,976.5,1050.61,750.86
2018,7,27,11,30,947.0,105.0,1.6,22.0,992.0,1054.94,753.57
2018,7,27,11,45,948.0,105.5,1.6,22.1,999.5,1053.32,751.93
2018,7,27,12,0,949.0,106.0,1.6,22.2,1007.0,1048.24,748.34
2018,7,27,12,15,951.0,105.0,1.65,22.15,1007.5,1039.21,743.62
2018,7,27,12,30,953.0,104.0,1.7,22.1,1008.0,1026.77,736.88
2018,7,27,12,45,954.0,102.0,1.7,22.05,1001.0,1009.03,726.16
2018,7,27,13,0,955.0,100.0,1.7,22.0,994.0,988.01,713.46
2018,7,27,13,15,953.0,99.0,1.75,21.85,978.5,962.08,698.58
2018,7,27,13,30,951.0,98.0,1.8,21.7,963.0,933.17,681.7
2018,7,27,13,45,948.0,96.5,1.8,21.55,941.0,900.07,661.38
2018,7,27,14,0,945.0,95.0,1.8,21.4,919.0,864.32,639.19
2018,7,27,14,15,940.5,93.0,1.8,21.2,890.0,824.42,614.14
2018,7,27,14,30,936.0,91.0,1.8,21.0,861.0,782.31,587.32
2018,7,27,14,45,930.5,88.5,1.8,20.8,826.0,736.99,557.95
2018,7,27,15,0,925.0,86.0,1.8,20.6,791.0,689.93,526.36
2018,7,27,15,15,914.5,85.0,1.8,20.6,750.0,639.7,489.56
2018,7,27,15,30,904.0,84.0,1.8,20.6,709.0,588.61,451.06
2018,7,27,15,45,892.0,81.0,1.75,20.05,663.5,534.24,409.64
2018,7,27,16,0,880.0,78.0,1.7,19.5,618.0,479.64,366.59
2018,7,27,16,15,862.5,75.5,1.65,18.95,568.5,423.28,320.69
2018,7,27,16,30,845.0,73.0,1.6,18.4,519.0,367.73,273.93
2018,7,27,16,45,820.5,70.0,1.6,17.9,467.0,307.44,222.42
2018,7,27,17,0,796.0,67.0,1.6,17.4,415.0,252.35,174.21
2018,7,27,17,15,761.5,64.0,1.55,16.7,362.0,197.72,127.19
2018,7,27,17,30,727.0,61.0,1.5,16.0,309.0,146.78,85.46
2018,7,27,17,45,668.0,57.0,1.5,15.3,255.5,96.93,50.75
2018,7,27,18,0,609.0,53.0,1.5,14.6,202.0,50.74,27.61
2018,7,27,18,15,540.0,46.5,1.5,14.05,155.5,32.65,23.48
2018,7,27,18,30,471.0,40.0,1.5,13.5,109.0,29.71,20.53
2018,7,27,18,45,342.5,30.5,1.45,12.95,70.5,23.74,14.33
2018,7,27,19,0,214.0,21.0,1.4,12.4,32.0,17.34,0.0
2018,7,27,19,15,107.0,10.5,1.4,12.1,16.0,10.32,0.0
2018,7,27,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,28,5,15,70.5,10.5,1.0,10.65,14.5,17.68,0.0
2018,7,28,5,30,141.0,21.0,1.0,11.1,29.0,47.45,7.47
2018,7,28,5,45,237.5,36.0,1.05,11.55,65.0,96.21,63.49
2018,7,28,6,0,334.0,51.0,1.1,12.0,101.0,151.01,110.39
2018,7,28,6,15,405.5,62.5,1.05,12.45,147.0,204.55,157.18
2018,7,28,6,30,477.0,74.0,1.0,12.9,193.0,267.29,211.18
2018,7,28,6,45,503.5,86.0,0.95,13.4,237.0,317.49,254.29
2018,7,28,7,0,530.0,98.0,0.9,13.9,281.0,369.84,297.48
2018,7,28,7,15,593.0,102.5,0.9,14.45,338.5,435.52,349.6
2018,7,28,7,30,656.0,107.0,0.9,15.0,396.0,506.27,403.7
2018,7,28,7,45,686.0,112.5,0.85,15.55,447.5,562.14,444.29
2018,7,28,8,0,716.0,118.0,0.8,16.1,499.0,619.26,484.33
2018,7,28,8,15,738.0,123.0,0.85,16.8,548.0,671.05,519.89
2018,7,28,8,30,760.0,128.0,0.9,17.5,597.0,722.76,553.69
2018,7,28,8,45,776.0,132.5,0.9,18.15,642.0,766.35,580.07
2018,7,28,9,0,792.0,137.0,0.9,18.8,687.0,811.25,606.86
2018,7,28,9,15,790.0,147.5,0.9,19.4,723.5,845.7,626.31
2018,7,28,9,30,788.0,158.0,0.9,20.0,760.0,877.44,643.85
2018,7,28,9,45,778.5,172.0,0.9,20.55,790.0,903.17,657.47
2018,7,28,10,0,769.0,186.0,0.9,21.1,820.0,929.74,671.6
2018,7,28,10,15,777.5,189.5,0.95,21.55,849.5,955.4,686.22
2018,7,28,10,30,786.0,193.0,1.0,22.0,879.0,974.3,696.59
2018,7,28,10,45,791.5,195.0,1.05,22.4,901.0,990.18,705.33
2018,7,28,11,0,797.0,197.0,1.1,22.8,923.0,1003.18,712.39
2018,7,28,11,15,800.5,199.0,1.15,23.0,938.0,1011.24,717.05
2018,7,28,11,30,804.0,201.0,1.2,23.2,953.0,1016.26,720.01
2018,7,28,11,45,805.5,202.0,1.2,23.4,960.5,1015.23,718.47
2018,7,28,12,0,807.0,203.0,1.2,23.6,968.0,1011.16,715.26
2018,7,28,12,15,825.0,191.5,1.25,23.65,973.5,1007.75,713.89
2018,7,28,12,30,843.0,180.0,1.3,23.7,979.0,1000.99,710.52
2018,7,28,12,45,865.5,165.0,1.35,23.75,979.5,991.54,705.58
2018,7,28,13,0,888.0,150.0,1.4,23.8,980.0,974.57,696.0
2018,7,28,13,15,884.5,149.0,1.4,23.7,964.0,948.56,680.46
2018,7,28,13,30,881.0,148.0,1.4,23.6,948.0,919.88,663.27
2018,7,28,13,45,875.5,146.5,1.45,23.5,925.0,886.48,643.63
2018,7,28,14,0,870.0,145.0,1.5,23.4,902.0,850.79,622.28
2018,7,28,14,15,863.0,143.0,1.5,23.1,872.5,812.38,598.78
2018,7,28,14,30,856.0,141.0,1.5,22.8,843.0,770.59,572.73
2018,7,28,14,45,843.0,139.5,1.55,22.5,806.0,723.49,542.55
2018,7,28,15,0,830.0,138.0,1.6,22.2,769.0,675.49,509.79
2018,7,28,15,15,820.0,133.5,1.6,22.2,728.5,625.83,474.01
2018,7,28,15,30,810.0,129.0,1.6,22.2,688.0,575.51,436.75
2018,7,28,15,45,796.0,124.5,1.55,21.45,643.0,522.71,397.46
2018,7,28,16,0,782.0,120.0,1.5,20.7,598.0,470.11,356.93
2018,7,28,16,15,730.0,119.0,1.5,20.15,536.5,403.18,304.52
2018,7,28,16,30,678.0,118.0,1.5,19.6,475.0,343.15,256.11
2018,7,28,16,45,657.5,109.0,1.45,19.1,426.0,290.31,211.61
2018,7,28,17,0,637.0,100.0,1.4,18.6,377.0,239.36,167.96
2018,7,28,17,15,605.0,91.0,1.35,17.85,327.0,188.33,125.09
2018,7,28,17,30,573.0,82.0,1.3,17.1,277.0,140.83,86.84
2018,7,28,17,45,526.0,73.0,1.25,16.4,228.5,95.86,55.23
2018,7,28,18,0,479.0,64.0,1.2,15.7,180.0,56.34,34.89
2018,7,28,18,15,410.0,54.5,1.2,15.15,137.0,39.89,29.76
2018,7,28,18,30,341.0,45.0,1.2,14.6,94.0,34.61,24.67
2018,7,28,18,45,236.0,32.0,1.15,14.0,59.5,24.75,14.97
2018,7,28,19,0,131.0,19.0,1.1,13.4,25.0,14.99,0.0
2018,7,28,19,15,65.5,9.5,1.1,13.1,12.5,9.34,0.0
2018,7,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,29,5,15,98.0,10.5,0.9,11.35,15.5,20.41,0.0
2018,7,29,5,30,196.0,21.0,0.9,11.7,31.0,55.72,4.64
2018,7,29,5,45,324.0,30.5,0.9,12.05,69.0,108.64,69.7
2018,7,29,6,0,452.0,40.0,0.9,12.4,107.0,170.88,122.61
2018,7,29,6,15,401.5,57.5,0.9,12.9,134.5,198.71,151.89
2018,7,29,6,30,351.0,75.0,0.9,13.4,162.0,219.38,173.45
2018,7,29,6,45,400.5,87.5,0.85,13.85,208.5,272.81,218.85
2018,7,29,7,0,450.0,100.0,0.8,14.3,255.0,330.99,266.58
2018,7,29,7,15,478.5,112.5,0.85,14.9,301.5,382.5,307.75
2018,7,29,7,30,507.0,125.0,0.9,15.5,348.0,436.04,349.19
2018,7,29,7,45,395.5,170.0,0.9,16.1,357.0,439.12,348.89
2018,7,29,8,0,284.0,215.0,0.9,16.7,366.0,424.15,334.47
2018,7,29,8,15,336.0,225.5,0.9,17.25,420.5,484.11,378.94
2018,7,29,8,30,388.0,236.0,0.9,17.8,475.0,547.56,424.13
2018,7,29,8,45,511.0,210.5,0.9,18.4,550.0,639.45,489.96
2018,7,29,9,0,634.0,185.0,0.9,19.0,625.0,734.74,555.6
2018,7,29,9,15,749.5,147.5,0.95,19.55,697.5,810.58,604.47
2018,7,29,9,30,865.0,110.0,1.0,20.1,770.0,889.01,653.31
2018,7,29,9,45,762.5,169.5,1.0,20.6,771.0,889.17,649.91
2018,7,29,10,0,660.0,229.0,1.0,21.1,772.0,872.97,637.12
2018,7,29,10,15,568.5,282.0,1.05,21.5,761.5,850.47,618.92
2018,7,29,10,30,477.0,335.0,1.1,21.9,751.0,824.95,598.61
2018,7,29,10,45,632.0,265.5,1.1,22.3,831.0,911.02,657.69
2018,7,29,11,0,787.0,196.0,1.1,22.7,911.0,991.97,706.84
2018,7,29,11,15,840.0,165.0,1.15,22.8,939.5,1015.33,720.34
2018,7,29,11,30,893.0,134.0,1.2,22.9,968.0,1030.1,729.37
2018,7,29,11,45,727.5,238.0,1.25,22.95,921.0,978.51,697.62
2018,7,29,12,0,562.0,342.0,1.3,23.0,874.0,913.18,653.43
2018,7,29,12,15,511.5,359.5,1.35,22.75,843.5,873.34,628.53
2018,7,29,12,30,461.0,377.0,1.4,22.5,813.0,832.38,602.18
2018,7,29,12,45,404.5,401.0,1.4,22.2,781.5,791.58,574.82
2018,7,29,13,0,348.0,425.0,1.4,21.9,750.0,748.62,545.73
2018,7,29,13,15,339.5,423.5,1.45,21.55,736.0,728.16,533.59
2018,7,29,13,30,331.0,422.0,1.5,21.2,722.0,707.0,520.59
2018,7,29,13,45,404.5,385.0,1.5,20.85,742.5,720.24,532.94
2018,7,29,14,0,478.0,348.0,1.5,20.5,763.0,729.32,541.92
2018,7,29,14,15,521.0,316.5,1.5,20.35,755.0,712.52,532.07
2018,7,29,14,30,564.0,285.0,1.5,20.2,747.0,691.41,519.2
2018,7,29,14,45,602.0,252.0,1.5,20.05,725.5,661.01,499.43
2018,7,29,15,0,640.0,219.0,1.5,19.9,704.0,626.2,475.98
2018,7,29,15,15,672.0,189.0,1.5,19.9,674.0,585.98,447.49
2018,7,29,15,30,704.0,159.0,1.5,19.9,644.0,541.71,415.05
2018,7,29,15,45,719.0,140.5,1.5,19.5,607.0,495.42,380.2
2018,7,29,16,0,734.0,122.0,1.5,19.1,570.0,446.72,342.09
2018,7,29,16,15,727.5,111.0,1.5,18.55,524.0,393.84,299.48
2018,7,29,16,30,721.0,100.0,1.5,18.0,478.0,340.96,255.35
2018,7,29,16,45,653.5,102.5,1.5,17.5,418.5,282.22,206.66
2018,7,29,17,0,586.0,105.0,1.5,17.0,359.0,230.47,163.58
2018,7,29,17,15,580.0,91.5,1.5,16.4,315.5,183.06,122.55
2018,7,29,17,30,574.0,78.0,1.5,15.8,272.0,136.36,83.64
2018,7,29,17,45,528.5,69.5,1.45,15.25,224.5,91.93,52.38
2018,7,29,18,0,483.0,61.0,1.4,14.7,177.0,52.78,32.59
2018,7,29,18,15,423.5,52.0,1.35,14.3,135.5,37.78,27.98
2018,7,29,18,30,364.0,43.0,1.3,13.9,94.0,32.86,23.19
2018,7,29,18,45,233.0,29.5,1.25,13.45,57.5,23.06,13.45
2018,7,29,19,0,102.0,16.0,1.2,13.0,21.0,12.51,0.0
2018,7,29,19,15,51.0,8.0,1.2,12.85,10.5,7.86,0.0
2018,7,29,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,30,5,15,106.0,10.0,0.9,10.8,15.5,20.61,0.0
2018,7,30,5,30,212.0,20.0,0.9,11.4,31.0,56.69,0.0
2018,7,30,5,45,335.0,29.5,0.95,11.95,68.5,109.49,69.55
2018,7,30,6,0,458.0,39.0,1.0,12.5,106.0,170.83,122.16
2018,7,30,6,15,531.0,45.5,0.95,13.05,153.0,226.52,171.53
2018,7,30,6,30,604.0,52.0,0.9,13.6,200.0,289.8,226.56
2018,7,30,6,45,652.0,57.5,0.9,14.15,251.0,347.53,276.2
2018,7,30,7,0,700.0,63.0,0.9,14.7,302.0,410.65,328.29
2018,7,30,7,15,733.0,66.5,0.85,15.1,353.5,467.52,373.55
2018,7,30,7,30,766.0,70.0,0.8,15.5,405.0,526.38,418.43
2018,7,30,7,45,782.0,75.5,0.8,15.9,454.0,578.56,456.87
2018,7,30,8,0,798.0,81.0,0.8,16.3,503.0,630.56,493.82
2018,7,30,8,15,825.0,81.5,0.8,16.75,554.0,680.85,526.94
2018,7,30,8,30,852.0,82.0,0.8,17.2,605.0,734.59,561.24
2018,7,30,8,45,867.0,84.5,0.8,17.7,651.0,780.92,589.52
2018,7,30,9,0,882.0,87.0,0.8,18.2,697.0,825.89,616.4
2018,7,30,9,15,894.5,87.5,0.85,18.95,738.0,864.91,639.13
2018,7,30,9,30,907.0,88.0,0.9,19.7,779.0,901.91,660.32
2018,7,30,9,45,916.5,89.0,0.95,20.45,814.5,934.49,678.44
2018,7,30,10,0,926.0,90.0,1.0,21.2,850.0,964.46,694.81
2018,7,30,10,15,933.0,90.5,1.0,21.9,879.5,988.73,706.72
2018,7,30,10,30,940.0,91.0,1.0,22.6,909.0,1009.97,716.75
2018,7,30,10,45,946.0,91.0,1.05,23.3,932.0,1026.52,724.89
2018,7,30,11,0,952.0,91.0,1.1,24.0,955.0,1039.78,731.12
2018,7,30,11,15,954.5,92.0,1.15,24.35,970.5,1047.21,734.9
2018,7,30,11,30,957.0,93.0,1.2,24.7,986.0,1051.14,736.73
2018,7,30,11,45,958.5,93.0,1.25,25.05,993.5,1049.53,735.34
2018,7,30,12,0,960.0,93.0,1.3,25.4,1001.0,1044.41,731.98
2018,7,30,12,15,956.5,95.0,1.35,25.5,999.5,1032.97,725.59
2018,7,30,12,30,953.0,97.0,1.4,25.6,998.0,1018.18,717.27
2018,7,30,12,45,946.5,100.0,1.45,25.7,988.5,998.31,705.87
2018,7,30,13,0,940.0,103.0,1.5,25.8,979.0,975.39,692.59
2018,7,30,13,15,936.5,103.0,1.5,25.65,963.5,949.31,677.28
2018,7,30,13,30,933.0,103.0,1.5,25.5,948.0,920.37,660.13
2018,7,30,13,45,928.0,102.0,1.55,25.4,925.0,886.44,640.2
2018,7,30,14,0,923.0,101.0,1.6,25.3,902.0,850.04,618.44
2018,7,30,14,15,916.0,100.5,1.6,25.0,872.5,810.26,594.14
2018,7,30,14,30,909.0,100.0,1.6,24.7,843.0,768.5,568.21
2018,7,30,14,45,900.0,98.5,1.65,24.4,807.0,722.6,539.52
2018,7,30,15,0,891.0,97.0,1.7,24.1,771.0,675.31,508.12
2018,7,30,15,15,879.0,95.0,1.7,24.1,729.5,624.56,471.44
2018,7,30,15,30,867.0,93.0,1.7,24.1,688.0,573.15,433.24
2018,7,30,15,45,851.0,90.5,1.65,23.3,642.0,518.82,392.76
2018,7,30,16,0,835.0,88.0,1.6,22.5,596.0,464.72,350.98
2018,7,30,16,15,796.5,90.5,1.6,21.9,542.5,403.89,302.75
2018,7,30,16,30,758.0,93.0,1.6,21.3,489.0,348.72,257.47
2018,7,30,16,45,716.0,91.5,1.55,20.75,434.5,289.73,208.31
2018,7,30,17,0,674.0,90.0,1.5,20.2,380.0,237.12,163.8
2018,7,30,17,15,635.0,83.5,1.45,19.35,328.5,185.01,120.39
2018,7,30,17,30,596.0,77.0,1.4,18.5,277.0,137.18,82.48
2018,7,30,17,45,545.0,69.5,1.4,17.6,228.0,92.04,51.62
2018,7,30,18,0,494.0,62.0,1.4,16.7,179.0,52.83,32.94
2018,7,30,18,15,390.0,53.0,1.3,16.0,131.5,38.87,28.71
2018,7,30,18,30,286.0,44.0,1.2,15.3,84.0,33.35,23.43
2018,7,30,18,45,182.5,30.0,1.15,14.55,51.5,23.21,13.32
2018,7,30,19,0,79.0,16.0,1.1,13.8,19.0,15.73,0.0
2018,7,30,19,15,39.5,8.0,1.05,13.5,9.5,7.86,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,5,15,82.0,9.5,0.7,10.6,13.5,17.58,0.0
2018,7,31,5,30,164.0,19.0,0.7,11.2,27.0,47.89,0.0
2018,7,31,5,45,275.0,31.0,0.7,11.8,63.0,98.18,62.38
2018,7,31,6,0,386.0,43.0,0.7,12.4,99.0,155.61,111.66
2018,7,31,6,15,461.0,51.5,0.7,13.0,144.5,210.29,159.49
2018,7,31,6,30,536.0,60.0,0.7,13.6,190.0,272.79,213.33
2018,7,31,6,45,587.0,67.0,0.7,14.2,240.5,331.01,262.82
2018,7,31,7,0,638.0,74.0,0.7,14.8,291.0,393.85,314.23
2018,7,31,7,15,674.0,79.5,0.7,15.4,342.5,451.42,359.71
2018,7,31,7,30,710.0,85.0,0.7,16.0,394.0,511.41,405.24
2018,7,31,7,45,737.0,89.5,0.7,16.55,445.0,565.34,444.69
2018,7,31,8,0,764.0,94.0,0.7,17.1,496.0,621.6,484.38
2018,7,31,8,15,784.0,98.0,0.75,17.75,545.0,672.89,518.95
2018,7,31,8,30,804.0,102.0,0.8,18.4,594.0,723.85,551.48
2018,7,31,8,45,819.0,105.0,0.8,19.1,639.0,769.13,578.67
2018,7,31,9,0,834.0,108.0,0.8,19.8,684.0,813.14,604.46
2018,7,31,9,15,841.5,113.0,0.8,20.4,723.5,851.4,626.21
2018,7,31,9,30,849.0,118.0,0.8,21.0,763.0,882.48,643.05
2018,7,31,9,45,726.0,182.0,0.85,21.65,751.5,868.72,631.83
2018,7,31,10,0,603.0,246.0,0.9,22.3,740.0,836.86,608.31
2018,7,31,10,15,553.5,291.0,0.9,22.75,757.0,845.29,610.37
2018,7,31,10,30,504.0,336.0,0.9,23.2,774.0,851.88,610.67
2018,7,31,10,45,648.0,261.0,0.95,23.65,839.0,921.67,658.66
2018,7,31,11,0,792.0,186.0,1.0,24.1,904.0,986.04,697.5
2018,7,31,11,15,839.5,161.5,1.05,24.35,933.5,1010.47,711.38
2018,7,31,11,30,887.0,137.0,1.1,24.6,963.0,1026.35,720.6
2018,7,31,11,45,888.5,137.5,1.15,24.85,970.5,1025.11,719.58
2018,7,31,12,0,890.0,138.0,1.2,25.1,978.0,1020.61,716.9
2018,7,31,12,15,891.5,136.5,1.25,25.1,978.0,1010.88,711.82
2018,7,31,12,30,893.0,135.0,1.3,25.1,978.0,997.97,704.9
2018,7,31,12,45,893.5,133.0,1.35,25.15,970.5,980.48,695.05
2018,7,31,13,0,894.0,131.0,1.4,25.2,963.0,959.93,683.33
2018,7,31,13,15,890.5,130.0,1.4,25.05,947.0,933.76,667.87
2018,7,31,13,30,887.0,129.0,1.4,24.9,931.0,904.88,650.69
2018,7,31,13,45,881.5,128.0,1.45,24.8,908.0,871.74,631.19
2018,7,31,14,0,876.0,127.0,1.5,24.7,885.0,836.29,609.98
2018,7,31,14,15,869.0,125.0,1.5,24.4,855.5,796.57,585.6
2018,7,31,14,30,862.0,123.0,1.5,24.1,826.0,755.0,559.69
2018,7,31,14,45,853.0,120.5,1.5,23.8,790.5,709.92,530.95
2018,7,31,15,0,844.0,118.0,1.5,23.5,755.0,662.74,498.41
2018,7,31,15,15,831.0,115.5,1.5,23.5,714.0,612.48,462.18
2018,7,31,15,30,818.0,113.0,1.5,23.5,673.0,561.79,424.62
2018,7,31,15,45,804.0,108.5,1.5,22.65,628.0,508.52,385.37
2018,7,31,16,0,790.0,104.0,1.5,21.8,583.0,455.43,344.7
2018,7,31,16,15,771.0,99.5,1.5,21.1,534.5,400.74,301.12
2018,7,31,16,30,752.0,95.0,1.5,20.4,486.0,347.22,256.96
2018,7,31,16,45,712.5,93.0,1.5,19.75,432.5,288.78,208.23
2018,7,31,17,0,673.0,91.0,1.5,19.1,379.0,236.53,163.91
2018,7,31,17,15,618.5,86.5,1.45,18.25,324.5,183.43,120.21
2018,7,31,17,30,564.0,82.0,1.4,17.4,270.0,136.37,83.6
2018,7,31,17,45,506.0,73.5,1.35,16.6,220.0,91.71,53.26
2018,7,31,18,0,448.0,65.0,1.3,15.8,170.0,53.79,35.16
2018,7,31,18,15,364.0,54.5,1.25,15.15,126.0,40.29,30.04
2018,7,31,18,30,280.0,44.0,1.2,14.5,82.0,33.43,23.54
2018,7,31,18,45,174.0,29.0,1.15,13.9,49.5,22.45,12.53
2018,7,31,19,0,68.0,14.0,1.1,13.3,17.0,13.76,0.0
2018,7,31,19,15,34.0,7.0,1.05,13.05,8.5,6.88,0.0
2018,7,31,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,5,15,92.0,9.0,0.7,10.75,13.0,17.97,0.0
