Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,5,30,184.0,18.0,0.7,11.3,26.0,49.46,0.0
2018,8,1,5,45,314.0,27.5,0.7,11.8,63.0,102.29,63.64
2018,8,1,6,0,444.0,37.0,0.7,12.3,100.0,163.91,116.45
2018,8,1,6,15,519.5,43.5,0.75,12.95,146.5,219.44,165.51
2018,8,1,6,30,595.0,50.0,0.8,13.6,193.0,282.87,220.68
2018,8,1,6,45,644.5,55.5,0.8,14.25,244.0,340.75,270.36
2018,8,1,7,0,694.0,61.0,0.8,14.9,295.0,404.16,322.55
2018,8,1,7,15,729.0,64.5,0.8,15.55,347.0,461.77,368.31
2018,8,1,7,30,764.0,68.0,0.8,16.2,399.0,521.6,413.89
2018,8,1,7,45,789.0,71.5,0.75,16.8,450.5,577.09,454.05
2018,8,1,8,0,814.0,75.0,0.7,17.4,502.0,633.21,492.98
2018,8,1,8,15,833.0,77.5,0.75,18.15,551.0,680.82,523.67
2018,8,1,8,30,852.0,80.0,0.8,18.9,600.0,731.15,555.45
2018,8,1,8,45,866.5,82.0,0.8,19.65,645.5,776.6,582.48
2018,8,1,9,0,881.0,84.0,0.8,20.4,691.0,820.64,608.02
2018,8,1,9,15,893.5,85.0,0.85,21.05,732.0,860.23,631.21
2018,8,1,9,30,906.0,86.0,0.9,21.7,773.0,897.8,652.86
2018,8,1,9,45,915.0,87.5,0.95,22.4,809.0,930.48,671.04
2018,8,1,10,0,924.0,89.0,1.0,23.1,845.0,960.53,687.47
2018,8,1,10,15,930.5,90.0,1.1,23.4,874.5,984.84,702.23
2018,8,1,10,30,937.0,91.0,1.2,23.7,904.0,1006.1,715.18
2018,8,1,10,45,941.0,92.5,1.25,24.0,926.5,1022.25,724.16
2018,8,1,11,0,945.0,94.0,1.3,24.3,949.0,1035.06,731.21
2018,8,1,11,15,947.5,94.5,1.35,24.35,964.0,1041.89,735.45
2018,8,1,11,30,950.0,95.0,1.4,24.4,979.0,1045.25,737.73
2018,8,1,11,45,951.5,96.5,1.45,24.4,987.5,1045.16,738.19
2018,8,1,12,0,953.0,98.0,1.5,24.4,996.0,1041.56,736.62
2018,8,1,12,15,953.0,97.5,1.55,24.3,995.5,1030.96,731.14
2018,8,1,12,30,953.0,97.0,1.6,24.2,995.0,1016.98,723.68
2018,8,1,12,45,951.0,97.5,1.65,24.05,987.0,998.77,713.78
2018,8,1,13,0,949.0,98.0,1.7,23.9,979.0,977.37,701.87
2018,8,1,13,15,946.5,97.0,1.75,23.7,963.5,950.92,686.84
2018,8,1,13,30,944.0,96.0,1.8,23.5,948.0,921.53,669.83
2018,8,1,13,45,940.0,95.0,1.8,23.3,925.5,888.05,649.46
2018,8,1,14,0,936.0,94.0,1.8,23.1,903.0,851.99,627.24
2018,8,1,14,15,931.0,92.5,1.8,22.85,874.0,812.24,602.48
2018,8,1,14,30,926.0,91.0,1.8,22.6,845.0,770.33,575.97
2018,8,1,14,45,918.5,89.0,1.8,22.3,809.0,724.23,546.32
2018,8,1,15,0,911.0,87.0,1.8,22.0,773.0,676.56,514.18
2018,8,1,15,15,899.5,86.0,1.8,22.0,732.0,626.09,477.21
2018,8,1,15,30,888.0,85.0,1.8,22.0,691.0,574.87,438.62
2018,8,1,15,45,851.5,89.5,1.75,21.15,638.5,515.65,394.0
2018,8,1,16,0,815.0,94.0,1.7,20.3,586.0,456.18,347.84
2018,8,1,16,15,797.5,89.5,1.7,19.7,537.5,400.78,303.02
2018,8,1,16,30,780.0,85.0,1.7,19.1,489.0,346.37,257.42
2018,8,1,16,45,779.5,75.5,1.7,18.55,443.5,293.55,211.38
2018,8,1,17,0,779.0,66.0,1.7,18.0,398.0,240.36,164.13
2018,8,1,17,15,744.0,62.5,1.65,17.2,345.5,186.13,117.79
2018,8,1,17,30,709.0,59.0,1.6,16.4,293.0,135.67,77.18
2018,8,1,17,45,658.0,54.0,1.55,15.65,241.5,86.77,44.21
2018,8,1,18,0,607.0,49.0,1.5,14.9,190.0,43.83,26.19
2018,8,1,18,15,526.0,42.5,1.45,14.3,142.5,29.89,20.93
2018,8,1,18,30,445.0,36.0,1.4,13.7,95.0,26.8,17.79
2018,8,1,18,45,309.0,26.5,1.4,13.1,59.0,20.66,10.89
2018,8,1,19,0,173.0,17.0,1.4,12.5,23.0,16.71,0.0
2018,8,1,19,15,86.5,8.5,1.35,12.25,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,2,5,15,98.5,9.0,1.0,10.15,13.0,18.5,0.0
2018,8,2,5,30,197.0,18.0,1.0,10.6,26.0,47.02,0.0
2018,8,2,5,45,335.5,27.0,1.05,11.0,64.0,105.78,65.17
2018,8,2,6,0,474.0,36.0,1.1,11.4,102.0,170.04,120.86
2018,8,2,6,15,551.5,42.0,1.1,11.9,150.0,225.91,170.89
2018,8,2,6,30,629.0,48.0,1.1,12.4,198.0,291.37,228.44
2018,8,2,6,45,679.0,52.5,1.05,12.95,250.0,351.27,280.39
2018,8,2,7,0,729.0,57.0,1.0,13.5,302.0,415.56,333.81
2018,8,2,7,15,763.0,60.0,1.05,14.1,354.5,473.82,380.94
2018,8,2,7,30,797.0,63.0,1.1,14.7,407.0,534.16,427.88
2018,8,2,7,45,822.5,66.0,1.15,15.25,459.5,588.03,468.45
2018,8,2,8,0,848.0,69.0,1.2,15.8,512.0,645.23,509.8
2018,8,2,8,15,866.0,71.0,1.25,16.4,561.5,696.29,543.52
2018,8,2,8,30,884.0,73.0,1.3,17.0,611.0,746.7,576.11
2018,8,2,8,45,897.5,75.0,1.35,17.55,657.0,792.62,605.08
2018,8,2,9,0,911.0,77.0,1.4,18.1,703.0,836.99,632.56
2018,8,2,9,15,917.5,80.5,1.4,18.5,743.0,875.22,655.27
2018,8,2,9,30,924.0,84.0,1.4,18.9,783.0,910.96,676.1
2018,8,2,9,45,927.5,88.5,1.45,19.3,818.0,942.4,694.63
2018,8,2,10,0,931.0,93.0,1.5,19.7,853.0,970.85,711.18
2018,8,2,10,15,938.0,94.0,1.5,19.95,883.0,995.76,725.09
2018,8,2,10,30,945.0,95.0,1.5,20.2,913.0,1017.59,737.06
2018,8,2,10,45,949.5,95.5,1.5,20.45,935.5,1033.24,745.16
2018,8,2,11,0,954.0,96.0,1.5,20.7,958.0,1045.53,751.3
2018,8,2,11,15,958.0,96.0,1.55,20.85,973.5,1053.34,755.88
2018,8,2,11,30,962.0,96.0,1.6,21.0,989.0,1057.66,758.44
2018,8,2,11,45,963.5,96.0,1.6,21.15,996.5,1055.96,756.59
2018,8,2,12,0,965.0,96.0,1.6,21.3,1004.0,1050.72,752.74
2018,8,2,12,15,963.5,97.0,1.65,21.3,1003.5,1040.05,746.85
2018,8,2,12,30,962.0,98.0,1.7,21.3,1003.0,1025.97,738.93
2018,8,2,12,45,959.0,99.5,1.7,21.3,995.0,1007.63,727.68
2018,8,2,13,0,956.0,101.0,1.7,21.3,987.0,986.09,714.47
2018,8,2,13,15,954.0,99.5,1.75,21.15,971.5,959.36,699.03
2018,8,2,13,30,952.0,98.0,1.8,21.0,956.0,929.64,681.57
2018,8,2,13,45,949.0,96.5,1.8,20.9,933.5,896.2,660.83
2018,8,2,14,0,946.0,95.0,1.8,20.8,911.0,860.09,638.19
2018,8,2,14,15,941.5,93.0,1.8,20.55,881.5,819.81,612.92
2018,8,2,14,30,937.0,91.0,1.8,20.3,852.0,777.31,585.85
2018,8,2,14,45,931.0,88.5,1.8,20.05,816.5,731.24,555.93
2018,8,2,15,0,925.0,86.0,1.8,19.8,781.0,683.46,523.39
2018,8,2,15,15,914.0,84.0,1.8,19.8,739.0,631.65,485.2
2018,8,2,15,30,903.0,82.0,1.8,19.8,697.0,579.02,445.3
2018,8,2,15,45,892.0,79.0,1.75,19.15,651.5,524.87,403.81
2018,8,2,16,0,881.0,76.0,1.7,18.5,606.0,470.41,360.54
2018,8,2,16,15,867.0,72.0,1.7,18.05,557.0,413.74,313.92
2018,8,2,16,30,853.0,68.0,1.7,17.6,508.0,357.55,266.07
2018,8,2,16,45,831.0,64.5,1.7,17.15,456.0,300.21,216.2
2018,8,2,17,0,809.0,61.0,1.7,16.7,404.0,244.68,167.17
2018,8,2,17,15,746.5,61.5,1.65,16.1,345.0,184.12,116.42
2018,8,2,17,30,684.0,62.0,1.6,15.5,286.0,133.8,77.05
2018,8,2,17,45,603.5,58.0,1.6,14.85,230.0,82.38,43.0
2018,8,2,18,0,523.0,54.0,1.6,14.2,174.0,42.75,27.02
2018,8,2,18,15,411.0,47.0,1.5,13.65,126.5,33.95,24.58
2018,8,2,18,30,299.0,40.0,1.4,13.1,79.0,30.74,21.24
2018,8,2,18,45,198.5,27.0,1.3,12.5,48.0,20.94,10.84
2018,8,2,19,0,98.0,14.0,1.2,11.9,17.0,13.76,0.0
2018,8,2,19,15,49.0,7.0,1.15,11.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.4,11.0,8.36,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.1,22.0,35.0,0.0
2018,8,3,5,45,231.5,31.5,0.95,10.8,57.0,88.81,55.18
2018,8,3,6,0,339.0,46.0,1.0,11.5,92.0,144.93,104.27
2018,8,3,6,15,409.5,58.0,0.95,12.05,137.5,199.23,151.93
2018,8,3,6,30,480.0,70.0,0.9,12.6,183.0,260.96,205.36
2018,8,3,6,45,523.5,81.5,0.9,13.15,232.5,317.98,254.21
2018,8,3,7,0,567.0,93.0,0.9,13.7,282.0,378.92,304.51
2018,8,3,7,15,600.0,102.0,0.85,14.3,332.5,435.35,349.2
2018,8,3,7,30,633.0,111.0,0.8,14.9,383.0,493.99,393.73
2018,8,3,7,45,654.5,121.0,0.8,15.5,433.0,548.49,433.68
2018,8,3,8,0,676.0,131.0,0.8,16.1,483.0,603.53,472.58
2018,8,3,8,15,693.0,139.0,0.8,16.8,530.5,653.5,506.37
2018,8,3,8,30,710.0,147.0,0.8,17.5,578.0,703.07,538.83
2018,8,3,8,45,720.0,156.5,0.8,18.2,622.0,748.09,566.77
2018,8,3,9,0,730.0,166.0,0.8,18.9,666.0,791.69,592.66
2018,8,3,9,15,764.0,160.5,0.85,19.6,712.0,837.99,620.61
2018,8,3,9,30,798.0,155.0,0.9,20.3,758.0,880.64,645.68
2018,8,3,9,45,834.0,145.0,0.9,21.0,801.0,922.92,669.3
2018,8,3,10,0,870.0,135.0,0.9,21.7,844.0,963.89,691.66
2018,8,3,10,15,875.5,137.0,0.95,22.25,872.5,981.4,700.49
2018,8,3,10,30,881.0,139.0,1.0,22.8,901.0,1001.6,711.36
2018,8,3,10,45,884.5,141.0,1.05,23.3,922.5,1016.79,719.25
2018,8,3,11,0,888.0,143.0,1.1,23.8,944.0,1028.79,725.32
2018,8,3,11,15,889.5,145.0,1.15,24.15,958.5,1035.55,728.73
2018,8,3,11,30,891.0,147.0,1.2,24.5,973.0,1039.01,730.28
2018,8,3,11,45,891.0,148.5,1.25,24.9,980.0,1037.16,728.6
2018,8,3,12,0,891.0,150.0,1.3,25.3,987.0,1032.02,725.07
2018,8,3,12,15,890.5,149.5,1.35,25.5,986.0,1021.17,718.72
2018,8,3,12,30,890.0,149.0,1.4,25.7,985.0,1007.16,710.56
2018,8,3,12,45,887.5,148.5,1.45,25.9,976.0,988.17,699.36
2018,8,3,13,0,885.0,148.0,1.5,26.1,967.0,966.22,686.37
2018,8,3,13,15,878.5,148.5,1.5,26.2,950.0,938.8,669.52
2018,8,3,13,30,872.0,149.0,1.5,26.3,933.0,908.83,651.06
2018,8,3,13,45,863.5,149.0,1.55,26.4,909.0,876.56,631.68
2018,8,3,14,0,855.0,149.0,1.6,26.5,885.0,839.44,608.97
2018,8,3,14,15,844.0,148.5,1.6,26.4,854.0,798.04,583.16
2018,8,3,14,30,833.0,148.0,1.6,26.3,823.0,755.15,556.09
2018,8,3,14,45,819.0,146.5,1.6,26.2,785.5,707.99,524.54
2018,8,3,15,0,805.0,145.0,1.6,26.1,748.0,660.08,491.3
2018,8,3,15,15,790.5,141.5,1.6,26.1,706.5,609.48,455.18
2018,8,3,15,30,776.0,138.0,1.6,26.1,665.0,558.69,417.93
2018,8,3,15,45,755.0,134.5,1.6,25.5,618.0,502.64,376.75
2018,8,3,16,0,734.0,131.0,1.6,24.9,571.0,449.3,336.12
2018,8,3,16,15,708.0,126.0,1.6,24.35,521.0,393.82,292.53
2018,8,3,16,30,682.0,121.0,1.6,23.8,471.0,340.37,249.23
2018,8,3,16,45,651.0,114.5,1.6,23.2,420.0,286.4,204.74
2018,8,3,17,0,620.0,108.0,1.6,22.6,369.0,235.5,162.26
2018,8,3,17,15,581.5,99.5,1.55,21.7,318.0,184.76,120.91
2018,8,3,17,30,543.0,91.0,1.5,20.8,267.0,138.36,85.16
2018,8,3,17,45,490.5,80.0,1.45,19.85,217.5,93.28,55.32
2018,8,3,18,0,438.0,69.0,1.4,18.9,168.0,54.38,42.06
2018,8,3,18,15,364.0,56.0,1.35,18.0,124.0,41.78,30.89
2018,8,3,18,30,290.0,43.0,1.3,17.1,80.0,32.9,22.65
2018,8,3,18,45,187.5,28.0,1.25,16.25,48.0,21.85,10.92
2018,8,3,19,0,85.0,13.0,1.2,15.4,16.0,12.78,0.0
2018,8,3,19,15,42.5,6.5,1.1,14.95,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,4,5,15,38.0,7.0,0.6,10.8,8.5,0.0,0.0
2018,8,4,5,30,76.0,14.0,0.5,11.3,17.0,24.86,0.0
2018,8,4,5,45,160.0,30.5,0.45,11.8,48.5,72.9,44.71
2018,8,4,6,0,244.0,47.0,0.4,12.3,80.0,121.23,87.23
2018,8,4,6,15,314.0,62.0,0.4,12.9,123.5,172.67,131.37
2018,8,4,6,30,384.0,77.0,0.4,13.5,167.0,231.7,181.51
2018,8,4,6,45,439.0,89.0,0.45,14.1,216.0,288.4,229.18
2018,8,4,7,0,494.0,101.0,0.5,14.7,265.0,350.44,279.74
2018,8,4,7,15,536.5,110.0,0.55,15.65,315.5,407.63,324.61
2018,8,4,7,30,579.0,119.0,0.6,16.6,366.0,471.07,372.53
2018,8,4,7,45,613.5,125.5,0.65,17.55,417.0,527.4,413.54
2018,8,4,8,0,648.0,132.0,0.7,18.5,468.0,585.51,454.47
2018,8,4,8,15,675.5,137.0,0.75,19.4,517.5,638.49,490.51
2018,8,4,8,30,703.0,142.0,0.8,20.3,567.0,691.97,525.86
2018,8,4,8,45,726.0,144.0,0.9,21.25,612.5,738.82,555.5
2018,8,4,9,0,749.0,146.0,1.0,22.2,658.0,785.18,583.92
2018,8,4,9,15,785.0,139.0,1.05,22.8,704.5,829.33,610.52
2018,8,4,9,30,821.0,132.0,1.1,23.4,751.0,876.01,638.38
2018,8,4,9,45,860.5,119.0,1.15,24.0,794.5,913.33,659.8
2018,8,4,10,0,900.0,106.0,1.2,24.6,838.0,954.91,683.77
2018,8,4,10,15,908.5,106.0,1.3,25.0,867.5,979.51,698.18
2018,8,4,10,30,917.0,106.0,1.4,25.4,897.0,1001.19,710.98
2018,8,4,10,45,924.5,105.5,1.45,25.8,920.5,1018.3,720.21
2018,8,4,11,0,932.0,105.0,1.5,26.2,944.0,1032.2,727.57
2018,8,4,11,15,936.0,105.0,1.55,26.45,959.5,1039.82,731.62
2018,8,4,11,30,940.0,105.0,1.6,26.7,975.0,1044.01,733.74
2018,8,4,11,45,943.0,104.5,1.65,26.95,983.0,1043.22,732.96
2018,8,4,12,0,946.0,104.0,1.7,27.2,991.0,1038.95,730.2
2018,8,4,12,15,949.5,102.0,1.75,27.15,992.0,1030.16,725.64
2018,8,4,12,30,953.0,100.0,1.8,27.1,993.0,1017.92,719.06
2018,8,4,12,45,956.0,97.0,1.85,27.0,986.5,1000.75,709.62
2018,8,4,13,0,959.0,94.0,1.9,26.9,980.0,980.19,698.11
2018,8,4,13,15,957.5,93.5,1.95,26.7,965.5,954.77,683.77
2018,8,4,13,30,956.0,93.0,2.0,26.5,951.0,926.3,667.41
2018,8,4,13,45,953.5,91.5,2.0,26.25,929.0,893.06,647.47
2018,8,4,14,0,951.0,90.0,2.0,26.0,907.0,857.1,625.62
2018,8,4,14,15,945.0,90.0,2.05,25.65,878.0,817.35,601.69
2018,8,4,14,30,939.0,90.0,2.1,25.3,849.0,775.44,575.94
2018,8,4,14,45,931.0,88.5,2.1,24.9,813.0,728.75,546.24
2018,8,4,15,0,923.0,87.0,2.1,24.5,777.0,680.5,513.82
2018,8,4,15,15,912.5,85.5,2.1,24.5,735.5,629.43,476.51
2018,8,4,15,30,902.0,84.0,2.1,24.5,694.0,577.48,437.47
2018,8,4,15,45,887.5,82.5,2.05,23.55,648.0,522.91,396.58
2018,8,4,16,0,873.0,81.0,2.0,22.6,602.0,468.35,354.12
2018,8,4,16,15,854.0,78.5,1.95,22.05,552.0,411.36,307.76
2018,8,4,16,30,835.0,76.0,1.9,21.5,502.0,352.39,258.48
2018,8,4,16,45,810.0,72.5,1.85,20.95,449.5,294.88,209.24
2018,8,4,17,0,785.0,69.0,1.8,20.4,397.0,239.59,161.28
2018,8,4,17,15,748.0,65.0,1.75,19.65,343.5,184.24,114.68
2018,8,4,17,30,711.0,61.0,1.7,18.9,290.0,132.92,74.34
2018,8,4,17,45,655.0,56.0,1.6,18.15,237.5,83.81,42.74
2018,8,4,18,0,599.0,51.0,1.5,17.4,185.0,37.96,27.91
2018,8,4,18,15,510.5,44.0,1.4,16.65,137.0,31.69,22.22
2018,8,4,18,30,422.0,37.0,1.3,15.9,89.0,28.31,18.77
2018,8,4,18,45,274.5,25.5,1.15,15.1,53.5,20.25,9.32
2018,8,4,19,0,127.0,14.0,1.0,14.3,18.0,13.76,0.0
2018,8,4,19,15,63.5,7.0,0.95,13.95,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,5,15,84.5,8.5,0.75,10.1,11.5,0.0,0.0
2018,8,5,5,30,169.0,17.0,0.8,10.8,23.0,41.15,0.0
2018,8,5,5,45,310.5,26.5,0.8,11.45,59.5,98.35,57.78
2018,8,5,6,0,452.0,36.0,0.8,12.1,96.0,162.72,114.37
2018,8,5,6,15,535.5,43.0,0.8,12.7,144.5,221.44,166.15
2018,8,5,6,30,619.0,50.0,0.8,13.3,193.0,287.65,223.72
2018,8,5,6,45,672.0,54.5,0.85,13.85,245.5,348.31,276.17
2018,8,5,7,0,725.0,59.0,0.9,14.4,298.0,413.66,330.55
2018,8,5,7,15,761.0,63.0,0.9,15.0,352.0,473.94,378.73
2018,8,5,7,30,797.0,67.0,0.9,15.6,406.0,536.51,426.64
2018,8,5,7,45,823.0,70.0,0.9,16.15,459.0,593.7,468.75
2018,8,5,8,0,849.0,73.0,0.9,16.7,512.0,648.3,507.53
2018,8,5,8,15,868.0,75.5,0.95,17.35,562.5,700.72,541.76
2018,8,5,8,30,887.0,78.0,1.0,18.0,613.0,752.55,574.75
2018,8,5,8,45,900.5,80.5,1.0,18.65,659.5,799.19,602.84
2018,8,5,9,0,914.0,83.0,1.0,19.3,706.0,844.24,629.32
2018,8,5,9,15,920.5,87.0,1.05,19.85,747.0,883.15,652.3
2018,8,5,9,30,927.0,91.0,1.1,20.4,788.0,919.53,673.45
2018,8,5,9,45,931.0,95.5,1.1,20.9,823.5,951.49,690.88
2018,8,5,10,0,935.0,100.0,1.1,21.4,859.0,980.46,706.3
2018,8,5,10,15,940.0,102.0,1.15,21.8,888.5,1004.58,719.8
2018,8,5,10,30,945.0,104.0,1.2,22.2,918.0,1025.52,731.38
2018,8,5,10,45,948.5,106.0,1.3,22.6,941.0,1041.7,740.99
2018,8,5,11,0,952.0,108.0,1.4,23.0,964.0,1054.46,748.6
2018,8,5,11,15,954.0,109.5,1.45,23.3,979.0,1061.72,752.35
2018,8,5,11,30,956.0,111.0,1.5,23.6,994.0,1065.44,754.11
2018,8,5,11,45,955.5,112.5,1.55,23.9,1001.0,1063.14,752.31
2018,8,5,12,0,955.0,114.0,1.6,24.2,1008.0,1057.31,748.5
2018,8,5,12,15,960.5,110.5,1.65,24.35,1009.5,1048.76,743.59
2018,8,5,12,30,966.0,107.0,1.7,24.5,1011.0,1036.67,736.58
2018,8,5,12,45,972.0,102.0,1.7,24.7,1005.0,1020.0,725.95
2018,8,5,13,0,978.0,97.0,1.7,24.9,999.0,999.79,713.24
2018,8,5,13,15,975.0,96.5,1.7,24.95,983.0,972.5,696.55
2018,8,5,13,30,972.0,96.0,1.7,25.0,967.0,942.16,677.97
2018,8,5,13,45,967.0,95.5,1.7,25.1,943.0,907.25,656.26
2018,8,5,14,0,962.0,95.0,1.7,25.2,919.0,869.73,632.76
2018,8,5,14,15,956.0,93.5,1.7,25.1,888.5,828.01,606.82
2018,8,5,14,30,950.0,92.0,1.7,25.0,858.0,784.13,579.15
2018,8,5,14,45,941.5,90.5,1.75,24.9,821.0,736.56,549.02
2018,8,5,15,0,933.0,89.0,1.8,24.8,784.0,687.45,516.02
2018,8,5,15,15,921.5,87.5,1.8,24.8,741.5,635.24,478.24
2018,8,5,15,30,910.0,86.0,1.8,24.8,699.0,582.23,438.78
2018,8,5,15,45,895.5,83.0,1.8,24.3,651.5,525.78,396.36
2018,8,5,16,0,881.0,80.0,1.8,23.8,604.0,469.36,352.38
2018,8,5,16,15,861.5,77.5,1.75,23.3,553.5,411.71,305.77
2018,8,5,16,30,842.0,75.0,1.7,22.8,503.0,352.14,256.28
2018,8,5,16,45,815.5,72.0,1.7,22.35,450.0,294.25,207.06
2018,8,5,17,0,789.0,69.0,1.7,21.9,397.0,238.75,159.26
2018,8,5,17,15,750.5,65.0,1.6,21.1,342.5,182.93,112.71
2018,8,5,17,30,712.0,61.0,1.5,20.3,288.0,131.33,72.65
2018,8,5,17,45,656.0,55.5,1.45,19.45,235.0,81.78,41.31
2018,8,5,18,0,600.0,50.0,1.4,18.6,182.0,35.55,25.64
2018,8,5,18,15,508.5,43.0,1.3,17.65,134.5,30.97,21.48
2018,8,5,18,30,417.0,36.0,1.2,16.7,87.0,27.55,17.99
2018,8,5,18,45,269.0,25.0,1.05,15.75,52.0,19.95,8.48
2018,8,5,19,0,121.0,14.0,0.9,14.8,17.0,13.76,0.0
2018,8,5,19,15,60.5,7.0,0.9,14.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,8,6,5,15,17.0,4.5,0.6,9.45,5.0,0.0,0.0
2018,8,6,5,30,34.0,9.0,0.6,10.0,10.0,13.72,0.0
2018,8,6,5,45,79.5,25.0,0.55,10.55,33.5,46.06,26.21
2018,8,6,6,0,125.0,41.0,0.5,11.1,57.0,79.9,57.21
2018,8,6,6,15,167.5,63.5,0.45,11.55,95.5,124.6,95.78
2018,8,6,6,30,210.0,86.0,0.4,12.0,134.0,173.55,137.68
2018,8,6,6,45,243.0,108.5,0.4,12.5,177.5,222.8,179.17
2018,8,6,7,0,276.0,131.0,0.4,13.0,221.0,275.19,222.02
2018,8,6,7,15,306.0,152.0,0.4,13.75,268.0,327.31,263.08
2018,8,6,7,30,336.0,173.0,0.4,14.5,315.0,381.9,304.64
2018,8,6,7,45,359.0,192.0,0.45,15.3,361.5,432.2,341.81
2018,8,6,8,0,382.0,211.0,0.5,16.1,408.0,483.86,378.92
2018,8,6,8,15,404.0,227.5,0.55,17.05,454.0,533.19,413.08
2018,8,6,8,30,426.0,244.0,0.6,18.0,500.0,590.22,451.6
2018,8,6,8,45,444.0,257.5,0.65,18.95,542.5,634.85,480.49
2018,8,6,9,0,462.0,271.0,0.7,19.9,585.0,679.4,508.78
2018,8,6,9,15,497.0,273.0,0.75,20.75,629.5,726.0,538.61
2018,8,6,9,30,532.0,275.0,0.8,21.6,674.0,773.02,568.09
2018,8,6,9,45,570.0,270.0,0.9,22.45,716.0,815.38,594.94
2018,8,6,10,0,608.0,265.0,1.0,23.3,758.0,859.31,622.4
2018,8,6,10,15,615.5,271.5,1.05,23.9,786.0,884.01,636.24
2018,8,6,10,30,623.0,278.0,1.1,24.5,814.0,906.55,648.85
2018,8,6,10,45,627.5,283.5,1.15,25.1,835.0,922.85,657.47
2018,8,6,11,0,632.0,289.0,1.2,25.7,856.0,936.69,664.62
2018,8,6,11,15,637.5,291.0,1.3,26.1,871.0,945.47,670.05
2018,8,6,11,30,643.0,293.0,1.4,26.5,886.0,951.68,673.94
2018,8,6,11,45,646.5,293.5,1.45,26.9,894.0,951.79,673.39
2018,8,6,12,0,650.0,294.0,1.5,27.3,902.0,949.29,671.32
2018,8,6,12,15,688.5,270.0,1.55,27.5,913.5,953.79,675.49
2018,8,6,12,30,727.0,246.0,1.6,27.7,925.0,954.8,676.4
2018,8,6,12,45,777.0,213.5,1.65,27.9,933.5,954.28,676.35
2018,8,6,13,0,827.0,181.0,1.7,28.1,942.0,947.25,672.31
2018,8,6,13,15,827.5,177.0,1.75,28.1,927.5,922.2,657.55
2018,8,6,13,30,828.0,173.0,1.8,28.1,913.0,894.44,641.16
2018,8,6,13,45,827.5,168.0,1.8,28.1,891.5,862.26,621.3
2018,8,6,14,0,827.0,163.0,1.8,28.1,870.0,827.64,599.77
2018,8,6,14,15,825.0,158.0,1.85,27.9,842.5,789.56,576.7
2018,8,6,14,30,823.0,153.0,1.9,27.7,815.0,749.42,551.92
2018,8,6,14,45,820.0,146.5,1.9,27.55,781.0,705.25,522.16
2018,8,6,15,0,817.0,140.0,1.9,27.4,747.0,659.43,490.47
2018,8,6,15,15,802.5,136.5,1.9,27.4,704.5,608.15,453.68
2018,8,6,15,30,788.0,133.0,1.9,27.4,662.0,556.67,415.76
2018,8,6,15,45,778.0,125.5,1.9,26.75,617.5,503.69,376.68
2018,8,6,16,0,768.0,118.0,1.9,26.1,573.0,450.55,336.0
2018,8,6,16,15,756.5,110.0,1.85,25.55,525.5,394.03,291.11
2018,8,6,16,30,745.0,102.0,1.8,25.0,478.0,340.16,246.74
2018,8,6,16,45,721.0,95.0,1.75,24.5,427.0,284.33,200.02
2018,8,6,17,0,697.0,88.0,1.7,24.0,376.0,230.74,154.67
2018,8,6,17,15,656.0,82.0,1.6,23.05,323.0,177.62,111.36
2018,8,6,17,30,615.0,76.0,1.5,22.1,270.0,129.04,74.44
2018,8,6,17,45,556.5,68.0,1.4,21.1,219.0,82.45,45.24
2018,8,6,18,0,498.0,60.0,1.3,20.1,168.0,43.16,32.07
2018,8,6,18,15,403.5,50.0,1.2,19.05,122.0,37.61,27.06
2018,8,6,18,30,309.0,40.0,1.1,18.0,76.0,31.73,21.35
2018,8,6,18,45,190.0,25.5,1.0,16.95,44.5,19.99,7.68
2018,8,6,19,0,71.0,11.0,0.9,15.9,13.0,10.81,0.0
2018,8,6,19,15,35.5,5.5,0.85,15.45,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,0.65,10.1,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,0.6,10.6,11.0,16.5,0.0
2018,8,7,5,45,117.0,27.0,0.6,11.1,39.5,58.86,33.53
2018,8,7,6,0,187.0,44.0,0.6,11.6,68.0,102.95,73.88
2018,8,7,6,15,249.5,62.5,0.6,12.1,110.0,152.62,116.66
2018,8,7,6,30,312.0,81.0,0.6,12.6,152.0,209.04,164.93
2018,8,7,6,45,362.0,97.0,0.6,13.1,199.5,264.04,211.42
2018,8,7,7,0,412.0,113.0,0.6,13.6,247.0,323.94,260.53
2018,8,7,7,15,452.5,126.0,0.65,14.25,297.0,380.24,305.39
2018,8,7,7,30,493.0,139.0,0.7,14.9,347.0,439.85,351.36
2018,8,7,7,45,525.5,150.0,0.75,15.6,397.0,495.31,392.68
2018,8,7,8,0,558.0,161.0,0.8,16.3,447.0,552.65,434.11
2018,8,7,8,15,584.5,169.5,0.8,16.9,495.5,604.59,470.11
2018,8,7,8,30,611.0,178.0,0.8,17.5,544.0,660.18,507.56
2018,8,7,8,45,633.0,185.0,0.85,18.15,590.0,708.34,539.31
2018,8,7,9,0,655.0,192.0,0.9,18.8,636.0,756.14,570.17
2018,8,7,9,15,662.5,201.5,0.9,19.35,674.0,793.59,592.69
2018,8,7,9,30,670.0,211.0,0.9,19.9,712.0,829.25,613.69
2018,8,7,9,45,671.5,222.0,0.95,20.45,744.5,859.09,631.18
2018,8,7,10,0,673.0,233.0,1.0,21.0,777.0,886.52,646.99
2018,8,7,10,15,680.0,238.5,1.05,21.3,805.0,910.99,661.53
2018,8,7,10,30,687.0,244.0,1.1,21.6,833.0,933.07,674.53
2018,8,7,10,45,690.5,248.5,1.15,21.9,854.0,948.21,683.17
2018,8,7,11,0,694.0,253.0,1.2,22.2,875.0,960.68,690.27
2018,8,7,11,15,697.0,256.5,1.25,22.25,889.5,968.89,695.47
2018,8,7,11,30,700.0,260.0,1.3,22.3,904.0,974.32,699.08
2018,8,7,11,45,700.0,262.5,1.35,22.3,911.0,972.96,698.67
2018,8,7,12,0,700.0,265.0,1.4,22.3,918.0,968.82,696.68
2018,8,7,12,15,715.5,255.0,1.4,22.3,922.5,964.43,693.91
2018,8,7,12,30,731.0,245.0,1.4,22.3,927.0,957.04,689.34
2018,8,7,12,45,749.0,232.0,1.45,22.3,925.5,945.92,683.26
2018,8,7,13,0,767.0,219.0,1.5,22.3,924.0,931.59,675.19
2018,8,7,13,15,763.0,217.0,1.5,22.2,908.0,905.22,659.0
2018,8,7,13,30,759.0,215.0,1.5,22.1,892.0,876.55,641.39
2018,8,7,13,45,753.5,212.5,1.5,22.05,870.0,843.98,621.03
2018,8,7,14,0,748.0,210.0,1.5,22.0,848.0,809.51,599.1
2018,8,7,14,15,739.5,206.0,1.5,21.8,818.0,769.54,572.9
2018,8,7,14,30,731.0,202.0,1.5,21.6,788.0,728.25,545.3
2018,8,7,14,45,720.0,197.5,1.5,21.4,753.0,683.64,514.78
2018,8,7,15,0,709.0,193.0,1.5,21.2,718.0,638.31,483.03
2018,8,7,15,15,689.5,188.5,1.5,21.2,675.0,587.44,446.11
2018,8,7,15,30,670.0,184.0,1.5,21.2,632.0,537.12,408.66
2018,8,7,15,45,637.0,179.0,1.5,20.6,581.0,480.46,366.45
2018,8,7,16,0,604.0,174.0,1.5,20.0,530.0,426.26,324.88
2018,8,7,16,15,571.0,165.5,1.45,19.55,478.5,371.06,281.14
2018,8,7,16,30,538.0,157.0,1.4,19.1,427.0,319.17,239.03
2018,8,7,16,45,509.0,143.0,1.4,18.6,376.5,266.73,195.89
2018,8,7,17,0,480.0,129.0,1.4,18.1,326.0,217.29,154.82
2018,8,7,17,15,448.0,114.0,1.3,17.45,277.5,169.68,115.89
2018,8,7,17,30,416.0,99.0,1.2,16.8,229.0,125.72,81.81
2018,8,7,17,45,371.0,84.0,1.15,16.1,184.0,84.82,54.42
2018,8,7,18,0,326.0,69.0,1.1,15.4,139.0,50.62,39.31
2018,8,7,18,15,248.0,54.0,1.05,14.7,99.0,40.56,30.14
2018,8,7,18,30,170.0,39.0,1.0,14.0,59.0,29.96,20.15
2018,8,7,18,45,100.0,23.5,0.9,13.3,34.0,19.71,6.7
2018,8,7,19,0,30.0,8.0,0.8,12.6,9.0,7.86,0.0
2018,8,7,19,15,15.0,4.0,0.8,12.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.5,0.65,9.8,7.5,0.0,0.0
2018,8,8,5,30,85.0,13.0,0.6,10.5,15.0,24.72,0.0
2018,8,8,5,45,196.5,27.5,0.55,11.15,47.5,74.53,40.96
2018,8,8,6,0,308.0,42.0,0.5,11.8,80.0,130.81,92.37
2018,8,8,6,15,390.5,53.5,0.5,12.45,125.5,186.38,140.42
2018,8,8,6,30,473.0,65.0,0.5,13.1,171.0,250.55,195.3
2018,8,8,6,45,532.0,73.5,0.45,13.7,222.0,310.33,245.79
2018,8,8,7,0,591.0,82.0,0.4,14.3,273.0,375.63,298.8
2018,8,8,7,15,633.5,89.0,0.4,14.95,326.0,435.96,346.21
2018,8,8,7,30,676.0,96.0,0.4,15.6,379.0,499.41,394.08
2018,8,8,7,45,709.5,100.0,0.4,16.25,431.5,556.78,435.65
2018,8,8,8,0,743.0,104.0,0.4,16.9,484.0,615.67,476.79
2018,8,8,8,15,767.0,108.0,0.4,17.7,534.5,667.07,510.9
2018,8,8,8,30,791.0,112.0,0.4,18.5,585.0,720.49,543.89
2018,8,8,8,45,810.0,115.0,0.45,19.3,632.0,768.59,573.04
2018,8,8,9,0,829.0,118.0,0.5,20.1,679.0,815.69,601.01
2018,8,8,9,15,827.0,128.0,0.55,20.8,716.5,851.25,621.26
2018,8,8,9,30,825.0,138.0,0.6,21.5,754.0,883.94,639.62
2018,8,8,9,45,815.5,151.5,0.65,22.15,784.5,910.6,654.16
2018,8,8,10,0,806.0,165.0,0.7,22.8,815.0,933.81,666.56
2018,8,8,10,15,816.5,165.5,0.75,23.3,844.5,958.96,680.58
2018,8,8,10,30,827.0,166.0,0.8,23.8,874.0,981.46,692.9
2018,8,8,10,45,836.0,166.0,0.9,24.25,897.5,999.18,703.48
2018,8,8,11,0,845.0,166.0,1.0,24.7,921.0,1013.91,712.33
2018,8,8,11,15,850.5,165.5,1.0,25.0,936.5,1021.58,715.44
2018,8,8,11,30,856.0,165.0,1.0,25.3,952.0,1026.03,716.81
2018,8,8,11,45,860.0,164.5,1.05,25.55,960.5,1025.75,716.57
2018,8,8,12,0,864.0,164.0,1.1,25.8,969.0,1022.19,714.51
2018,8,8,12,15,866.0,162.5,1.15,25.95,969.0,1012.39,709.05
2018,8,8,12,30,868.0,161.0,1.2,26.1,969.0,999.38,701.76
2018,8,8,12,45,868.5,159.0,1.2,26.25,961.5,981.31,690.59
2018,8,8,13,0,869.0,157.0,1.2,26.4,954.0,960.19,677.66
2018,8,8,13,15,867.0,155.0,1.25,26.4,938.5,933.88,662.71
2018,8,8,13,30,865.0,153.0,1.3,26.4,923.0,904.84,645.96
2018,8,8,13,45,861.5,150.0,1.3,26.45,900.0,870.95,625.2
2018,8,8,14,0,858.0,147.0,1.3,26.5,877.0,834.69,602.82
2018,8,8,14,15,851.5,144.0,1.3,26.3,847.0,793.93,577.89
2018,8,8,14,30,845.0,141.0,1.3,26.1,817.0,751.35,551.47
2018,8,8,14,45,836.0,137.0,1.3,25.95,780.5,704.49,520.5
2018,8,8,15,0,827.0,133.0,1.3,25.8,744.0,656.42,487.47
2018,8,8,15,15,812.5,130.5,1.3,25.8,702.0,605.57,451.21
2018,8,8,15,30,798.0,128.0,1.3,25.8,660.0,554.48,413.74
2018,8,8,15,45,780.5,123.5,1.3,25.1,613.5,500.04,373.79
2018,8,8,16,0,763.0,119.0,1.3,24.4,567.0,443.98,331.2
2018,8,8,16,15,740.5,113.5,1.3,23.8,517.0,387.85,286.91
2018,8,8,16,30,718.0,108.0,1.3,23.2,467.0,333.34,242.45
2018,8,8,16,45,686.5,102.5,1.25,22.6,415.0,278.22,196.63
2018,8,8,17,0,655.0,97.0,1.2,22.0,363.0,226.2,153.0
2018,8,8,17,15,605.0,90.0,1.15,21.0,309.0,173.14,110.41
2018,8,8,17,30,555.0,83.0,1.1,20.0,255.0,125.73,75.06
2018,8,8,17,45,494.5,73.0,1.1,19.05,204.5,80.89,47.22
2018,8,8,18,0,434.0,63.0,1.1,18.1,154.0,46.42,35.18
2018,8,8,18,15,329.0,50.5,1.0,17.25,108.5,37.9,27.46
2018,8,8,18,30,224.0,38.0,0.9,16.4,63.0,29.26,19.23
2018,8,8,18,45,132.5,23.0,0.8,15.5,36.0,18.04,4.38
2018,8,8,19,0,41.0,8.0,0.7,14.6,9.0,7.86,0.0
2018,8,8,19,15,20.5,4.0,0.7,14.2,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,5,15,36.5,6.0,0.6,10.0,7.0,0.0,0.0
2018,8,9,5,30,73.0,12.0,0.5,10.5,14.0,21.96,0.0
2018,8,9,5,45,175.0,27.0,0.45,10.95,45.0,69.27,36.66
2018,8,9,6,0,277.0,42.0,0.4,11.4,76.0,122.86,86.8
2018,8,9,6,15,357.5,55.0,0.4,12.1,120.5,176.64,133.2
2018,8,9,6,30,438.0,68.0,0.4,12.8,165.0,240.51,187.66
2018,8,9,6,45,497.0,78.0,0.35,13.45,215.5,300.05,237.72
2018,8,9,7,0,556.0,88.0,0.3,14.1,266.0,365.16,290.4
2018,8,9,7,15,599.5,95.5,0.35,15.05,318.5,424.83,337.2
2018,8,9,7,30,643.0,103.0,0.4,16.0,371.0,487.77,384.69
2018,8,9,7,45,676.5,108.0,0.45,17.0,422.5,544.75,425.97
2018,8,9,8,0,710.0,113.0,0.5,18.0,474.0,603.31,466.92
2018,8,9,8,15,735.0,117.5,0.5,18.85,524.0,656.58,502.32
2018,8,9,8,30,760.0,122.0,0.5,19.7,574.0,710.02,536.02
2018,8,9,8,45,780.5,125.0,0.55,20.55,621.0,755.74,563.58
2018,8,9,9,0,801.0,128.0,0.6,21.4,668.0,803.05,591.74
2018,8,9,9,15,810.5,133.0,0.65,22.15,708.5,842.06,614.19
2018,8,9,9,30,820.0,138.0,0.7,22.9,749.0,879.0,635.12
2018,8,9,9,45,825.0,144.5,0.75,23.65,784.0,911.22,652.84
2018,8,9,10,0,830.0,151.0,0.8,24.4,819.0,940.77,668.78
2018,8,9,10,15,840.0,152.0,0.85,24.9,849.0,966.42,682.91
2018,8,9,10,30,850.0,153.0,0.9,25.4,879.0,989.34,695.37
2018,8,9,10,45,858.0,153.0,0.95,25.95,902.5,1006.36,704.14
2018,8,9,11,0,866.0,153.0,1.0,26.5,926.0,1020.3,711.17
2018,8,9,11,15,872.0,153.0,1.0,26.8,942.0,1022.89,711.19
2018,8,9,11,30,878.0,153.0,1.0,27.1,958.0,1028.55,713.33
2018,8,9,11,45,882.0,152.5,1.05,27.45,966.5,1028.46,712.91
2018,8,9,12,0,886.0,152.0,1.1,27.8,975.0,1025.07,710.67
2018,8,9,12,15,877.5,157.5,1.15,27.95,972.5,1012.24,703.42
2018,8,9,12,30,869.0,163.0,1.2,28.1,970.0,1001.53,697.63
2018,8,9,12,45,855.5,169.5,1.2,28.25,958.0,978.81,683.68
2018,8,9,13,0,842.0,176.0,1.2,28.4,946.0,953.49,668.31
2018,8,9,13,15,838.5,174.5,1.25,28.35,930.0,926.83,653.39
2018,8,9,13,30,835.0,173.0,1.3,28.3,914.0,897.59,636.73
2018,8,9,13,45,830.0,170.5,1.3,28.3,891.0,863.7,616.2
2018,8,9,14,0,825.0,168.0,1.3,28.3,868.0,827.62,594.16
2018,8,9,14,15,817.5,164.5,1.3,28.1,837.5,786.65,569.2
2018,8,9,14,30,810.0,161.0,1.3,27.9,807.0,744.04,542.4
2018,8,9,14,45,798.5,157.5,1.3,27.7,770.0,697.27,511.33
2018,8,9,15,0,787.0,154.0,1.3,27.5,733.0,649.61,478.87
2018,8,9,15,15,771.5,150.0,1.3,27.5,690.5,597.0,441.73
2018,8,9,15,30,756.0,146.0,1.3,27.5,648.0,545.47,404.28
2018,8,9,15,45,738.0,140.5,1.25,26.8,602.0,491.53,364.79
2018,8,9,16,0,720.0,135.0,1.2,26.1,556.0,438.32,324.47
2018,8,9,16,15,696.5,129.0,1.2,25.55,506.5,383.53,281.69
2018,8,9,16,30,673.0,123.0,1.2,25.0,457.0,330.55,239.01
2018,8,9,16,45,641.5,115.5,1.15,24.45,405.5,276.06,194.38
2018,8,9,17,0,610.0,108.0,1.1,23.9,354.0,224.76,152.03
2018,8,9,17,15,567.0,98.5,1.05,22.95,302.0,173.19,111.03
2018,8,9,17,30,524.0,89.0,1.0,22.0,250.0,126.53,76.49
2018,8,9,17,45,465.5,78.0,0.95,21.1,200.5,82.27,49.28
2018,8,9,18,0,407.0,67.0,0.9,20.2,151.0,49.38,37.39
2018,8,9,18,15,325.0,52.5,0.8,19.15,107.5,39.64,28.68
2018,8,9,18,30,243.0,38.0,0.7,18.1,64.0,29.37,19.07
2018,8,9,18,45,145.0,22.5,0.65,17.0,36.0,17.7,2.59
2018,8,9,19,0,47.0,7.0,0.6,15.9,8.0,6.88,0.0
2018,8,9,19,15,23.5,3.5,0.6,15.55,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,15,49.0,6.5,0.5,11.4,7.5,0.0,0.0
2018,8,10,5,30,98.0,13.0,0.5,12.0,15.0,26.28,0.0
2018,8,10,5,45,220.5,25.5,0.45,12.55,47.0,75.92,37.72
2018,8,10,6,0,343.0,38.0,0.4,13.1,79.0,135.01,93.59
2018,8,10,6,15,424.5,48.5,0.4,13.8,124.5,190.64,141.81
2018,8,10,6,30,506.0,59.0,0.4,14.5,170.0,255.01,196.78
2018,8,10,6,45,559.0,66.5,0.45,15.2,219.5,312.81,245.97
2018,8,10,7,0,612.0,74.0,0.5,15.9,269.0,375.51,297.4
2018,8,10,7,15,652.0,80.0,0.5,16.95,321.0,434.4,343.33
2018,8,10,7,30,692.0,86.0,0.5,18.0,373.0,496.16,389.38
2018,8,10,7,45,721.5,90.5,0.55,19.0,424.5,552.32,429.93
2018,8,10,8,0,751.0,95.0,0.6,20.0,476.0,607.97,468.7
2018,8,10,8,15,774.0,98.5,0.65,20.75,525.5,660.46,504.14
2018,8,10,8,30,797.0,102.0,0.7,21.5,575.0,712.85,537.11
2018,8,10,8,45,815.0,104.5,0.75,22.3,621.0,759.83,565.6
2018,8,10,9,0,833.0,107.0,0.8,23.1,667.0,805.74,592.86
2018,8,10,9,15,841.5,112.0,0.85,23.7,707.5,844.98,615.8
2018,8,10,9,30,850.0,117.0,0.9,24.3,748.0,882.02,637.11
2018,8,10,9,45,854.5,121.5,0.95,24.9,782.0,907.23,650.73
2018,8,10,10,0,859.0,126.0,1.0,25.5,816.0,934.74,665.9
2018,8,10,10,15,866.5,128.0,1.05,25.85,845.5,959.58,679.97
2018,8,10,10,30,874.0,130.0,1.1,26.2,875.0,981.56,692.28
2018,8,10,10,45,879.5,131.0,1.2,26.55,897.5,997.54,701.85
2018,8,10,11,0,885.0,132.0,1.3,26.9,920.0,1010.37,709.59
2018,8,10,11,15,888.0,133.0,1.3,27.1,935.0,1017.51,712.72
2018,8,10,11,30,891.0,134.0,1.3,27.3,950.0,1021.33,714.0
2018,8,10,11,45,891.5,135.5,1.35,27.55,957.0,1019.86,712.91
2018,8,10,12,0,892.0,137.0,1.4,27.8,964.0,1015.07,709.95
2018,8,10,12,15,891.0,137.0,1.45,27.9,963.0,1004.03,703.71
2018,8,10,12,30,890.0,137.0,1.5,28.0,962.0,989.8,695.62
2018,8,10,12,45,886.0,138.0,1.55,28.1,953.0,970.62,684.53
2018,8,10,13,0,882.0,139.0,1.6,28.2,944.0,948.5,671.64
2018,8,10,13,15,876.5,139.5,1.6,28.1,927.5,921.74,655.71
2018,8,10,13,30,871.0,140.0,1.6,28.0,911.0,892.37,638.12
2018,8,10,13,45,863.0,139.5,1.6,27.9,887.0,857.5,616.9
2018,8,10,14,0,855.0,139.0,1.6,27.8,863.0,822.01,595.17
2018,8,10,14,15,844.5,138.0,1.6,27.55,831.5,780.19,569.38
2018,8,10,14,30,834.0,137.0,1.6,27.3,800.0,736.85,542.29
2018,8,10,14,45,820.5,135.5,1.6,27.05,763.0,689.7,510.86
2018,8,10,15,0,807.0,134.0,1.6,26.8,726.0,641.76,477.69
2018,8,10,15,15,792.0,131.5,1.6,26.8,684.5,591.44,441.48
2018,8,10,15,30,777.0,129.0,1.6,26.8,643.0,540.98,404.16
2018,8,10,15,45,755.5,126.0,1.6,26.0,596.5,485.02,362.98
2018,8,10,16,0,734.0,123.0,1.6,25.2,550.0,431.75,322.26
2018,8,10,16,15,706.5,119.0,1.55,24.6,500.0,376.56,278.42
2018,8,10,16,30,679.0,115.0,1.5,24.0,450.0,323.59,235.11
2018,8,10,16,45,645.0,108.5,1.45,23.4,398.5,269.04,189.99
2018,8,10,17,0,611.0,102.0,1.4,22.8,347.0,217.94,147.48
2018,8,10,17,15,568.5,93.5,1.35,21.95,296.0,167.36,106.88
2018,8,10,17,30,526.0,85.0,1.3,21.1,245.0,121.62,72.95
2018,8,10,17,45,466.5,75.0,1.25,20.25,196.5,78.76,47.1
2018,8,10,18,0,407.0,65.0,1.2,19.4,148.0,47.93,36.24
2018,8,10,18,15,323.0,51.5,1.1,18.6,105.5,38.95,28.11
2018,8,10,18,30,239.0,38.0,1.0,17.8,63.0,29.49,19.04
2018,8,10,18,45,141.5,23.0,0.9,17.05,35.5,18.22,0.69
2018,8,10,19,0,44.0,8.0,0.8,16.3,8.0,7.86,0.0
2018,8,10,19,15,22.0,4.0,0.8,15.9,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
