Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,5,15,6.5,1.5,0.9,10.35,1.5,0.0,0.0
2018,8,21,5,30,13.0,3.0,0.9,10.6,3.0,2.95,0.0
2018,8,21,5,45,66.0,12.5,0.95,10.85,18.0,23.96,0.0
2018,8,21,6,0,119.0,22.0,1.0,11.1,33.0,59.6,37.68
2018,8,21,6,15,158.5,29.0,0.95,11.5,53.5,84.6,61.35
2018,8,21,6,30,198.0,36.0,0.9,11.9,74.0,114.37,88.2
2018,8,21,6,45,99.0,52.5,0.9,12.25,71.5,99.17,78.37
2018,8,21,7,0,0.0,69.0,0.9,12.6,69.0,67.21,51.99
2018,8,21,7,15,0.5,86.5,0.85,13.1,86.5,84.93,66.83
2018,8,21,7,30,1.0,104.0,0.8,13.6,104.0,102.69,81.31
2018,8,21,7,45,3.5,124.0,0.75,14.05,125.5,124.28,98.7
2018,8,21,8,0,6.0,144.0,0.7,14.5,147.0,146.09,115.93
2018,8,21,8,15,131.5,157.5,0.7,15.05,232.5,257.51,207.6
2018,8,21,8,30,257.0,171.0,0.7,15.6,318.0,375.91,300.44
2018,8,21,8,45,218.5,200.5,0.65,16.1,332.5,387.9,305.9
2018,8,21,9,0,180.0,230.0,0.6,16.6,347.0,388.15,303.31
2018,8,21,9,15,224.0,246.5,0.6,17.1,401.5,456.15,353.17
2018,8,21,9,30,268.0,263.0,0.6,17.6,456.0,517.93,396.69
2018,8,21,9,45,417.5,250.0,0.65,18.05,568.0,652.55,493.28
2018,8,21,10,0,567.0,237.0,0.7,18.5,680.0,786.81,584.63
2018,8,21,10,15,685.5,203.0,0.7,18.9,758.5,871.77,638.56
2018,8,21,10,30,804.0,169.0,0.7,19.3,837.0,953.58,687.67
2018,8,21,10,45,838.5,157.5,0.75,19.65,870.5,982.98,704.18
2018,8,21,11,0,873.0,146.0,0.8,20.0,904.0,1003.66,716.05
2018,8,21,11,15,876.0,147.0,0.85,20.3,918.5,1010.18,719.49
2018,8,21,11,30,879.0,148.0,0.9,20.6,933.0,1013.39,721.2
2018,8,21,11,45,879.5,149.5,0.95,20.85,939.5,1011.33,719.95
2018,8,21,12,0,880.0,151.0,1.0,21.1,946.0,1005.93,716.8
2018,8,21,12,15,875.5,153.0,1.0,21.2,943.5,992.98,708.53
2018,8,21,12,30,871.0,155.0,1.0,21.3,941.0,981.76,701.55
2018,8,21,12,45,863.5,158.0,1.05,21.35,930.5,960.55,689.4
2018,8,21,13,0,856.0,161.0,1.1,21.4,920.0,936.51,675.55
2018,8,21,13,15,851.5,159.5,1.15,21.35,902.5,907.94,658.99
2018,8,21,13,30,847.0,158.0,1.2,21.3,885.0,876.78,640.62
2018,8,21,13,45,840.5,156.0,1.2,21.2,860.5,841.07,618.53
2018,8,21,14,0,834.0,154.0,1.2,21.1,836.0,803.22,594.86
2018,8,21,14,15,824.5,152.5,1.25,20.9,805.0,761.69,569.26
2018,8,21,14,30,815.0,151.0,1.3,20.7,774.0,718.63,541.04
2018,8,21,14,45,801.0,147.5,1.3,20.45,735.0,669.4,506.96
2018,8,21,15,0,787.0,144.0,1.3,20.2,696.0,619.52,471.5
2018,8,21,15,15,770.5,140.5,1.3,20.2,653.0,566.4,432.27
2018,8,21,15,30,754.0,137.0,1.3,20.2,610.0,514.47,392.72
2018,8,21,15,45,730.0,133.0,1.3,19.45,562.0,458.98,350.35
2018,8,21,16,0,706.0,129.0,1.3,18.7,514.0,404.89,307.56
2018,8,21,16,15,673.0,124.0,1.3,18.1,462.5,348.39,261.52
2018,8,21,16,30,640.0,119.0,1.3,17.5,411.0,294.86,216.73
2018,8,21,16,45,597.5,112.5,1.35,16.95,359.0,240.9,171.44
2018,8,21,17,0,555.0,106.0,1.4,16.4,307.0,191.54,130.34
2018,8,21,17,15,499.5,96.0,1.35,15.75,255.0,141.37,91.12
2018,8,21,17,30,444.0,86.0,1.3,15.1,203.0,97.89,61.34
2018,8,21,17,45,370.0,72.0,1.3,14.45,154.5,57.3,40.41
2018,8,21,18,0,296.0,58.0,1.3,13.8,106.0,43.96,33.2
2018,8,21,18,15,206.5,40.5,1.25,13.4,68.0,31.34,21.27
2018,8,21,18,30,117.0,23.0,1.2,13.0,30.0,18.07,3.94
2018,8,21,18,45,58.5,11.5,1.15,12.6,15.0,11.3,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,22,5,15,9.0,2.0,1.0,10.0,2.0,0.0,0.0
2018,8,22,5,30,18.0,4.0,0.9,10.5,4.0,0.0,0.0
2018,8,22,5,45,77.5,17.5,0.8,11.05,23.5,30.81,0.0
2018,8,22,6,0,137.0,31.0,0.7,11.6,43.0,75.49,48.89
2018,8,22,6,15,207.5,47.5,0.65,12.1,80.0,121.19,89.8
2018,8,22,6,30,278.0,64.0,0.6,12.6,117.0,174.85,136.02
2018,8,22,6,45,161.5,67.0,0.55,13.1,100.0,140.75,111.87
2018,8,22,7,0,45.0,70.0,0.5,13.6,83.0,90.7,71.53
2018,8,22,7,15,22.5,82.5,0.5,14.15,89.0,94.39,74.61
2018,8,22,7,30,0.0,95.0,0.5,14.7,95.0,92.89,72.74
2018,8,22,7,45,0.0,105.5,0.45,15.2,105.5,103.18,80.8
2018,8,22,8,0,0.0,116.0,0.4,15.7,116.0,113.48,88.7
2018,8,22,8,15,3.5,144.0,0.45,16.25,146.0,144.08,112.96
2018,8,22,8,30,7.0,172.0,0.5,16.8,176.0,175.03,136.94
2018,8,22,8,45,11.5,196.0,0.5,17.4,203.0,202.91,158.01
2018,8,22,9,0,16.0,220.0,0.5,18.0,230.0,231.08,178.94
2018,8,22,9,15,23.0,245.0,0.6,18.5,261.0,262.63,202.48
2018,8,22,9,30,30.0,270.0,0.7,19.0,292.0,302.49,231.9
2018,8,22,9,45,38.5,294.5,0.75,19.55,324.0,336.05,256.02
2018,8,22,10,0,47.0,319.0,0.8,20.1,356.0,369.8,279.97
2018,8,22,10,15,141.5,324.5,0.85,20.5,441.0,472.27,356.45
2018,8,22,10,30,236.0,330.0,0.9,20.9,526.0,577.3,431.53
2018,8,22,10,45,463.0,277.5,1.0,21.3,674.0,749.39,554.05
2018,8,22,11,0,690.0,225.0,1.1,21.7,822.0,918.81,667.03
2018,8,22,11,15,797.0,178.5,1.15,21.95,879.5,971.28,697.75
2018,8,22,11,30,904.0,132.0,1.2,22.2,937.0,1020.07,727.35
2018,8,22,11,45,908.5,130.5,1.25,22.4,944.5,1018.77,725.94
2018,8,22,12,0,913.0,129.0,1.3,22.6,952.0,1014.02,723.16
2018,8,22,12,15,911.5,130.0,1.4,22.65,950.5,1002.65,717.61
2018,8,22,12,30,910.0,131.0,1.5,22.7,949.0,987.95,710.01
2018,8,22,12,45,906.5,131.0,1.55,22.75,939.0,967.17,697.83
2018,8,22,13,0,903.0,131.0,1.6,22.8,929.0,943.34,683.72
2018,8,22,13,15,899.5,130.0,1.65,22.7,912.0,915.58,667.42
2018,8,22,13,30,896.0,129.0,1.7,22.6,895.0,885.01,649.19
2018,8,22,13,45,891.5,127.0,1.7,22.5,871.0,850.0,627.32
2018,8,22,14,0,887.0,125.0,1.7,22.4,847.0,812.55,603.68
2018,8,22,14,15,879.5,122.5,1.7,22.15,815.5,770.14,576.79
2018,8,22,14,30,872.0,120.0,1.7,21.9,784.0,725.88,548.29
2018,8,22,14,45,861.0,117.5,1.7,21.7,746.0,677.46,514.43
2018,8,22,15,0,850.0,115.0,1.7,21.5,708.0,627.73,478.63
2018,8,22,15,15,835.0,112.0,1.7,21.5,664.5,574.46,438.84
2018,8,22,15,30,820.0,109.0,1.7,21.5,621.0,520.99,397.72
2018,8,22,15,45,800.0,105.5,1.6,20.75,573.0,464.83,354.0
2018,8,22,16,0,780.0,102.0,1.5,20.0,525.0,409.53,309.46
2018,8,22,16,15,753.0,98.5,1.45,19.4,474.0,350.69,260.91
2018,8,22,16,30,726.0,95.0,1.4,18.8,423.0,295.97,214.37
2018,8,22,16,45,690.0,89.0,1.4,18.25,370.0,239.28,166.06
2018,8,22,17,0,654.0,83.0,1.4,17.7,317.0,186.29,121.31
2018,8,22,17,15,603.0,75.5,1.35,16.9,264.0,134.07,80.35
2018,8,22,17,30,552.0,68.0,1.3,16.1,211.0,87.75,49.38
2018,8,22,17,45,477.5,58.5,1.25,15.35,161.5,45.53,34.78
2018,8,22,18,0,403.0,49.0,1.2,14.6,112.0,37.46,27.35
2018,8,22,18,15,290.0,36.0,1.15,14.05,72.5,28.57,18.7
2018,8,22,18,30,177.0,23.0,1.1,13.5,33.0,18.19,1.71
2018,8,22,18,45,88.5,11.5,1.1,12.95,16.5,11.3,0.0
2018,8,22,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,23,5,15,13.5,2.0,1.1,9.2,2.0,0.0,0.0
2018,8,23,5,30,27.0,4.0,1.1,9.9,4.0,0.0,0.0
2018,8,23,5,45,128.5,18.0,1.1,10.65,28.0,40.1,0.0
2018,8,23,6,0,230.0,32.0,1.1,11.4,52.0,98.09,62.51
2018,8,23,6,15,324.0,46.0,1.1,11.9,95.0,152.64,112.37
2018,8,23,6,30,418.0,60.0,1.1,12.4,138.0,218.59,169.5
2018,8,23,6,45,303.5,81.5,1.15,12.95,147.5,219.15,175.33
2018,8,23,7,0,189.0,103.0,1.2,13.5,157.0,201.96,163.76
2018,8,23,7,15,148.0,129.5,1.15,14.0,177.0,214.57,174.51
2018,8,23,7,30,107.0,156.0,1.1,14.5,197.0,227.75,184.46
2018,8,23,7,45,160.0,175.0,1.05,14.95,246.5,284.4,229.85
2018,8,23,8,0,213.0,194.0,1.0,15.4,296.0,345.69,277.57
2018,8,23,8,15,434.5,169.5,0.95,15.85,406.0,494.51,393.3
2018,8,23,8,30,656.0,145.0,0.9,16.3,516.0,650.74,507.83
2018,8,23,8,45,728.0,134.0,0.9,16.75,578.0,719.09,553.34
2018,8,23,9,0,800.0,123.0,0.9,17.2,640.0,787.63,597.18
2018,8,23,9,15,791.5,137.5,0.9,17.6,676.5,821.67,616.83
2018,8,23,9,30,783.0,152.0,0.9,18.0,713.0,855.81,636.76
2018,8,23,9,45,764.5,170.5,0.95,18.4,741.0,879.15,650.22
2018,8,23,10,0,746.0,189.0,1.0,18.8,769.0,898.6,661.29
2018,8,23,10,15,754.0,193.0,1.0,19.1,798.0,923.52,675.37
2018,8,23,10,30,762.0,197.0,1.0,19.4,827.0,945.8,687.65
2018,8,23,10,45,768.0,199.5,1.05,19.75,848.5,961.8,696.74
2018,8,23,11,0,774.0,202.0,1.1,20.1,870.0,974.89,704.13
2018,8,23,11,15,777.5,203.0,1.1,20.3,883.5,980.95,706.72
2018,8,23,11,30,781.0,204.0,1.1,20.5,897.0,983.94,707.59
2018,8,23,11,45,781.5,205.0,1.15,20.7,903.0,980.92,705.74
2018,8,23,12,0,782.0,206.0,1.2,20.9,909.0,974.81,702.11
2018,8,23,12,15,777.5,208.5,1.25,20.95,906.5,962.47,695.05
2018,8,23,12,30,773.0,211.0,1.3,21.0,904.0,947.24,686.27
2018,8,23,12,45,765.5,212.5,1.35,21.05,893.0,925.49,673.34
2018,8,23,13,0,758.0,214.0,1.4,21.1,882.0,901.26,658.82
2018,8,23,13,15,752.5,212.5,1.4,21.0,865.0,873.43,641.63
2018,8,23,13,30,747.0,211.0,1.4,20.9,848.0,843.39,622.93
2018,8,23,13,45,739.5,208.5,1.45,20.75,824.0,808.68,601.5
2018,8,23,14,0,732.0,206.0,1.5,20.6,800.0,772.22,577.95
2018,8,23,14,15,721.0,203.5,1.5,20.35,769.5,731.63,550.76
2018,8,23,14,30,710.0,201.0,1.5,20.1,739.0,689.94,522.25
2018,8,23,14,45,696.0,195.5,1.5,19.85,701.5,642.56,489.11
2018,8,23,15,0,682.0,190.0,1.5,19.6,664.0,594.83,454.88
2018,8,23,15,15,663.5,184.5,1.5,19.6,621.5,544.48,417.38
2018,8,23,15,30,645.0,179.0,1.5,19.6,579.0,494.71,379.31
2018,8,23,15,45,621.5,171.0,1.5,18.8,532.0,441.14,338.47
2018,8,23,16,0,598.0,163.0,1.5,18.0,485.0,388.51,297.02
2018,8,23,16,15,566.5,154.0,1.5,17.4,435.0,334.57,253.23
2018,8,23,16,30,535.0,145.0,1.5,16.8,385.0,283.51,210.84
2018,8,23,16,45,495.0,134.0,1.5,16.25,334.5,231.82,167.83
2018,8,23,17,0,455.0,123.0,1.5,15.7,284.0,184.41,128.82
2018,8,23,17,15,403.5,109.0,1.5,15.1,234.0,137.51,92.51
2018,8,23,17,30,352.0,95.0,1.5,14.5,184.0,96.53,64.38
2018,8,23,17,45,287.0,76.5,1.45,13.9,138.0,57.79,45.81
2018,8,23,18,0,222.0,58.0,1.4,13.3,92.0,44.3,33.44
2018,8,23,18,15,150.0,38.0,1.35,12.95,57.0,31.24,20.86
2018,8,23,18,30,78.0,18.0,1.3,12.6,22.0,15.25,0.0
2018,8,23,18,45,39.0,9.0,1.3,12.25,11.0,8.85,0.0
2018,8,23,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.15,10.0,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,1.2,10.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,17.0,1.25,10.6,23.0,30.99,0.0
2018,8,24,6,0,149.0,31.0,1.3,10.9,43.0,77.75,48.93
2018,8,24,6,15,221.0,47.0,1.3,11.3,80.0,124.32,92.06
2018,8,24,6,30,293.0,63.0,1.3,11.7,117.0,178.47,139.36
2018,8,24,6,45,191.5,83.0,1.3,12.1,123.0,171.23,137.6
2018,8,24,7,0,90.0,103.0,1.3,12.5,129.0,152.44,123.63
2018,8,24,7,15,81.0,128.0,1.25,13.0,155.0,174.14,141.78
2018,8,24,7,30,72.0,153.0,1.2,13.5,181.0,199.41,161.99
2018,8,24,7,45,206.0,164.0,1.2,14.05,259.0,306.08,249.11
2018,8,24,8,0,340.0,175.0,1.2,14.6,337.0,413.17,333.49
2018,8,24,8,15,540.0,149.5,1.1,15.1,439.0,544.71,434.08
2018,8,24,8,30,740.0,124.0,1.0,15.6,541.0,688.39,538.06
2018,8,24,8,45,761.5,127.5,0.95,16.15,588.0,736.89,567.27
2018,8,24,9,0,783.0,131.0,0.9,16.7,635.0,781.8,594.17
2018,8,24,9,15,783.5,141.0,0.9,17.2,673.0,817.92,615.4
2018,8,24,9,30,784.0,151.0,0.9,17.7,711.0,854.8,636.94
2018,8,24,9,45,777.0,164.0,0.9,18.2,742.5,882.41,652.11
2018,8,24,10,0,770.0,177.0,0.9,18.7,774.0,906.76,665.17
2018,8,24,10,15,780.5,179.0,0.95,19.1,803.5,932.27,680.1
2018,8,24,10,30,791.0,181.0,1.0,19.5,833.0,951.02,690.68
2018,8,24,10,45,799.5,181.5,1.05,19.9,855.5,967.73,700.11
2018,8,24,11,0,808.0,182.0,1.1,20.3,878.0,981.48,707.76
2018,8,24,11,15,813.0,183.0,1.1,20.55,893.0,989.29,711.29
2018,8,24,11,30,818.0,184.0,1.1,20.8,908.0,993.92,713.02
2018,8,24,11,45,821.0,183.5,1.15,21.05,915.0,991.87,711.63
2018,8,24,12,0,824.0,183.0,1.2,21.3,922.0,986.61,708.41
2018,8,24,12,15,819.5,185.5,1.25,21.4,919.5,974.09,701.15
2018,8,24,12,30,815.0,188.0,1.3,21.5,917.0,958.58,692.13
2018,8,24,12,45,807.0,190.5,1.35,21.55,906.0,937.0,679.4
2018,8,24,13,0,799.0,193.0,1.4,21.6,895.0,912.82,665.01
2018,8,24,13,15,794.0,192.0,1.45,21.5,878.0,885.36,648.82
2018,8,24,13,30,789.0,191.0,1.5,21.4,861.0,855.53,630.93
2018,8,24,13,45,782.0,188.5,1.55,21.3,836.5,821.5,610.08
2018,8,24,14,0,775.0,186.0,1.6,21.2,812.0,784.02,586.55
2018,8,24,14,15,764.5,182.5,1.6,20.95,780.0,741.28,557.95
2018,8,24,14,30,754.0,179.0,1.6,20.7,748.0,697.29,527.87
2018,8,24,14,45,740.5,174.5,1.6,20.5,710.0,649.38,494.19
2018,8,24,15,0,727.0,170.0,1.6,20.3,672.0,600.95,459.27
2018,8,24,15,15,709.0,165.0,1.6,20.3,629.0,549.28,420.68
2018,8,24,15,30,691.0,160.0,1.6,20.3,586.0,498.02,381.34
2018,8,24,15,45,667.0,154.0,1.6,19.6,538.5,443.79,339.62
2018,8,24,16,0,643.0,148.0,1.6,18.9,491.0,391.14,297.74
2018,8,24,16,15,612.5,139.5,1.6,18.35,440.5,335.76,252.5
2018,8,24,16,30,582.0,131.0,1.6,17.8,390.0,283.22,208.55
2018,8,24,16,45,542.0,122.0,1.55,17.3,339.0,230.32,164.21
2018,8,24,17,0,502.0,113.0,1.5,16.8,288.0,182.17,124.43
2018,8,24,17,15,449.5,100.5,1.5,16.1,237.5,133.99,87.38
2018,8,24,17,30,397.0,88.0,1.5,15.4,187.0,91.82,59.19
2018,8,24,17,45,328.5,71.5,1.5,14.7,140.5,53.29,41.66
2018,8,24,18,0,260.0,55.0,1.5,14.0,94.0,42.01,31.27
2018,8,24,18,15,173.5,36.5,1.4,13.45,58.0,28.42,18.21
2018,8,24,18,30,87.0,18.0,1.3,12.9,22.0,14.13,0.0
2018,8,24,18,45,43.5,9.0,1.25,12.4,11.0,8.85,0.0
2018,8,24,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,8,25,5,15,7.0,1.0,1.1,8.45,1.0,0.0,0.0
2018,8,25,5,30,14.0,2.0,1.0,9.0,2.0,0.0,0.0
2018,8,25,5,45,114.0,16.5,0.95,9.5,25.0,35.82,0.0
2018,8,25,6,0,214.0,31.0,0.9,10.0,48.0,92.02,56.73
2018,8,25,6,15,311.5,44.5,0.9,10.55,90.0,146.93,108.08
2018,8,25,6,30,409.0,58.0,0.9,11.1,132.0,212.59,165.05
2018,8,25,6,45,479.0,68.0,0.9,11.65,182.5,274.18,218.74
2018,8,25,7,0,549.0,78.0,0.9,12.2,233.0,342.57,276.54
2018,8,25,7,15,599.5,84.5,0.85,12.85,286.0,403.91,326.62
2018,8,25,7,30,650.0,91.0,0.8,13.5,339.0,469.18,377.68
2018,8,25,7,45,688.0,96.5,0.8,14.1,392.5,529.46,423.26
2018,8,25,8,0,726.0,102.0,0.8,14.7,446.0,591.7,468.58
2018,8,25,8,15,754.5,105.5,0.75,15.4,497.5,646.75,506.31
2018,8,25,8,30,783.0,109.0,0.7,16.1,549.0,699.92,540.59
2018,8,25,8,45,767.0,122.5,0.7,16.75,583.5,734.79,561.12
2018,8,25,9,0,751.0,136.0,0.7,17.4,618.0,763.8,577.54
2018,8,25,9,15,711.5,163.5,0.7,18.0,644.0,784.93,588.64
2018,8,25,9,30,672.0,191.0,0.7,18.6,670.0,800.7,596.22
2018,8,25,9,45,717.0,186.0,0.7,19.2,720.0,852.11,627.29
2018,8,25,10,0,762.0,181.0,0.7,19.8,770.0,902.96,656.82
2018,8,25,10,15,769.5,185.0,0.75,20.3,798.5,927.64,670.48
2018,8,25,10,30,777.0,189.0,0.8,20.8,827.0,949.61,682.79
2018,8,25,10,45,792.0,186.0,0.85,21.3,851.5,964.18,690.52
2018,8,25,11,0,807.0,183.0,0.9,21.8,876.0,980.46,699.48
2018,8,25,11,15,813.5,182.0,0.95,22.15,890.5,987.59,703.19
2018,8,25,11,30,820.0,181.0,1.0,22.5,905.0,991.56,705.18
2018,8,25,11,45,825.0,179.5,1.05,22.8,912.5,990.35,704.24
2018,8,25,12,0,830.0,178.0,1.1,23.1,920.0,985.9,701.45
2018,8,25,12,15,838.5,173.5,1.15,23.25,922.0,978.45,697.33
2018,8,25,12,30,847.0,169.0,1.2,23.4,924.0,967.68,691.24
2018,8,25,12,45,856.0,162.0,1.25,23.55,918.0,951.48,681.83
2018,8,25,13,0,865.0,155.0,1.3,23.7,912.0,931.92,670.35
2018,8,25,13,15,862.5,152.5,1.35,23.6,895.0,903.59,653.91
2018,8,25,13,30,860.0,150.0,1.4,23.5,878.0,872.54,635.64
2018,8,25,13,45,840.5,154.0,1.45,23.35,848.5,831.7,610.86
2018,8,25,14,0,821.0,158.0,1.5,23.2,819.0,789.5,584.88
2018,8,25,14,15,795.0,161.5,1.5,22.7,781.0,741.05,554.02
2018,8,25,14,30,769.0,165.0,1.5,22.2,743.0,692.08,520.96
2018,8,25,14,45,790.5,148.5,1.5,21.7,716.5,655.27,496.36
2018,8,25,15,0,812.0,132.0,1.5,21.2,690.0,614.41,467.82
2018,8,25,15,15,775.0,133.5,1.5,21.2,639.0,553.57,422.44
2018,8,25,15,30,738.0,135.0,1.5,21.2,588.0,495.83,378.25
2018,8,25,15,45,737.5,125.0,1.5,19.95,547.0,446.07,340.4
2018,8,25,16,0,737.0,115.0,1.5,18.7,506.0,395.31,299.93
2018,8,25,16,15,711.0,108.5,1.5,18.05,455.0,338.33,252.71
2018,8,25,16,30,685.0,102.0,1.5,17.4,404.0,283.51,206.06
2018,8,25,16,45,648.0,95.0,1.45,16.75,351.5,228.16,158.83
2018,8,25,17,0,611.0,88.0,1.4,16.1,299.0,176.71,115.62
2018,8,25,17,15,557.5,79.5,1.35,15.5,247.0,126.22,76.65
2018,8,25,17,30,504.0,71.0,1.3,14.9,195.0,81.99,48.28
2018,8,25,17,45,427.0,59.5,1.3,14.3,146.5,44.46,33.9
2018,8,25,18,0,350.0,48.0,1.3,13.7,98.0,37.58,27.37
2018,8,25,18,15,237.0,33.5,1.25,13.15,61.0,26.05,16.0
2018,8,25,18,30,124.0,19.0,1.2,12.6,24.0,15.08,0.0
2018,8,25,18,45,62.0,9.5,1.15,12.05,12.0,9.34,0.0
2018,8,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,8,26,5,15,11.5,1.5,0.85,8.4,1.0,0.0,0.0
2018,8,26,5,30,23.0,3.0,0.9,9.0,2.0,0.0,0.0
2018,8,26,5,45,162.0,15.5,0.9,9.55,27.0,42.89,0.0
2018,8,26,6,0,301.0,28.0,0.9,10.1,52.0,107.46,63.91
2018,8,26,6,15,410.0,38.0,0.9,10.65,96.5,168.0,122.2
2018,8,26,6,30,519.0,48.0,0.9,11.2,141.0,238.92,184.07
2018,8,26,6,45,588.0,54.5,0.9,11.7,193.0,301.84,239.58
2018,8,26,7,0,657.0,61.0,0.9,12.2,245.0,371.41,298.79
2018,8,26,7,15,702.5,66.0,0.9,12.8,299.5,432.18,348.98
2018,8,26,7,30,748.0,71.0,0.9,13.4,354.0,498.07,400.99
2018,8,26,7,45,780.5,74.0,0.9,14.0,407.5,556.87,445.54
2018,8,26,8,0,813.0,77.0,0.9,14.6,461.0,616.91,489.28
2018,8,26,8,15,836.0,79.5,0.9,15.25,512.0,670.75,526.26
2018,8,26,8,30,859.0,82.0,0.9,15.9,563.0,720.33,557.71
2018,8,26,8,45,876.0,84.5,0.85,16.5,610.5,768.48,586.84
2018,8,26,9,0,893.0,87.0,0.8,17.1,658.0,815.28,614.24
2018,8,26,9,15,907.5,88.5,0.8,17.75,701.0,857.25,638.46
2018,8,26,9,30,922.0,90.0,0.8,18.4,744.0,897.15,660.95
2018,8,26,9,45,934.0,89.5,0.8,19.0,781.0,930.3,678.89
2018,8,26,10,0,946.0,89.0,0.8,19.6,818.0,960.79,695.02
2018,8,26,10,15,953.0,90.5,0.85,20.05,848.0,985.95,709.12
2018,8,26,10,30,960.0,92.0,0.9,20.5,878.0,1007.84,721.26
2018,8,26,10,45,965.5,92.0,0.95,21.0,900.5,1023.29,729.34
2018,8,26,11,0,971.0,92.0,1.0,21.5,923.0,1035.21,735.42
2018,8,26,11,15,974.0,92.5,1.05,21.8,938.0,1041.63,738.82
2018,8,26,11,30,977.0,93.0,1.1,22.1,953.0,1044.36,740.14
2018,8,26,11,45,979.0,92.5,1.15,22.4,959.5,1041.34,738.1
2018,8,26,12,0,981.0,92.0,1.2,22.7,966.0,1034.61,733.95
2018,8,26,12,15,977.5,94.0,1.25,22.8,963.5,1021.6,726.61
2018,8,26,12,30,974.0,96.0,1.3,22.9,961.0,1005.05,717.18
2018,8,26,12,45,967.5,98.5,1.35,22.95,950.0,982.84,704.4
2018,8,26,13,0,961.0,101.0,1.4,23.0,939.0,957.43,689.61
2018,8,26,13,15,957.5,100.0,1.45,22.9,921.5,928.04,672.6
2018,8,26,13,30,954.0,99.0,1.5,22.8,904.0,895.64,653.52
2018,8,26,13,45,948.0,98.5,1.55,22.7,878.5,858.9,631.38
2018,8,26,14,0,942.0,98.0,1.6,22.6,853.0,819.63,607.3
2018,8,26,14,15,934.0,96.5,1.6,22.3,820.5,775.6,579.62
2018,8,26,14,30,926.0,95.0,1.6,22.0,788.0,729.6,550.22
2018,8,26,14,45,915.5,93.0,1.65,21.75,749.0,679.78,516.36
2018,8,26,15,0,905.0,91.0,1.7,21.5,710.0,628.68,479.78
2018,8,26,15,15,891.0,89.0,1.7,21.5,665.5,574.64,439.07
2018,8,26,15,30,877.0,87.0,1.7,21.5,621.0,520.15,396.75
2018,8,26,15,45,857.5,84.5,1.65,20.6,572.0,462.56,351.79
2018,8,26,16,0,838.0,82.0,1.6,19.7,523.0,403.39,303.97
2018,8,26,16,15,812.0,78.5,1.6,19.05,470.5,344.09,254.34
2018,8,26,16,30,786.0,75.0,1.6,18.4,418.0,286.8,205.0
2018,8,26,16,45,749.5,71.0,1.6,17.75,364.0,228.98,155.15
2018,8,26,17,0,713.0,67.0,1.6,17.1,310.0,174.91,109.4
2018,8,26,17,15,660.5,61.5,1.55,16.3,256.5,119.04,66.33
2018,8,26,17,30,608.0,56.0,1.5,15.5,203.0,71.61,37.12
2018,8,26,17,45,526.0,48.5,1.5,14.65,153.0,34.67,25.17
2018,8,26,18,0,444.0,41.0,1.5,13.8,103.0,31.09,21.62
2018,8,26,18,15,306.5,29.5,1.45,13.25,64.0,23.35,13.43
2018,8,26,18,30,169.0,18.0,1.4,12.7,25.0,17.69,0.0
2018,8,26,18,45,84.5,9.0,1.35,12.1,12.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,1.1,11.0,2.0,0.0,0.0
2018,8,27,5,45,139.5,15.0,1.1,11.25,25.0,38.38,0.0
2018,8,27,6,0,262.0,28.0,1.1,11.5,48.0,97.78,56.19
2018,8,27,6,15,375.5,37.5,1.1,11.9,91.0,157.36,113.79
2018,8,27,6,30,489.0,47.0,1.1,12.3,134.0,227.19,174.48
2018,8,27,6,45,285.5,42.0,1.1,12.7,97.0,168.48,133.87
2018,8,27,7,0,82.0,37.0,1.1,13.1,60.0,78.3,61.32
2018,8,27,7,15,41.0,55.0,1.1,13.65,66.5,78.16,61.43
2018,8,27,7,30,0.0,73.0,1.1,14.2,73.0,70.61,54.38
2018,8,27,7,45,2.0,98.0,1.1,14.7,99.0,96.84,76.01
2018,8,27,8,0,4.0,123.0,1.1,15.2,125.0,123.36,97.4
2018,8,27,8,15,6.0,140.0,1.05,15.7,143.0,141.86,111.88
2018,8,27,8,30,8.0,157.0,1.0,16.2,161.0,160.52,126.26
2018,8,27,8,45,9.5,170.5,1.0,16.7,176.0,175.33,137.41
2018,8,27,9,0,11.0,184.0,1.0,17.2,191.0,190.24,148.5
2018,8,27,9,15,19.0,208.0,1.0,17.6,221.0,221.36,172.42
2018,8,27,9,30,27.0,232.0,1.0,18.0,251.0,259.77,201.46
2018,8,27,9,45,35.0,249.0,1.0,18.4,275.0,284.84,219.91
2018,8,27,10,0,43.0,266.0,1.0,18.8,299.0,310.13,238.37
2018,8,27,10,15,34.5,264.0,1.05,19.15,291.0,300.23,229.92
2018,8,27,10,30,26.0,262.0,1.1,19.5,283.0,290.0,221.45
2018,8,27,10,45,27.0,271.0,1.15,19.8,293.5,299.99,228.59
2018,8,27,11,0,28.0,280.0,1.2,20.1,304.0,309.83,235.5
2018,8,27,11,15,62.0,309.0,1.2,20.3,363.0,372.0,282.32
2018,8,27,11,30,96.0,338.0,1.2,20.5,422.0,441.44,333.0
2018,8,27,11,45,71.5,325.0,1.25,20.7,388.0,395.57,298.37
2018,8,27,12,0,47.0,312.0,1.3,20.9,354.0,357.41,269.75
2018,8,27,12,15,116.0,289.0,1.3,21.0,392.0,403.31,306.29
2018,8,27,12,30,185.0,266.0,1.3,21.1,430.0,445.56,339.12
2018,8,27,12,45,287.5,257.5,1.35,21.2,509.0,530.13,402.52
2018,8,27,13,0,390.0,249.0,1.4,21.3,588.0,603.39,456.23
2018,8,27,13,15,351.5,269.5,1.4,21.25,570.5,578.43,436.82
2018,8,27,13,30,313.0,290.0,1.4,21.2,553.0,550.36,416.07
2018,8,27,13,45,475.0,246.5,1.45,21.15,632.5,627.42,474.98
2018,8,27,14,0,637.0,203.0,1.5,21.1,712.0,689.96,521.5
2018,8,27,14,15,730.0,165.5,1.5,20.85,726.5,693.89,525.77
2018,8,27,14,30,823.0,128.0,1.5,20.6,741.0,689.14,524.02
2018,8,27,14,45,810.5,124.5,1.5,20.4,702.5,640.37,489.06
2018,8,27,15,0,798.0,121.0,1.5,20.2,664.0,590.8,452.96
2018,8,27,15,15,781.5,118.0,1.5,20.2,621.0,538.99,413.78
2018,8,27,15,30,765.0,115.0,1.5,20.2,578.0,487.26,373.5
2018,8,27,15,45,746.0,109.5,1.45,19.5,531.0,430.59,329.07
2018,8,27,16,0,727.0,104.0,1.4,18.8,484.0,376.38,284.99
2018,8,27,16,15,704.0,97.5,1.4,18.35,434.5,321.07,238.61
2018,8,27,16,30,681.0,91.0,1.4,17.9,385.0,267.59,192.63
2018,8,27,16,45,647.5,84.0,1.35,17.4,334.0,213.44,146.14
2018,8,27,17,0,614.0,77.0,1.3,16.9,283.0,162.78,103.55
2018,8,27,17,15,564.5,69.0,1.25,16.35,233.0,113.27,65.77
2018,8,27,17,30,515.0,61.0,1.2,15.8,183.0,69.52,38.83
2018,8,27,17,45,440.0,51.0,1.2,15.2,136.5,37.18,27.3
2018,8,27,18,0,365.0,41.0,1.2,14.6,90.0,31.38,21.73
2018,8,27,18,15,245.5,28.5,1.15,14.15,55.0,22.65,12.4
2018,8,27,18,30,126.0,16.0,1.1,13.7,20.0,15.73,0.0
2018,8,27,18,45,63.0,8.0,1.1,13.25,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,28,5,15,8.0,1.5,1.15,10.95,1.0,0.0,0.0
2018,8,28,5,30,16.0,3.0,1.2,11.2,2.0,0.0,0.0
2018,8,28,5,45,79.5,11.5,1.25,11.45,16.0,24.68,0.0
2018,8,28,6,0,143.0,20.0,1.3,11.7,30.0,60.73,32.32
2018,8,28,6,15,240.5,29.5,1.3,12.0,64.0,110.48,79.23
2018,8,28,6,30,338.0,39.0,1.3,12.3,98.0,167.13,128.45
2018,8,28,6,45,210.0,38.5,1.3,12.6,79.5,131.15,103.83
2018,8,28,7,0,82.0,38.0,1.3,12.9,61.0,79.4,62.36
2018,8,28,7,15,41.0,45.0,1.3,13.35,56.5,67.39,52.4
2018,8,28,7,30,0.0,52.0,1.3,13.8,52.0,50.24,37.26
2018,8,28,7,45,0.0,67.5,1.3,14.2,67.5,65.25,49.73
2018,8,28,8,0,0.0,83.0,1.3,14.6,83.0,80.29,61.99
2018,8,28,8,15,3.5,115.0,1.25,15.1,117.0,114.67,90.06
2018,8,28,8,30,7.0,147.0,1.2,15.6,151.0,149.57,117.91
2018,8,28,8,45,30.0,203.0,1.2,16.1,222.0,230.96,182.65
2018,8,28,9,0,53.0,259.0,1.2,16.6,293.0,310.03,243.3
2018,8,28,9,15,134.5,282.5,1.15,16.95,375.5,412.03,321.39
2018,8,28,9,30,216.0,306.0,1.1,17.3,458.0,510.31,393.74
2018,8,28,9,45,398.0,262.5,1.1,17.7,560.5,646.19,493.73
2018,8,28,10,0,580.0,219.0,1.1,18.1,663.0,775.75,584.79
2018,8,28,10,15,622.0,210.0,1.1,18.4,702.5,815.09,609.35
2018,8,28,10,30,664.0,201.0,1.1,18.7,742.0,853.27,632.77
2018,8,28,10,45,710.5,188.0,1.1,19.0,780.5,889.85,654.86
2018,8,28,11,0,757.0,175.0,1.1,19.3,819.0,920.78,673.08
2018,8,28,11,15,850.5,134.5,1.15,19.45,869.5,963.98,700.32
2018,8,28,11,30,944.0,94.0,1.2,19.6,920.0,1010.42,729.23
2018,8,28,11,45,947.0,93.5,1.2,19.8,927.0,1008.33,726.46
2018,8,28,12,0,950.0,93.0,1.2,20.0,934.0,1002.62,722.21
2018,8,28,12,15,951.5,92.0,1.2,20.05,933.0,991.38,715.06
2018,8,28,12,30,953.0,91.0,1.2,20.1,932.0,976.59,705.84
2018,8,28,12,45,952.5,90.0,1.25,20.15,923.0,956.5,694.19
2018,8,28,13,0,952.0,89.0,1.3,20.2,914.0,933.06,680.42
2018,8,28,13,15,950.0,88.0,1.3,20.2,897.0,905.09,663.07
2018,8,28,13,30,948.0,87.0,1.3,20.2,880.0,874.05,643.72
2018,8,28,13,45,944.5,85.0,1.3,20.15,855.5,837.9,621.02
2018,8,28,14,0,941.0,83.0,1.3,20.1,831.0,799.08,596.39
2018,8,28,14,15,934.5,81.5,1.3,19.95,799.5,756.11,568.91
2018,8,28,14,30,928.0,80.0,1.3,19.8,768.0,711.06,539.66
2018,8,28,14,45,919.5,78.5,1.3,19.65,730.5,662.89,506.33
2018,8,28,15,0,911.0,77.0,1.3,19.5,693.0,613.25,470.04
2018,8,28,15,15,898.0,75.5,1.3,19.5,649.5,559.95,429.64
2018,8,28,15,30,885.0,74.0,1.3,19.5,606.0,506.1,387.52
2018,8,28,15,45,869.0,71.0,1.25,19.0,558.0,449.23,342.15
2018,8,28,16,0,853.0,68.0,1.2,18.5,510.0,392.67,295.39
2018,8,28,16,15,831.0,65.0,1.2,18.1,459.0,334.7,246.16
2018,8,28,16,30,809.0,62.0,1.2,17.7,408.0,278.19,196.89
2018,8,28,16,45,777.0,58.5,1.15,17.3,355.0,217.96,144.62
2018,8,28,17,0,745.0,55.0,1.1,16.9,302.0,163.64,98.49
2018,8,28,17,15,695.5,50.5,1.1,16.3,249.0,110.11,57.93
2018,8,28,17,30,646.0,46.0,1.1,15.7,196.0,62.28,30.2
2018,8,28,17,45,565.5,40.0,1.05,15.1,146.5,30.37,21.27
2018,8,28,18,0,485.0,34.0,1.0,14.5,97.0,25.13,16.25
2018,8,28,18,15,326.0,24.5,1.0,13.95,58.5,19.0,9.05
2018,8,28,18,30,167.0,15.0,1.0,13.4,20.0,14.74,0.0
2018,8,28,18,45,83.5,7.5,1.0,12.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.05,10.2,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.0,10.8,2.0,0.0,0.0
2018,8,29,5,45,152.0,14.5,0.95,11.35,24.0,39.65,0.0
2018,8,29,6,0,285.0,26.0,0.9,11.9,46.0,99.4,52.27
2018,8,29,6,15,398.0,35.0,0.9,12.4,89.0,160.2,114.53
2018,8,29,6,30,511.0,44.0,0.9,12.9,132.0,230.21,175.42
2018,8,29,6,45,443.0,63.5,0.9,13.4,158.5,253.44,200.41
2018,8,29,7,0,375.0,83.0,0.9,13.9,185.0,266.92,215.03
2018,8,29,7,15,485.0,87.0,0.85,14.3,248.5,347.62,281.24
2018,8,29,7,30,595.0,91.0,0.8,14.7,312.0,436.66,351.49
2018,8,29,7,45,689.5,84.5,0.8,15.15,377.0,514.08,410.87
2018,8,29,8,0,784.0,78.0,0.8,15.6,442.0,596.95,472.34
2018,8,29,8,15,567.0,142.5,0.8,16.1,421.0,556.37,437.45
2018,8,29,8,30,350.0,207.0,0.8,16.6,400.0,481.87,377.76
2018,8,29,8,45,310.0,242.5,0.8,17.1,424.5,503.2,391.41
2018,8,29,9,0,270.0,278.0,0.8,17.6,449.0,520.42,400.75
2018,8,29,9,15,286.0,295.5,0.85,18.05,487.0,560.45,428.36
2018,8,29,9,30,302.0,313.0,0.9,18.5,525.0,600.4,455.24
2018,8,29,9,45,424.5,282.0,0.9,18.9,596.5,689.95,518.89
2018,8,29,10,0,547.0,251.0,0.9,19.3,668.0,776.26,577.98
2018,8,29,10,15,750.0,169.0,0.95,19.6,764.5,888.45,652.82
2018,8,29,10,30,953.0,87.0,1.0,19.9,861.0,991.76,716.55
2018,8,29,10,45,958.5,87.5,1.05,20.2,883.5,1007.49,724.26
2018,8,29,11,0,964.0,88.0,1.1,20.5,906.0,1019.7,731.12
2018,8,29,11,15,967.5,88.0,1.15,20.65,920.5,1025.85,734.78
2018,8,29,11,30,971.0,88.0,1.2,20.8,935.0,1028.32,736.34
2018,8,29,11,45,972.5,88.5,1.25,20.9,942.0,1025.7,735.04
2018,8,29,12,0,974.0,89.0,1.3,21.0,949.0,1019.37,731.58
2018,8,29,12,15,971.5,90.5,1.3,21.05,946.5,1006.64,723.54
2018,8,29,12,30,969.0,92.0,1.3,21.1,944.0,990.37,713.45
2018,8,29,12,45,964.0,93.0,1.35,21.15,933.0,967.88,700.31
2018,8,29,13,0,959.0,94.0,1.4,21.2,922.0,942.16,685.13
2018,8,29,13,15,956.5,93.5,1.4,21.2,905.0,913.96,667.73
2018,8,29,13,30,954.0,93.0,1.4,21.2,888.0,882.71,648.29
2018,8,29,13,45,949.5,91.5,1.4,21.2,863.0,845.94,625.14
2018,8,29,14,0,945.0,90.0,1.4,21.2,838.0,806.57,600.11
2018,8,29,14,15,938.0,88.0,1.4,21.1,805.5,762.47,571.85
2018,8,29,14,30,931.0,86.0,1.4,21.0,773.0,716.33,541.85
2018,8,29,14,45,921.5,84.5,1.4,20.9,734.5,667.28,507.56
2018,8,29,15,0,912.0,83.0,1.4,20.8,696.0,616.85,470.7
2018,8,29,15,15,862.5,91.0,1.4,20.8,640.5,552.91,422.51
2018,8,29,15,30,813.0,99.0,1.4,20.8,585.0,490.38,374.21
2018,8,29,15,45,779.0,97.0,1.35,20.35,531.5,429.89,326.57
2018,8,29,16,0,745.0,95.0,1.3,19.9,478.0,371.8,279.34
2018,8,29,16,15,661.5,99.5,1.3,19.55,413.5,304.17,224.55
2018,8,29,16,30,578.0,104.0,1.3,19.2,349.0,246.97,177.71
2018,8,29,16,45,455.0,106.5,1.3,18.8,283.5,188.41,131.93
2018,8,29,17,0,332.0,109.0,1.3,18.4,218.0,143.11,98.8
2018,8,29,17,15,385.5,85.0,1.25,17.8,189.5,105.94,67.18
2018,8,29,17,30,439.0,61.0,1.2,17.2,161.0,62.68,36.49
2018,8,29,17,45,363.0,50.5,1.15,16.6,118.5,37.34,27.2
2018,8,29,18,0,287.0,40.0,1.1,16.0,76.0,30.48,20.66
2018,8,29,18,15,184.0,26.0,1.1,15.45,45.0,20.26,9.25
2018,8,29,18,30,81.0,12.0,1.1,14.9,14.0,11.8,0.0
2018,8,29,18,45,40.5,6.0,1.05,14.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,11.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,8,30,5,45,21.0,6.5,0.65,12.55,8.0,9.87,0.0
2018,8,30,6,0,37.0,12.0,0.6,12.9,15.0,22.92,7.94
2018,8,30,6,15,18.5,15.5,0.65,13.3,17.0,21.54,11.72
2018,8,30,6,30,0.0,19.0,0.7,13.7,19.0,18.32,9.93
2018,8,30,6,45,0.0,26.5,0.7,14.15,26.5,25.57,16.27
2018,8,30,7,0,0.0,34.0,0.7,14.6,34.0,32.82,22.5
2018,8,30,7,15,0.0,48.0,0.65,14.9,48.0,46.36,33.97
2018,8,30,7,30,0.0,62.0,0.6,15.2,62.0,59.92,45.25
2018,8,30,7,45,4.5,98.5,0.6,15.5,100.5,98.91,77.55
2018,8,30,8,0,9.0,135.0,0.6,15.8,139.0,139.08,109.99
2018,8,30,8,15,17.5,161.5,0.6,16.2,170.5,172.11,136.04
2018,8,30,8,30,26.0,188.0,0.6,16.6,202.0,211.88,166.9
2018,8,30,8,45,25.0,203.5,0.55,17.0,218.0,227.85,178.24
2018,8,30,9,0,24.0,219.0,0.5,17.4,234.0,236.81,184.14
2018,8,30,9,15,30.5,242.0,0.55,17.95,262.5,273.62,211.63
2018,8,30,9,30,37.0,265.0,0.6,18.5,291.0,303.8,233.51
2018,8,30,9,45,94.5,279.0,0.6,19.05,350.0,377.99,289.34
2018,8,30,10,0,152.0,293.0,0.6,19.6,409.0,446.06,338.84
2018,8,30,10,15,295.5,290.5,0.65,19.95,526.0,586.1,440.59
2018,8,30,10,30,439.0,288.0,0.7,20.3,643.0,729.89,539.38
2018,8,30,10,45,659.5,208.5,0.8,20.65,758.0,861.32,629.34
2018,8,30,11,0,880.0,129.0,0.9,21.0,873.0,981.54,704.29
2018,8,30,11,15,893.5,124.5,0.95,21.2,890.5,991.94,708.95
2018,8,30,11,30,907.0,120.0,1.0,21.4,908.0,999.01,713.24
2018,8,30,11,45,908.5,120.5,1.05,21.6,914.5,996.35,711.63
2018,8,30,12,0,910.0,121.0,1.1,21.8,921.0,990.22,708.1
2018,8,30,12,15,908.0,122.0,1.15,21.85,919.0,977.87,701.2
2018,8,30,12,30,906.0,123.0,1.2,21.9,917.0,962.21,692.33
2018,8,30,12,45,901.0,124.0,1.3,21.95,906.5,940.62,680.51
2018,8,30,13,0,896.0,125.0,1.4,22.0,896.0,916.01,666.66
2018,8,30,13,15,892.0,124.0,1.4,21.9,878.0,887.4,649.12
2018,8,30,13,30,888.0,123.0,1.4,21.8,860.0,856.03,629.73
2018,8,30,13,45,882.0,121.5,1.45,21.65,835.0,819.98,607.82
2018,8,30,14,0,876.0,120.0,1.5,21.5,810.0,781.62,584.09
2018,8,30,14,15,867.5,117.5,1.55,21.3,777.5,738.37,556.76
2018,8,30,14,30,859.0,115.0,1.6,21.1,745.0,693.4,526.93
2018,8,30,14,45,848.0,112.0,1.6,20.85,707.0,644.59,492.26
2018,8,30,15,0,837.0,109.0,1.6,20.6,669.0,594.59,455.73
2018,8,30,15,15,821.0,106.0,1.6,20.6,625.0,541.13,415.1
2018,8,30,15,30,805.0,103.0,1.6,20.6,581.0,487.65,373.21
2018,8,30,15,45,785.0,99.5,1.65,19.85,533.5,432.2,329.64
2018,8,30,16,0,765.0,96.0,1.7,19.1,486.0,377.69,285.1
2018,8,30,16,15,739.0,90.5,1.7,18.55,435.0,318.43,235.26
2018,8,30,16,30,713.0,85.0,1.7,18.0,384.0,263.21,187.56
2018,8,30,16,45,675.5,79.0,1.75,17.5,331.5,207.54,139.79
2018,8,30,17,0,638.0,73.0,1.8,17.0,279.0,155.81,96.7
2018,8,30,17,15,582.0,66.0,1.8,16.35,227.5,105.66,59.64
2018,8,30,17,30,526.0,59.0,1.8,15.7,176.0,62.05,35.1
2018,8,30,17,45,440.0,49.0,1.85,15.05,129.0,36.33,26.43
2018,8,30,18,0,354.0,39.0,1.9,14.4,82.0,30.48,20.69
2018,8,30,18,15,224.5,26.0,1.85,14.0,48.5,21.11,8.94
2018,8,30,18,30,95.0,13.0,1.8,13.6,15.0,12.78,0.0
2018,8,30,18,45,47.5,6.5,1.75,13.15,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
