Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,5,45,114.5,12.0,1.25,11.7,19.5,30.67,0.0
2018,8,31,6,0,229.0,24.0,1.3,12.1,39.0,83.61,38.17
2018,8,31,6,15,349.0,35.0,1.3,12.5,81.5,145.86,103.8
2018,8,31,6,30,469.0,46.0,1.3,12.9,124.0,217.39,165.84
2018,8,31,6,45,539.0,53.5,1.3,13.3,174.0,278.73,220.23
2018,8,31,7,0,609.0,61.0,1.3,13.7,224.0,346.9,278.82
2018,8,31,7,15,657.0,66.5,1.25,14.25,277.0,408.39,329.99
2018,8,31,7,30,705.0,72.0,1.2,14.8,330.0,471.84,380.62
2018,8,31,7,45,738.0,76.0,1.15,15.35,382.5,529.85,424.96
2018,8,31,8,0,771.0,80.0,1.1,15.9,435.0,589.21,468.49
2018,8,31,8,15,797.0,82.5,1.05,16.6,485.5,643.11,506.03
2018,8,31,8,30,823.0,85.0,1.0,17.3,536.0,697.04,540.45
2018,8,31,8,45,842.5,87.0,0.95,17.95,583.0,745.16,569.77
2018,8,31,9,0,862.0,89.0,0.9,18.6,630.0,787.7,594.55
2018,8,31,9,15,876.5,90.5,0.9,19.2,672.0,828.42,618.42
2018,8,31,9,30,891.0,92.0,0.9,19.8,714.0,867.14,640.58
2018,8,31,9,45,902.5,92.5,0.95,20.4,750.0,899.87,659.4
2018,8,31,10,0,914.0,93.0,1.0,21.0,786.0,929.98,676.47
2018,8,31,10,15,921.5,94.0,1.05,21.45,815.0,954.13,690.08
2018,8,31,10,30,929.0,95.0,1.1,21.9,844.0,975.12,701.77
2018,8,31,10,45,935.0,95.5,1.15,22.35,866.5,990.87,710.25
2018,8,31,11,0,941.0,96.0,1.2,22.8,889.0,1003.18,716.72
2018,8,31,11,15,944.5,96.0,1.25,23.1,903.0,1009.04,719.72
2018,8,31,11,30,948.0,96.0,1.3,23.4,917.0,1011.29,720.68
2018,8,31,11,45,950.0,95.5,1.4,23.7,923.5,1007.97,719.13
2018,8,31,12,0,952.0,95.0,1.5,24.0,930.0,1001.02,715.42
2018,8,31,12,15,954.0,93.5,1.55,24.1,928.5,989.41,708.68
2018,8,31,12,30,956.0,92.0,1.6,24.2,927.0,974.25,699.8
2018,8,31,12,45,957.0,90.0,1.7,24.3,918.0,954.14,688.49
2018,8,31,13,0,958.0,88.0,1.8,24.4,909.0,930.61,674.93
2018,8,31,13,15,955.0,87.0,1.85,24.25,891.0,901.36,657.65
2018,8,31,13,30,952.0,86.0,1.9,24.1,873.0,869.1,638.28
2018,8,31,13,45,947.0,84.5,1.95,24.0,847.5,831.88,615.3
2018,8,31,14,0,942.0,83.0,2.0,23.9,822.0,792.09,590.33
2018,8,31,14,15,934.5,82.0,2.05,23.6,790.0,748.64,562.95
2018,8,31,14,30,927.0,81.0,2.1,23.3,758.0,703.19,533.72
2018,8,31,14,45,916.0,80.0,2.1,23.0,719.0,653.78,498.83
2018,8,31,15,0,905.0,79.0,2.1,22.7,680.0,603.14,461.59
2018,8,31,15,15,857.5,87.0,2.1,22.7,626.0,540.8,413.92
2018,8,31,15,30,810.0,95.0,2.1,22.7,572.0,479.68,366.05
2018,8,31,15,45,817.5,84.0,2.15,21.7,531.0,428.62,325.74
2018,8,31,16,0,825.0,73.0,2.2,20.7,490.0,375.62,281.9
2018,8,31,16,15,807.5,68.0,2.2,20.05,440.5,318.5,232.98
2018,8,31,16,30,790.0,63.0,2.2,19.4,391.0,262.49,183.85
2018,8,31,16,45,761.0,58.5,2.2,18.75,339.0,205.93,134.55
2018,8,31,17,0,732.0,54.0,2.2,18.1,287.0,152.26,89.39
2018,8,31,17,15,679.5,49.5,2.15,17.25,234.5,99.65,50.95
2018,8,31,17,30,627.0,45.0,2.1,16.4,182.0,53.14,26.58
2018,8,31,17,45,520.0,39.0,2.1,15.6,131.5,27.64,18.7
2018,8,31,18,0,413.0,33.0,2.1,14.8,81.0,24.99,15.83
2018,8,31,18,15,268.0,22.5,2.0,14.25,47.5,17.86,5.47
2018,8,31,18,30,123.0,12.0,1.9,13.7,14.0,11.8,0.0
2018,8,31,18,45,61.5,6.0,1.8,13.1,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,1,5,45,121.5,12.0,0.8,11.35,19.5,31.69,0.0
2018,9,1,6,0,243.0,24.0,0.8,11.7,39.0,85.9,35.61
2018,9,1,6,15,363.5,34.0,0.75,12.15,81.0,148.43,105.04
2018,9,1,6,30,484.0,44.0,0.7,12.6,123.0,219.67,166.71
2018,9,1,6,45,484.0,57.5,0.65,13.05,161.0,261.39,205.73
2018,9,1,7,0,484.0,71.0,0.6,13.5,199.0,302.55,242.36
2018,9,1,7,15,599.5,71.0,0.55,14.15,265.0,384.65,308.85
2018,9,1,7,30,715.0,71.0,0.5,14.8,331.0,475.35,379.13
2018,9,1,7,45,747.0,75.5,0.45,15.4,383.5,533.75,422.17
2018,9,1,8,0,779.0,80.0,0.4,16.0,436.0,593.4,464.47
2018,9,1,8,15,804.0,83.0,0.45,16.65,487.0,647.5,502.24
2018,9,1,8,30,829.0,86.0,0.5,17.3,538.0,701.52,537.19
2018,9,1,8,45,848.5,88.0,0.5,17.9,585.0,749.82,566.63
2018,9,1,9,0,868.0,90.0,0.5,18.5,632.0,792.49,591.7
2018,9,1,9,15,877.0,94.0,0.6,19.05,673.0,831.59,615.92
2018,9,1,9,30,886.0,98.0,0.7,19.6,714.0,868.32,638.43
2018,9,1,9,45,891.0,102.5,0.75,20.1,749.0,899.51,656.44
2018,9,1,10,0,896.0,107.0,0.8,20.6,784.0,927.75,672.54
2018,9,1,10,15,903.5,108.5,0.85,20.95,813.0,951.96,686.47
2018,9,1,10,30,911.0,110.0,0.9,21.3,842.0,973.07,698.51
2018,9,1,10,45,916.5,111.0,1.0,21.65,864.5,988.51,708.06
2018,9,1,11,0,922.0,112.0,1.1,22.0,887.0,1000.57,715.63
2018,9,1,11,15,925.5,113.0,1.15,22.2,901.5,1007.24,719.47
2018,9,1,11,30,929.0,114.0,1.2,22.4,916.0,1010.37,721.28
2018,9,1,11,45,930.5,114.5,1.25,22.6,922.5,1007.49,719.51
2018,9,1,12,0,932.0,115.0,1.3,22.8,929.0,1001.05,715.7
2018,9,1,12,15,928.0,117.0,1.4,22.95,926.0,987.51,708.49
2018,9,1,12,30,924.0,119.0,1.5,23.1,923.0,970.6,699.2
2018,9,1,12,45,916.5,121.0,1.55,23.2,911.0,947.31,685.24
2018,9,1,13,0,909.0,123.0,1.6,23.3,899.0,921.05,669.39
2018,9,1,13,15,904.5,122.5,1.6,23.3,881.0,892.02,651.34
2018,9,1,13,30,900.0,122.0,1.6,23.3,863.0,860.22,631.42
2018,9,1,13,45,893.5,120.0,1.65,23.3,837.0,822.74,608.17
2018,9,1,14,0,887.0,118.0,1.7,23.3,811.0,782.97,583.13
2018,9,1,14,15,878.0,116.5,1.7,23.1,778.5,739.79,555.44
2018,9,1,14,30,869.0,115.0,1.7,22.9,746.0,695.08,525.21
2018,9,1,14,45,857.0,112.5,1.7,22.75,707.0,645.42,489.83
2018,9,1,15,0,845.0,110.0,1.7,22.6,668.0,594.8,452.77
2018,9,1,15,15,828.5,107.0,1.7,22.6,623.5,540.64,411.73
2018,9,1,15,30,812.0,104.0,1.7,22.6,579.0,486.49,369.45
2018,9,1,15,45,790.5,100.0,1.65,21.9,530.5,429.55,324.52
2018,9,1,16,0,769.0,96.0,1.6,21.2,482.0,373.71,278.9
2018,9,1,16,15,739.5,91.5,1.6,20.6,430.0,314.08,229.2
2018,9,1,16,30,710.0,87.0,1.6,20.0,378.0,258.92,182.05
2018,9,1,16,45,669.0,81.0,1.6,19.4,325.0,202.88,134.67
2018,9,1,17,0,628.0,75.0,1.6,18.8,272.0,151.22,92.56
2018,9,1,17,15,567.5,67.5,1.55,17.9,220.0,101.19,56.88
2018,9,1,17,30,507.0,60.0,1.5,17.0,168.0,58.29,34.35
2018,9,1,17,45,415.0,49.0,1.5,16.1,121.0,37.04,26.84
2018,9,1,18,0,323.0,38.0,1.5,15.2,74.0,30.23,20.16
2018,9,1,18,15,195.0,23.5,1.45,14.55,42.0,19.2,4.41
2018,9,1,18,30,67.0,9.0,1.4,13.9,10.0,8.85,0.0
2018,9,1,18,45,33.5,4.5,1.4,13.25,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,5,45,87.0,11.5,0.85,10.25,17.0,25.46,0.0
2018,9,2,6,0,174.0,23.0,0.8,10.7,34.0,69.3,24.73
2018,9,2,6,15,288.5,36.0,0.75,11.35,74.0,129.57,91.99
2018,9,2,6,30,403.0,49.0,0.7,12.0,114.0,197.78,150.84
2018,9,2,6,45,478.0,59.0,0.7,12.65,164.0,260.17,205.19
2018,9,2,7,0,553.0,69.0,0.7,13.3,214.0,330.0,264.16
2018,9,2,7,15,604.0,75.5,0.7,14.0,266.5,391.25,314.49
2018,9,2,7,30,655.0,82.0,0.7,14.7,319.0,456.5,365.89
2018,9,2,7,45,691.5,87.0,0.7,15.4,371.0,515.16,410.23
2018,9,2,8,0,728.0,92.0,0.7,16.1,423.0,575.62,454.16
2018,9,2,8,15,754.5,96.0,0.7,16.8,473.5,627.51,490.28
2018,9,2,8,30,781.0,100.0,0.7,17.5,524.0,681.71,526.05
2018,9,2,8,45,801.0,103.0,0.75,18.25,570.5,729.69,556.21
2018,9,2,9,0,821.0,106.0,0.8,19.0,617.0,776.65,585.13
2018,9,2,9,15,833.0,110.0,0.8,19.6,658.0,816.81,608.57
2018,9,2,9,30,845.0,114.0,0.8,20.2,699.0,854.89,630.3
2018,9,2,9,45,853.0,117.5,0.85,20.8,734.0,886.61,648.49
2018,9,2,10,0,861.0,121.0,0.9,21.4,769.0,915.62,664.9
2018,9,2,10,15,870.0,122.5,0.9,21.9,798.5,934.92,674.44
2018,9,2,10,30,879.0,124.0,0.9,22.4,828.0,956.78,685.73
2018,9,2,10,45,885.5,124.5,0.95,22.9,850.0,972.13,693.86
2018,9,2,11,0,892.0,125.0,1.0,23.4,872.0,984.22,700.12
2018,9,2,11,15,896.0,125.5,1.05,23.7,886.5,990.58,703.5
2018,9,2,11,30,900.0,126.0,1.1,24.0,901.0,993.51,704.95
2018,9,2,11,45,902.5,126.0,1.15,24.3,907.5,991.03,703.19
2018,9,2,12,0,905.0,126.0,1.2,24.6,914.0,985.08,699.46
2018,9,2,12,15,903.0,127.0,1.25,24.7,911.5,972.53,692.28
2018,9,2,12,30,901.0,128.0,1.3,24.8,909.0,956.67,683.15
2018,9,2,12,45,896.0,129.0,1.35,24.9,898.0,934.91,670.34
2018,9,2,13,0,891.0,130.0,1.4,25.0,887.0,910.16,655.66
2018,9,2,13,15,887.0,128.5,1.4,24.9,869.0,880.91,637.88
2018,9,2,13,30,883.0,127.0,1.4,24.8,851.0,848.92,618.29
2018,9,2,13,45,876.5,125.0,1.45,24.75,825.0,811.9,595.71
2018,9,2,14,0,870.0,123.0,1.5,24.7,799.0,772.64,571.37
2018,9,2,14,15,860.5,120.5,1.5,24.4,766.0,729.42,544.08
2018,9,2,14,30,851.0,118.0,1.5,24.1,733.0,683.4,513.05
2018,9,2,14,45,838.0,115.5,1.5,23.85,694.0,633.85,478.18
2018,9,2,15,0,825.0,113.0,1.5,23.6,655.0,583.49,441.69
2018,9,2,15,15,808.0,109.5,1.5,23.6,610.5,529.52,401.05
2018,9,2,15,30,791.0,106.0,1.5,23.6,566.0,475.66,359.24
2018,9,2,15,45,769.0,102.0,1.5,22.65,517.5,419.62,315.69
2018,9,2,16,0,747.0,98.0,1.5,21.7,469.0,362.78,269.92
2018,9,2,16,15,717.5,93.0,1.45,21.0,418.0,305.88,222.46
2018,9,2,16,30,688.0,88.0,1.4,20.3,367.0,251.55,176.19
2018,9,2,16,45,646.0,81.5,1.35,19.6,314.5,196.22,129.74
2018,9,2,17,0,604.0,75.0,1.3,18.9,262.0,145.42,88.74
2018,9,2,17,15,542.0,67.0,1.25,18.0,210.5,96.43,54.31
2018,9,2,17,30,480.0,59.0,1.2,17.1,159.0,54.75,33.0
2018,9,2,17,45,386.5,48.0,1.15,16.2,113.5,36.44,26.26
2018,9,2,18,0,293.0,37.0,1.1,15.3,68.0,29.6,19.46
2018,9,2,18,15,173.5,23.0,1.05,14.7,38.5,18.2,1.27
2018,9,2,18,30,54.0,9.0,1.0,14.1,9.0,8.85,0.0
2018,9,2,18,45,27.0,4.5,0.95,13.45,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,3,5,45,81.0,11.5,0.75,10.4,16.0,24.39,0.0
2018,9,3,6,0,162.0,23.0,0.7,10.7,32.0,66.25,19.2
2018,9,3,6,15,273.5,36.5,0.7,11.3,71.5,125.46,88.74
2018,9,3,6,30,385.0,50.0,0.7,11.9,111.0,192.42,146.7
2018,9,3,6,45,459.5,59.0,0.7,12.45,159.0,252.57,199.3
2018,9,3,7,0,534.0,68.0,0.7,13.0,207.0,320.02,256.62
2018,9,3,7,15,584.5,75.5,0.7,13.6,259.0,381.08,307.07
2018,9,3,7,30,635.0,83.0,0.7,14.2,311.0,446.15,358.66
2018,9,3,7,45,670.5,88.5,0.7,14.75,362.5,503.78,402.66
2018,9,3,8,0,706.0,94.0,0.7,15.3,414.0,563.17,446.32
2018,9,3,8,15,732.0,99.0,0.7,15.95,463.5,616.94,484.09
2018,9,3,8,30,758.0,104.0,0.7,16.6,513.0,668.66,518.83
2018,9,3,8,45,777.5,107.5,0.75,17.2,559.0,715.91,549.11
2018,9,3,9,0,797.0,111.0,0.8,17.8,605.0,762.15,578.19
2018,9,3,9,15,805.5,116.5,0.8,18.4,644.5,800.27,600.54
2018,9,3,9,30,814.0,122.0,0.8,19.0,684.0,836.16,621.15
2018,9,3,9,45,817.5,128.5,0.8,19.55,717.5,866.35,637.88
2018,9,3,10,0,821.0,135.0,0.8,20.1,751.0,893.7,652.68
2018,9,3,10,15,830.5,136.5,0.8,20.6,780.0,918.2,665.71
2018,9,3,10,30,840.0,138.0,0.8,21.1,809.0,939.86,676.91
2018,9,3,10,45,846.5,139.5,0.85,21.6,831.0,955.71,685.47
2018,9,3,11,0,853.0,141.0,0.9,22.1,853.0,968.37,692.17
2018,9,3,11,15,857.0,142.5,0.95,22.4,867.5,975.37,696.02
2018,9,3,11,30,861.0,144.0,1.0,22.7,882.0,979.03,697.96
2018,9,3,11,45,863.0,144.0,1.0,23.0,888.0,970.36,691.46
2018,9,3,12,0,865.0,144.0,1.0,23.3,894.0,964.07,686.74
2018,9,3,12,15,866.5,142.5,1.05,23.5,892.5,952.51,679.97
2018,9,3,12,30,868.0,141.0,1.1,23.7,891.0,937.7,671.27
2018,9,3,12,45,868.5,138.5,1.1,23.9,881.5,917.8,658.62
2018,9,3,13,0,869.0,136.0,1.1,24.1,872.0,894.82,644.12
2018,9,3,13,15,864.0,135.0,1.15,24.1,853.5,865.69,626.94
2018,9,3,13,30,859.0,134.0,1.2,24.1,835.0,836.33,609.52
2018,9,3,13,45,851.5,132.5,1.2,24.1,809.5,799.2,586.18
2018,9,3,14,0,844.0,131.0,1.2,24.1,784.0,759.98,561.3
2018,9,3,14,15,833.5,129.0,1.25,23.85,751.0,716.25,533.98
2018,9,3,14,30,823.0,127.0,1.3,23.6,718.0,671.08,503.55
2018,9,3,14,45,809.5,124.0,1.3,23.3,679.0,621.88,469.05
2018,9,3,15,0,796.0,121.0,1.3,23.0,640.0,572.0,433.02
2018,9,3,15,15,778.0,117.5,1.3,23.0,596.0,518.86,393.03
2018,9,3,15,30,760.0,114.0,1.3,23.0,552.0,464.42,350.89
2018,9,3,15,45,735.0,110.0,1.3,22.1,504.0,408.46,307.41
2018,9,3,16,0,710.0,106.0,1.3,21.2,456.0,354.07,263.58
2018,9,3,16,15,676.5,100.5,1.3,20.55,404.5,297.54,216.73
2018,9,3,16,30,643.0,95.0,1.3,19.9,353.0,244.09,171.58
2018,9,3,16,45,597.5,88.0,1.3,19.3,301.0,190.31,126.8
2018,9,3,17,0,552.0,81.0,1.3,18.7,249.0,141.54,87.89
2018,9,3,17,15,487.0,72.0,1.25,18.0,199.0,94.7,55.39
2018,9,3,17,30,422.0,63.0,1.2,17.3,149.0,55.62,35.68
2018,9,3,17,45,328.5,49.5,1.15,16.6,104.5,37.36,26.96
2018,9,3,18,0,235.0,36.0,1.1,15.9,60.0,27.89,17.77
2018,9,3,18,15,136.0,21.5,1.05,15.4,33.5,17.04,0.0
2018,9,3,18,30,37.0,7.0,1.0,14.9,7.0,6.88,0.0
2018,9,3,18,45,18.5,3.5,0.95,14.4,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,4,5,45,73.5,11.0,0.75,10.5,15.0,22.61,0.0
2018,9,4,6,0,147.0,22.0,0.7,10.9,30.0,61.41,12.49
2018,9,4,6,15,257.5,36.0,0.7,11.55,69.0,120.43,84.68
2018,9,4,6,30,368.0,50.0,0.7,12.2,108.0,186.4,141.8
2018,9,4,6,45,444.0,60.5,0.65,12.8,156.5,247.71,195.08
2018,9,4,7,0,520.0,71.0,0.6,13.4,205.0,316.57,253.11
2018,9,4,7,15,572.5,78.0,0.6,14.05,256.5,377.34,303.08
2018,9,4,7,30,625.0,85.0,0.6,14.7,308.0,442.3,354.34
2018,9,4,7,45,662.5,91.0,0.55,15.35,360.0,501.16,398.51
2018,9,4,8,0,700.0,97.0,0.5,16.0,412.0,561.96,442.21
2018,9,4,8,15,727.0,102.0,0.5,16.75,462.0,616.11,479.67
2018,9,4,8,30,754.0,107.0,0.5,17.5,512.0,670.54,515.93
2018,9,4,8,45,774.5,110.0,0.5,18.3,558.0,715.38,543.03
2018,9,4,9,0,795.0,113.0,0.5,19.1,604.0,761.71,570.6
2018,9,4,9,15,818.0,113.0,0.55,19.85,647.5,805.55,596.82
2018,9,4,9,30,841.0,113.0,0.6,20.6,691.0,847.99,621.72
2018,9,4,9,45,862.0,110.0,0.6,21.35,729.0,878.44,637.64
2018,9,4,10,0,883.0,107.0,0.6,22.1,767.0,911.99,655.49
2018,9,4,10,15,891.5,108.5,0.65,22.75,796.5,936.66,668.78
2018,9,4,10,30,900.0,110.0,0.7,23.4,826.0,958.3,680.3
2018,9,4,10,45,906.5,111.0,0.75,24.0,848.5,974.33,688.54
2018,9,4,11,0,913.0,112.0,0.8,24.6,871.0,987.02,694.88
2018,9,4,11,15,917.0,112.0,0.85,25.05,885.0,992.84,697.54
2018,9,4,11,30,921.0,112.0,0.9,25.5,899.0,995.14,698.27
2018,9,4,11,45,922.5,112.0,0.95,25.9,905.0,991.54,695.68
2018,9,4,12,0,924.0,112.0,1.0,26.3,911.0,984.41,691.1
2018,9,4,12,15,923.5,112.0,1.05,26.45,908.5,971.92,684.04
2018,9,4,12,30,923.0,112.0,1.1,26.6,906.0,956.02,674.98
2018,9,4,12,45,920.0,112.0,1.1,26.8,895.5,934.55,661.57
2018,9,4,13,0,917.0,112.0,1.1,27.0,885.0,909.93,646.3
2018,9,4,13,15,913.0,110.5,1.15,26.95,866.5,879.94,629.02
2018,9,4,13,30,909.0,109.0,1.2,26.9,848.0,847.12,609.81
2018,9,4,13,45,903.0,108.0,1.25,26.9,822.5,810.59,587.85
2018,9,4,14,0,897.0,107.0,1.3,26.9,797.0,771.68,564.06
2018,9,4,14,15,888.0,105.0,1.35,26.6,764.0,727.51,537.03
2018,9,4,14,30,879.0,103.0,1.4,26.3,731.0,681.61,507.18
2018,9,4,14,45,867.0,101.0,1.4,26.05,692.0,632.37,472.74
2018,9,4,15,0,855.0,99.0,1.4,25.8,653.0,581.3,435.97
2018,9,4,15,15,838.5,96.0,1.4,25.8,608.5,526.66,395.04
2018,9,4,15,30,822.0,93.0,1.4,25.8,564.0,472.01,352.8
2018,9,4,15,45,799.5,89.5,1.45,24.8,514.5,414.7,308.64
2018,9,4,16,0,777.0,86.0,1.5,23.8,465.0,358.58,263.57
2018,9,4,16,15,746.5,81.5,1.45,23.05,413.0,300.58,215.32
2018,9,4,16,30,716.0,77.0,1.4,22.3,361.0,245.25,168.39
2018,9,4,16,45,673.0,72.0,1.4,21.5,308.5,187.61,120.46
2018,9,4,17,0,630.0,67.0,1.4,20.7,256.0,136.74,80.05
2018,9,4,17,15,566.0,60.0,1.35,19.65,204.5,87.41,46.64
2018,9,4,17,30,502.0,53.0,1.3,18.6,153.0,45.6,27.64
2018,9,4,17,45,402.0,43.5,1.25,17.55,108.0,32.86,22.89
2018,9,4,18,0,302.0,34.0,1.2,16.5,63.0,27.33,17.0
2018,9,4,18,15,172.0,20.0,1.15,15.85,34.5,16.56,0.0
2018,9,4,18,30,42.0,6.0,1.1,15.2,6.0,5.9,0.0
2018,9,4,18,45,21.0,3.0,1.0,14.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,5,45,76.0,11.0,0.7,10.5,15.0,22.94,0.0
2018,9,5,6,0,152.0,22.0,0.6,10.9,30.0,62.05,6.46
2018,9,5,6,15,267.5,35.0,0.6,11.45,68.5,121.81,85.04
2018,9,5,6,30,383.0,48.0,0.6,12.0,107.0,188.83,143.24
2018,9,5,6,45,461.0,57.5,0.55,12.6,155.5,250.49,196.86
2018,9,5,7,0,539.0,67.0,0.5,13.2,204.0,319.89,255.34
2018,9,5,7,15,591.5,73.0,0.5,13.85,255.5,380.37,305.1
2018,9,5,7,30,644.0,79.0,0.5,14.5,307.0,445.01,356.1
2018,9,5,7,45,681.0,84.5,0.5,15.15,359.0,503.81,400.58
2018,9,5,8,0,718.0,90.0,0.5,15.8,411.0,564.49,444.7
2018,9,5,8,15,745.0,93.5,0.55,16.55,460.5,615.57,480.72
2018,9,5,8,30,772.0,97.0,0.6,17.3,510.0,669.01,516.68
2018,9,5,8,45,792.5,99.5,0.65,18.0,556.0,716.29,546.57
2018,9,5,9,0,813.0,102.0,0.7,18.7,602.0,762.59,575.29
2018,9,5,9,15,826.0,105.5,0.75,19.25,643.0,802.61,599.62
2018,9,5,9,30,839.0,109.0,0.8,19.8,684.0,840.61,622.4
2018,9,5,9,45,848.0,112.0,0.85,20.35,718.5,872.32,640.86
2018,9,5,10,0,857.0,115.0,0.9,20.9,753.0,896.02,654.09
2018,9,5,10,15,865.5,116.5,0.95,21.25,782.0,920.1,668.18
2018,9,5,10,30,874.0,118.0,1.0,21.6,811.0,941.23,680.38
2018,9,5,10,45,880.0,119.0,1.1,22.0,832.5,956.39,689.62
2018,9,5,11,0,886.0,120.0,1.2,22.4,854.0,968.29,696.93
2018,9,5,11,15,890.0,120.5,1.25,22.55,868.0,974.42,700.56
2018,9,5,11,30,894.0,121.0,1.3,22.7,882.0,977.13,702.22
2018,9,5,11,45,896.0,120.5,1.35,22.85,887.5,973.47,700.01
2018,9,5,12,0,898.0,120.0,1.4,23.0,893.0,966.36,695.81
2018,9,5,12,15,897.0,120.0,1.45,22.95,890.5,953.59,688.67
2018,9,5,12,30,896.0,120.0,1.5,22.9,888.0,937.52,679.51
2018,9,5,12,45,893.5,119.5,1.5,22.9,877.5,916.38,666.35
2018,9,5,13,0,891.0,119.0,1.5,22.9,867.0,892.17,651.28
2018,9,5,13,15,887.0,118.0,1.55,22.7,849.0,863.25,634.22
2018,9,5,13,30,883.0,117.0,1.6,22.5,831.0,831.59,615.22
2018,9,5,13,45,876.5,115.5,1.6,22.3,805.5,794.91,592.14
2018,9,5,14,0,870.0,114.0,1.6,22.1,780.0,755.99,567.33
2018,9,5,14,15,861.0,111.5,1.6,21.75,747.0,712.28,539.26
2018,9,5,14,30,852.0,109.0,1.6,21.4,714.0,666.93,508.01
2018,9,5,14,45,840.0,106.5,1.55,21.05,675.5,617.99,472.64
2018,9,5,15,0,828.0,104.0,1.5,20.7,637.0,568.06,435.56
2018,9,5,15,15,810.5,101.0,1.5,20.7,592.5,514.17,394.16
2018,9,5,15,30,793.0,98.0,1.5,20.7,548.0,460.46,351.6
2018,9,5,15,45,770.5,94.0,1.5,19.75,500.0,404.18,306.95
2018,9,5,16,0,748.0,90.0,1.5,18.8,452.0,349.17,261.62
2018,9,5,16,15,717.5,85.5,1.5,18.15,401.0,290.76,212.19
2018,9,5,16,30,687.0,81.0,1.5,17.5,350.0,236.88,165.61
2018,9,5,16,45,643.5,75.0,1.5,16.85,298.0,182.18,119.29
2018,9,5,17,0,600.0,69.0,1.5,16.2,246.0,132.19,79.13
2018,9,5,17,15,535.0,61.5,1.5,15.5,195.5,84.33,46.59
2018,9,5,17,30,470.0,54.0,1.5,14.8,145.0,44.15,33.54
2018,9,5,17,45,369.5,43.5,1.5,14.1,101.5,33.21,23.49
2018,9,5,18,0,269.0,33.0,1.5,13.4,58.0,26.69,16.39
2018,9,5,18,15,151.0,19.0,1.5,13.0,31.5,18.68,0.0
2018,9,5,18,30,33.0,5.0,1.5,12.6,5.0,4.91,0.0
2018,9,5,18,45,16.5,2.5,1.45,12.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,5,45,101.5,10.5,0.9,9.35,15.5,26.41,0.0
2018,9,6,6,0,203.0,21.0,0.9,9.8,31.0,70.96,0.0
2018,9,6,6,15,335.5,31.0,0.85,10.35,71.5,135.89,94.15
2018,9,6,6,30,468.0,41.0,0.8,10.9,112.0,208.55,157.97
2018,9,6,6,45,412.5,54.0,0.75,11.5,134.5,227.89,180.12
2018,9,6,7,0,357.0,67.0,0.7,12.1,157.0,238.07,192.41
2018,9,6,7,15,393.5,85.0,0.65,12.8,205.5,294.48,239.69
2018,9,6,7,30,430.0,103.0,0.6,13.5,254.0,353.76,287.08
2018,9,6,7,45,613.0,86.5,0.55,14.2,339.0,465.72,374.38
2018,9,6,8,0,796.0,70.0,0.5,14.9,424.0,587.98,464.98
2018,9,6,8,15,820.5,73.0,0.5,15.75,475.0,642.17,501.46
2018,9,6,8,30,845.0,76.0,0.5,16.6,526.0,692.18,532.69
2018,9,6,8,45,863.5,77.5,0.5,17.45,572.5,739.29,561.09
2018,9,6,9,0,882.0,79.0,0.5,18.3,619.0,785.15,587.96
2018,9,6,9,15,891.5,82.0,0.55,19.0,659.5,823.8,610.68
2018,9,6,9,30,901.0,85.0,0.6,19.7,700.0,860.04,631.66
2018,9,6,9,45,906.5,89.0,0.7,20.4,734.5,891.32,650.18
2018,9,6,10,0,912.0,93.0,0.8,21.1,769.0,919.59,666.76
2018,9,6,10,15,919.0,94.0,0.9,21.55,797.5,942.81,680.75
2018,9,6,10,30,926.0,95.0,1.0,22.0,826.0,962.84,692.8
2018,9,6,10,45,931.0,95.5,1.1,22.4,847.5,977.14,701.46
2018,9,6,11,0,936.0,96.0,1.2,22.8,869.0,987.97,708.08
2018,9,6,11,15,939.0,96.5,1.25,22.95,882.5,993.37,711.25
2018,9,6,11,30,942.0,97.0,1.3,23.1,896.0,995.17,712.35
2018,9,6,11,45,944.0,97.0,1.35,23.2,902.0,991.86,710.54
2018,9,6,12,0,946.0,97.0,1.4,23.3,908.0,984.93,706.63
2018,9,6,12,15,948.0,95.0,1.45,23.3,906.0,972.31,699.52
2018,9,6,12,30,950.0,93.0,1.5,23.3,904.0,956.13,690.26
2018,9,6,12,45,952.0,90.5,1.55,23.35,894.5,935.92,678.34
2018,9,6,13,0,954.0,88.0,1.6,23.4,885.0,912.26,664.21
2018,9,6,13,15,951.0,86.5,1.6,23.35,866.5,882.08,645.47
2018,9,6,13,30,948.0,85.0,1.6,23.3,848.0,848.91,624.73
2018,9,6,13,45,943.0,84.0,1.6,23.25,822.5,811.85,601.29
2018,9,6,14,0,938.0,83.0,1.6,23.2,797.0,772.24,575.94
2018,9,6,14,15,930.5,81.0,1.55,23.05,764.0,727.52,546.62
2018,9,6,14,30,923.0,79.0,1.5,22.9,731.0,680.85,515.08
2018,9,6,14,45,913.0,77.0,1.5,22.75,692.0,630.94,479.22
2018,9,6,15,0,903.0,75.0,1.5,22.6,653.0,579.75,441.33
2018,9,6,15,15,888.5,73.0,1.5,22.6,608.5,525.24,399.51
2018,9,6,15,30,874.0,71.0,1.5,22.6,564.0,470.4,356.06
2018,9,6,15,45,856.0,68.5,1.45,22.05,515.5,413.6,310.2
2018,9,6,16,0,838.0,66.0,1.4,21.5,467.0,357.37,263.2
2018,9,6,16,15,812.0,63.0,1.35,21.05,415.5,299.15,213.43
2018,9,6,16,30,786.0,60.0,1.3,20.6,364.0,240.36,162.57
2018,9,6,16,45,747.5,55.5,1.3,20.15,310.5,182.69,113.67
2018,9,6,17,0,709.0,51.0,1.3,19.7,257.0,129.06,70.87
2018,9,6,17,15,648.5,46.5,1.2,18.8,205.0,78.32,37.73
2018,9,6,17,30,588.0,42.0,1.1,17.9,153.0,34.73,24.85
2018,9,6,17,45,485.0,35.0,1.05,17.0,107.0,25.61,16.57
2018,9,6,18,0,382.0,28.0,1.0,16.1,61.0,22.0,12.01
2018,9,6,18,15,220.0,17.0,1.0,15.5,33.0,16.71,0.0
2018,9,6,18,30,58.0,6.0,1.0,14.9,5.0,0.0,0.0
2018,9,6,18,45,29.0,3.0,1.0,14.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,5,45,128.0,10.0,0.8,9.8,16.0,29.99,0.0
2018,9,7,6,0,256.0,20.0,0.7,10.2,32.0,80.55,0.0
2018,9,7,6,15,408.0,27.5,0.65,10.85,75.0,151.13,103.08
2018,9,7,6,30,560.0,35.0,0.6,11.5,118.0,228.79,171.34
2018,9,7,6,45,634.0,39.5,0.6,12.15,169.5,292.7,228.29
2018,9,7,7,0,708.0,44.0,0.6,12.8,221.0,363.59,289.09
2018,9,7,7,15,753.0,47.5,0.6,13.7,275.0,425.98,340.71
2018,9,7,7,30,798.0,51.0,0.6,14.6,329.0,488.5,390.08
2018,9,7,7,45,828.5,53.5,0.6,15.45,382.5,547.01,434.15
2018,9,7,8,0,859.0,56.0,0.6,16.3,436.0,606.53,476.96
2018,9,7,8,15,880.5,58.0,0.6,17.1,487.0,660.05,512.79
2018,9,7,8,30,902.0,60.0,0.6,17.9,538.0,713.04,545.88
2018,9,7,8,45,918.0,62.0,0.65,18.65,585.5,761.04,575.51
2018,9,7,9,0,934.0,64.0,0.7,19.4,633.0,807.44,603.53
2018,9,7,9,15,943.0,66.5,0.75,20.15,674.5,846.81,626.44
2018,9,7,9,30,952.0,69.0,0.8,20.9,716.0,883.58,647.44
2018,9,7,9,45,957.5,72.5,0.85,21.6,752.0,915.64,665.33
2018,9,7,10,0,963.0,76.0,0.9,22.3,788.0,944.54,681.14
2018,9,7,10,15,970.0,77.0,0.95,22.8,817.5,968.69,694.46
2018,9,7,10,30,977.0,78.0,1.0,23.3,847.0,989.48,705.74
2018,9,7,10,45,981.5,78.5,1.05,23.75,868.5,1003.87,713.28
2018,9,7,11,0,986.0,79.0,1.1,24.2,890.0,1014.6,718.74
2018,9,7,11,15,989.0,79.0,1.15,24.5,903.5,1019.63,721.25
2018,9,7,11,30,992.0,79.0,1.2,24.8,917.0,1020.87,721.63
2018,9,7,11,45,993.0,79.5,1.2,25.15,923.0,1016.95,717.97
2018,9,7,12,0,994.0,80.0,1.2,25.5,929.0,1009.23,712.18
2018,9,7,12,15,992.5,80.5,1.25,25.65,926.0,995.44,704.24
2018,9,7,12,30,991.0,81.0,1.3,25.8,923.0,977.99,694.15
2018,9,7,12,45,987.0,82.0,1.35,25.95,912.0,955.31,680.82
2018,9,7,13,0,983.0,83.0,1.4,26.1,901.0,929.26,665.39
2018,9,7,13,15,979.5,82.0,1.4,26.0,882.0,898.35,646.78
2018,9,7,13,30,976.0,81.0,1.4,25.9,863.0,864.36,626.13
2018,9,7,13,45,970.0,80.5,1.45,25.85,836.5,826.06,602.98
2018,9,7,14,0,964.0,80.0,1.5,25.8,810.0,785.18,577.83
2018,9,7,14,15,956.0,79.0,1.5,25.55,776.5,740.04,549.41
2018,9,7,14,30,948.0,78.0,1.5,25.3,743.0,692.92,518.55
2018,9,7,14,45,937.0,76.5,1.55,25.05,703.0,641.73,482.72
2018,9,7,15,0,926.0,75.0,1.6,24.8,663.0,589.3,444.71
2018,9,7,15,15,911.5,73.0,1.6,24.8,617.5,533.63,402.3
2018,9,7,15,30,897.0,71.0,1.6,24.8,572.0,477.58,358.19
2018,9,7,15,45,877.0,68.5,1.6,23.95,522.0,418.76,311.59
2018,9,7,16,0,857.0,66.0,1.6,23.1,472.0,360.69,263.77
2018,9,7,16,15,829.5,62.5,1.6,22.4,419.0,300.55,212.9
2018,9,7,16,30,802.0,59.0,1.6,21.7,366.0,240.01,160.96
2018,9,7,16,45,762.0,55.5,1.6,20.95,312.0,182.19,112.24
2018,9,7,17,0,722.0,52.0,1.6,20.2,258.0,128.57,69.97
2018,9,7,17,15,660.0,47.0,1.55,19.2,205.0,76.75,36.83
2018,9,7,17,30,598.0,42.0,1.5,18.2,152.0,32.29,22.64
2018,9,7,17,45,491.0,34.0,1.4,17.2,105.0,27.29,17.92
2018,9,7,18,0,384.0,26.0,1.3,16.2,58.0,20.34,10.22
2018,9,7,18,15,208.5,15.0,1.25,15.55,30.5,14.74,0.0
2018,9,7,18,30,33.0,4.0,1.2,14.9,3.0,0.0,0.0
2018,9,7,18,45,16.5,2.0,1.15,14.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,8,5,45,130.0,9.0,0.95,10.25,15.0,8.85,0.0
2018,9,8,6,0,260.0,18.0,1.0,10.8,30.0,78.86,0.0
2018,9,8,6,15,412.0,26.0,1.0,11.5,73.0,147.49,99.2
2018,9,8,6,30,564.0,34.0,1.0,12.2,116.0,228.31,170.64
2018,9,8,6,45,636.0,38.5,1.0,12.9,167.0,291.53,227.45
2018,9,8,7,0,708.0,43.0,1.0,13.6,218.0,361.55,288.02
2018,9,8,7,15,752.0,47.0,1.0,14.3,272.0,423.96,340.45
2018,9,8,7,30,796.0,51.0,1.0,15.0,326.0,486.41,390.62
2018,9,8,7,45,825.5,53.0,1.0,15.65,378.5,543.58,434.64
2018,9,8,8,0,855.0,55.0,1.0,16.3,431.0,601.68,477.49
2018,9,8,8,15,875.5,57.5,1.0,17.0,481.5,654.89,514.03
2018,9,8,8,30,896.0,60.0,1.0,17.7,532.0,707.49,547.73
2018,9,8,8,45,910.5,61.5,1.05,18.35,578.0,753.49,576.7
2018,9,8,9,0,925.0,63.0,1.1,19.0,624.0,797.81,604.05
2018,9,8,9,15,932.5,66.5,1.15,19.6,665.0,836.76,627.48
2018,9,8,9,30,940.0,70.0,1.2,20.2,706.0,873.04,648.91
2018,9,8,9,45,943.0,74.5,1.2,20.8,740.5,903.68,665.71
2018,9,8,10,0,946.0,79.0,1.2,21.4,775.0,931.07,680.31
2018,9,8,10,15,952.5,80.0,1.25,21.8,804.0,954.37,693.57
2018,9,8,10,30,959.0,81.0,1.3,22.2,833.0,974.33,704.77
2018,9,8,10,45,964.0,81.5,1.35,22.55,854.5,988.89,712.78
2018,9,8,11,0,969.0,82.0,1.4,22.9,876.0,999.86,718.68
2018,9,8,11,15,972.0,82.5,1.45,23.15,890.0,1005.28,721.52
2018,9,8,11,30,975.0,83.0,1.5,23.4,904.0,1006.95,722.2
2018,9,8,11,45,976.5,83.0,1.55,23.7,909.5,1002.93,719.32
2018,9,8,12,0,978.0,83.0,1.6,24.0,915.0,995.16,714.26
2018,9,8,12,15,979.0,81.5,1.65,24.15,912.5,981.63,706.11
2018,9,8,12,30,980.0,80.0,1.7,24.3,910.0,964.46,695.75
2018,9,8,12,45,980.0,79.0,1.75,24.5,900.0,943.33,682.8
2018,9,8,13,0,980.0,78.0,1.8,24.7,890.0,918.72,667.62
2018,9,8,13,15,976.5,77.0,1.8,24.75,871.0,887.84,648.19
2018,9,8,13,30,973.0,76.0,1.8,24.8,852.0,853.89,626.72
2018,9,8,13,45,967.5,75.0,1.85,24.8,825.5,815.52,602.78
2018,9,8,14,0,962.0,74.0,1.9,24.8,799.0,774.55,576.82
2018,9,8,14,15,954.0,73.0,1.9,24.6,765.5,729.47,547.76
2018,9,8,14,30,946.0,72.0,1.9,24.4,732.0,682.41,516.25
2018,9,8,14,45,935.5,70.0,1.9,24.25,692.0,631.12,479.13
2018,9,8,15,0,925.0,68.0,1.9,24.1,652.0,578.55,439.95
2018,9,8,15,15,910.5,66.5,1.9,24.1,607.0,523.45,397.35
2018,9,8,15,30,896.0,65.0,1.9,24.1,562.0,467.98,353.06
2018,9,8,15,45,876.5,63.0,1.95,23.4,512.5,409.94,306.38
2018,9,8,16,0,857.0,61.0,2.0,22.7,463.0,352.62,258.48
2018,9,8,16,15,830.5,58.0,1.95,22.1,411.0,293.34,207.61
2018,9,8,16,30,804.0,55.0,1.9,21.5,359.0,236.1,157.8
2018,9,8,16,45,765.0,52.0,1.85,20.85,305.5,176.35,107.36
2018,9,8,17,0,726.0,49.0,1.8,20.2,252.0,123.26,65.68
2018,9,8,17,15,662.5,44.5,1.75,19.25,199.5,71.81,33.56
2018,9,8,17,30,599.0,40.0,1.7,18.3,147.0,30.51,21.04
2018,9,8,17,45,486.5,33.0,1.6,17.35,101.0,26.58,17.22
2018,9,8,18,0,374.0,26.0,1.5,16.4,55.0,20.67,9.81
2018,9,8,18,15,202.0,15.0,1.45,15.7,29.0,14.74,0.0
2018,9,8,18,30,30.0,4.0,1.4,15.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,1.4,14.35,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,5,45,115.0,9.5,1.2,9.85,14.5,9.34,0.0
2018,9,9,6,0,230.0,19.0,1.2,10.4,29.0,66.43,0.0
2018,9,9,6,15,385.0,28.0,1.15,11.0,71.5,144.77,97.16
2018,9,9,6,30,540.0,37.0,1.1,11.6,114.0,222.91,166.95
2018,9,9,6,45,618.0,42.5,1.1,12.25,166.0,288.41,225.66
2018,9,9,7,0,696.0,48.0,1.1,12.9,218.0,361.24,288.67
2018,9,9,7,15,744.0,52.0,1.05,13.5,273.0,424.99,342.26
2018,9,9,7,30,792.0,56.0,1.0,14.1,328.0,492.18,396.02
2018,9,9,7,45,824.5,59.5,0.95,14.65,382.5,549.58,440.07
2018,9,9,8,0,857.0,63.0,0.9,15.2,437.0,611.15,485.12
2018,9,9,8,15,880.0,65.0,0.85,15.9,488.5,665.41,522.11
2018,9,9,8,30,903.0,67.0,0.8,16.6,540.0,719.25,555.8
2018,9,9,8,45,919.5,69.0,0.8,17.25,588.0,767.48,585.36
2018,9,9,9,0,936.0,71.0,0.8,17.9,636.0,814.13,613.22
2018,9,9,9,15,947.5,72.5,0.85,18.55,678.0,854.26,637.02
2018,9,9,9,30,959.0,74.0,0.9,19.2,720.0,891.94,658.99
2018,9,9,9,45,967.5,75.0,0.9,19.85,756.0,923.78,676.06
2018,9,9,10,0,976.0,76.0,0.9,20.5,792.0,952.57,691.09
2018,9,9,10,15,982.5,77.0,0.95,21.05,821.0,976.34,704.09
2018,9,9,10,30,989.0,78.0,1.0,21.6,850.0,996.66,715.01
2018,9,9,10,45,994.0,78.0,1.0,22.1,872.0,1010.91,721.4
2018,9,9,11,0,999.0,78.0,1.0,22.6,894.0,1021.46,725.66
2018,9,9,11,15,1001.5,78.0,1.05,23.0,907.0,1025.88,727.57
2018,9,9,11,30,1004.0,78.0,1.1,23.4,920.0,1026.45,727.32
2018,9,9,11,45,1005.0,78.0,1.15,23.8,925.5,1021.76,724.0
2018,9,9,12,0,1006.0,78.0,1.2,24.2,931.0,1013.22,718.47
2018,9,9,12,15,1002.5,79.5,1.25,24.4,927.0,998.35,709.71
2018,9,9,12,30,999.0,81.0,1.3,24.6,923.0,979.83,698.79
2018,9,9,12,45,993.0,83.0,1.35,24.8,911.0,956.1,684.64
2018,9,9,13,0,987.0,85.0,1.4,25.0,899.0,929.07,668.41
2018,9,9,13,15,983.5,84.0,1.45,25.0,879.5,897.87,649.94
2018,9,9,13,30,980.0,83.0,1.5,25.0,860.0,863.58,629.34
2018,9,9,13,45,974.0,82.5,1.55,24.95,833.5,824.98,605.79
2018,9,9,14,0,968.0,82.0,1.6,24.9,807.0,783.79,580.23
2018,9,9,14,15,959.5,80.5,1.65,24.7,772.5,737.51,551.15
2018,9,9,14,30,951.0,79.0,1.7,24.5,738.0,689.29,519.1
2018,9,9,14,45,939.5,77.5,1.7,24.3,697.5,637.57,482.01
2018,9,9,15,0,928.0,76.0,1.7,24.1,657.0,584.66,442.87
2018,9,9,15,15,913.0,73.5,1.7,24.1,611.0,528.09,399.44
2018,9,9,15,30,898.0,71.0,1.7,24.1,565.0,471.22,354.32
2018,9,9,15,45,877.5,69.5,1.75,23.3,515.5,413.1,307.87
2018,9,9,16,0,857.0,68.0,1.8,22.5,466.0,355.78,260.23
2018,9,9,16,15,828.0,64.5,1.75,21.75,412.5,292.93,206.91
2018,9,9,16,30,799.0,61.0,1.7,21.0,359.0,234.66,156.58
2018,9,9,16,45,755.0,57.0,1.7,20.3,304.0,176.1,107.53
2018,9,9,17,0,711.0,53.0,1.7,19.6,249.0,122.26,65.85
2018,9,9,17,15,642.5,47.5,1.65,18.6,195.5,70.78,34.39
2018,9,9,17,30,574.0,42.0,1.6,17.6,142.0,32.75,23.03
2018,9,9,17,45,457.0,33.5,1.55,16.6,96.0,25.07,15.9
2018,9,9,18,0,340.0,25.0,1.5,15.6,50.0,19.99,8.45
2018,9,9,18,15,182.5,14.0,1.5,14.95,26.0,13.76,0.0
2018,9,9,18,30,25.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,9,9,18,45,12.5,1.5,1.45,13.6,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
