Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,45,118.0,9.0,1.0,9.6,13.5,0.0,0.0
2018,9,10,6,0,236.0,18.0,1.0,10.1,27.0,66.39,0.0
2018,9,10,6,15,389.0,26.5,1.0,10.75,69.0,143.83,95.31
2018,9,10,6,30,542.0,35.0,1.0,11.4,111.0,220.85,164.94
2018,9,10,6,45,618.5,40.5,1.0,12.1,162.5,285.63,223.13
2018,9,10,7,0,695.0,46.0,1.0,12.8,214.0,357.66,285.51
2018,9,10,7,15,741.5,50.0,0.95,13.4,268.0,420.51,338.42
2018,9,10,7,30,788.0,54.0,0.9,14.0,322.0,486.68,391.39
2018,9,10,7,45,819.0,57.0,0.9,14.6,375.5,542.34,434.44
2018,9,10,8,0,850.0,60.0,0.9,15.2,429.0,602.07,478.64
2018,9,10,8,15,871.5,62.5,0.85,15.9,480.0,655.56,515.25
2018,9,10,8,30,893.0,65.0,0.8,16.6,531.0,708.52,548.51
2018,9,10,8,45,908.5,67.5,0.8,17.35,578.0,756.15,577.62
2018,9,10,9,0,924.0,70.0,0.8,18.1,625.0,802.14,604.96
2018,9,10,9,15,935.0,72.0,0.85,18.75,667.0,841.99,628.69
2018,9,10,9,30,946.0,74.0,0.9,19.4,709.0,879.38,650.57
2018,9,10,9,45,954.0,77.0,0.9,20.05,745.5,912.63,668.67
2018,9,10,10,0,962.0,80.0,0.9,20.7,782.0,942.83,684.66
2018,9,10,10,15,968.0,80.0,0.95,21.25,810.0,964.68,696.47
2018,9,10,10,30,974.0,80.0,1.0,21.8,838.0,983.12,706.28
2018,9,10,10,45,978.5,81.0,1.05,22.35,859.5,997.75,713.81
2018,9,10,11,0,983.0,82.0,1.1,22.9,881.0,1008.7,719.18
2018,9,10,11,15,985.5,82.5,1.15,23.25,894.5,1013.5,721.43
2018,9,10,11,30,988.0,83.0,1.2,23.6,908.0,1014.5,721.54
2018,9,10,11,45,988.5,83.5,1.3,23.9,913.5,1009.83,719.28
2018,9,10,12,0,989.0,84.0,1.4,24.2,919.0,1001.37,714.77
2018,9,10,12,15,986.0,85.0,1.45,24.35,915.0,986.51,705.95
2018,9,10,12,30,983.0,86.0,1.5,24.5,911.0,968.06,694.99
2018,9,10,12,45,978.0,87.0,1.55,24.6,899.0,944.37,680.87
2018,9,10,13,0,973.0,88.0,1.6,24.7,887.0,917.4,664.65
2018,9,10,13,15,968.5,87.0,1.6,24.7,867.0,885.65,644.93
2018,9,10,13,30,964.0,86.0,1.6,24.7,847.0,850.93,623.21
2018,9,10,13,45,956.0,86.0,1.65,24.75,819.5,811.76,598.81
2018,9,10,14,0,948.0,86.0,1.7,24.8,792.0,770.21,572.51
2018,9,10,14,15,938.5,85.0,1.75,24.6,758.0,724.46,543.51
2018,9,10,14,30,929.0,84.0,1.8,24.4,724.0,676.9,511.22
2018,9,10,14,45,916.5,82.5,1.8,24.2,683.5,625.5,474.1
2018,9,10,15,0,904.0,81.0,1.8,24.0,643.0,573.05,435.06
2018,9,10,15,15,887.5,78.5,1.8,24.0,597.0,516.87,391.71
2018,9,10,15,30,871.0,76.0,1.8,24.0,551.0,460.59,346.86
2018,9,10,15,45,848.0,73.5,1.85,23.15,501.0,401.95,299.95
2018,9,10,16,0,825.0,71.0,1.9,22.3,451.0,342.32,250.56
2018,9,10,16,15,792.5,67.5,1.85,21.55,397.5,282.5,199.63
2018,9,10,16,30,760.0,64.0,1.8,20.8,344.0,225.53,150.56
2018,9,10,16,45,713.5,60.0,1.8,20.1,290.0,168.95,103.44
2018,9,10,17,0,667.0,56.0,1.8,19.4,236.0,117.45,64.07
2018,9,10,17,15,596.0,50.0,1.75,18.35,184.5,65.58,32.47
2018,9,10,17,30,525.0,44.0,1.7,17.3,133.0,31.97,22.34
2018,9,10,17,45,404.0,35.0,1.65,16.3,89.0,26.79,17.3
2018,9,10,18,0,283.0,26.0,1.6,15.3,45.0,21.39,8.07
2018,9,10,18,15,150.0,14.5,1.6,14.65,23.5,14.25,0.0
2018,9,10,18,30,17.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.5,1.6,13.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,11,5,45,102.0,9.5,1.3,10.4,13.0,0.0,0.0
2018,9,11,6,0,204.0,19.0,1.3,10.6,26.0,60.51,0.0
2018,9,11,6,15,357.5,28.0,1.3,11.1,66.5,136.7,89.49
2018,9,11,6,30,511.0,37.0,1.3,11.6,107.0,215.06,160.74
2018,9,11,6,45,592.0,42.5,1.35,12.1,158.0,277.14,217.0
2018,9,11,7,0,673.0,48.0,1.4,12.6,209.0,349.65,280.43
2018,9,11,7,15,721.5,52.5,1.4,13.15,263.0,412.88,334.45
2018,9,11,7,30,770.0,57.0,1.4,13.7,317.0,479.63,388.97
2018,9,11,7,45,801.5,61.0,1.35,14.3,370.5,539.14,435.3
2018,9,11,8,0,833.0,65.0,1.3,14.9,424.0,599.72,480.41
2018,9,11,8,15,855.0,67.5,1.3,15.5,474.5,649.15,515.84
2018,9,11,8,30,877.0,70.0,1.3,16.1,525.0,701.68,550.44
2018,9,11,8,45,892.5,72.5,1.3,16.7,571.5,748.59,580.15
2018,9,11,9,0,908.0,75.0,1.3,17.3,618.0,793.91,608.16
2018,9,11,9,15,919.0,77.5,1.35,17.75,659.5,833.72,632.86
2018,9,11,9,30,930.0,80.0,1.4,18.2,701.0,871.11,655.7
2018,9,11,9,45,937.0,82.5,1.4,18.65,736.0,902.41,673.63
2018,9,11,10,0,944.0,85.0,1.4,19.1,771.0,930.68,689.47
2018,9,11,10,15,950.5,86.0,1.4,19.4,799.5,953.65,702.21
2018,9,11,10,30,957.0,87.0,1.4,19.7,828.0,973.28,712.84
2018,9,11,10,45,960.5,88.0,1.45,20.0,849.0,986.67,720.34
2018,9,11,11,0,964.0,89.0,1.5,20.3,870.0,996.43,725.69
2018,9,11,11,15,966.5,89.5,1.5,20.5,883.0,1001.04,727.43
2018,9,11,11,30,969.0,90.0,1.5,20.7,896.0,1001.93,727.0
2018,9,11,11,45,969.5,90.5,1.55,20.9,901.0,997.21,723.95
2018,9,11,12,0,970.0,91.0,1.6,21.1,906.0,988.78,718.7
2018,9,11,12,15,971.5,89.0,1.65,21.1,903.0,974.94,710.66
2018,9,11,12,30,973.0,87.0,1.7,21.1,900.0,957.47,700.38
2018,9,11,12,45,974.0,84.5,1.75,21.1,889.5,935.46,687.2
2018,9,11,13,0,975.0,82.0,1.8,21.1,879.0,909.96,671.73
2018,9,11,13,15,972.0,81.0,1.85,20.95,860.0,879.34,653.19
2018,9,11,13,30,969.0,80.0,1.9,20.8,841.0,845.65,632.46
2018,9,11,13,45,964.5,78.5,1.9,20.65,814.5,807.4,607.97
2018,9,11,14,0,960.0,77.0,1.9,20.5,788.0,766.52,581.44
2018,9,11,14,15,953.0,75.0,1.9,20.2,754.5,720.98,551.69
2018,9,11,14,30,946.0,73.0,1.9,19.9,721.0,673.42,518.7
2018,9,11,14,45,937.0,71.0,1.95,19.6,681.5,622.86,481.78
2018,9,11,15,0,928.0,69.0,2.0,19.3,642.0,570.9,442.51
2018,9,11,15,15,913.0,67.5,2.0,19.3,596.5,515.33,398.41
2018,9,11,15,30,898.0,66.0,2.0,19.3,551.0,459.45,352.62
2018,9,11,15,45,879.0,62.5,2.0,18.45,501.0,400.09,303.7
2018,9,11,16,0,860.0,59.0,2.0,17.6,451.0,341.43,253.54
2018,9,11,16,15,832.5,56.5,2.0,17.0,398.5,282.34,201.65
2018,9,11,16,30,805.0,54.0,2.0,16.4,346.0,225.39,151.15
2018,9,11,16,45,763.5,50.5,1.95,15.85,292.0,165.16,99.81
2018,9,11,17,0,722.0,47.0,1.9,15.3,238.0,111.83,58.45
2018,9,11,17,15,652.5,42.0,1.85,14.6,185.5,60.62,28.37
2018,9,11,17,30,583.0,37.0,1.8,13.9,133.0,28.47,19.56
2018,9,11,17,45,448.0,30.0,1.75,13.2,87.5,24.44,15.41
2018,9,11,18,0,313.0,23.0,1.7,12.5,42.0,18.63,4.64
2018,9,11,18,15,156.5,11.5,1.6,12.1,21.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,12,5,45,99.0,8.5,1.2,9.45,12.0,0.0,0.0
2018,9,12,6,0,198.0,17.0,1.2,9.8,24.0,57.07,0.0
2018,9,12,6,15,351.5,26.5,1.2,10.45,64.0,132.58,85.38
2018,9,12,6,30,505.0,36.0,1.2,11.1,104.0,211.46,157.85
2018,9,12,6,45,586.5,41.5,1.25,11.7,154.5,273.26,213.88
2018,9,12,7,0,668.0,47.0,1.3,12.3,205.0,345.53,277.09
2018,9,12,7,15,716.5,52.0,1.3,12.65,259.0,408.96,331.57
2018,9,12,7,30,765.0,57.0,1.3,13.0,313.0,475.94,386.62
2018,9,12,7,45,765.5,66.0,1.25,13.35,358.0,523.15,423.8
2018,9,12,8,0,766.0,75.0,1.2,13.7,403.0,568.55,457.99
2018,9,12,8,15,807.5,75.0,1.25,14.0,458.0,628.91,503.23
2018,9,12,8,30,849.0,75.0,1.3,14.3,513.0,686.4,543.4
2018,9,12,8,45,876.5,74.0,1.3,14.6,562.0,737.03,576.78
2018,9,12,9,0,904.0,73.0,1.3,14.9,611.0,787.0,609.07
2018,9,12,9,15,916.0,74.5,1.3,15.25,652.0,826.28,633.26
2018,9,12,9,30,928.0,76.0,1.3,15.6,693.0,863.23,655.65
2018,9,12,9,45,937.0,77.0,1.3,15.95,728.0,894.46,673.98
2018,9,12,10,0,946.0,78.0,1.3,16.3,763.0,922.77,690.28
2018,9,12,10,15,952.5,78.5,1.3,16.75,791.0,945.18,702.39
2018,9,12,10,30,959.0,79.0,1.3,17.2,819.0,964.24,712.38
2018,9,12,10,45,964.0,79.5,1.3,17.65,840.5,978.45,719.3
2018,9,12,11,0,969.0,80.0,1.3,18.1,862.0,989.05,724.04
2018,9,12,11,15,971.5,80.5,1.35,18.3,875.0,993.64,726.61
2018,9,12,11,30,974.0,81.0,1.4,18.5,888.0,994.48,726.98
2018,9,12,11,45,953.0,93.5,1.4,18.75,887.0,982.67,718.46
2018,9,12,12,0,932.0,106.0,1.4,19.0,886.0,967.25,707.92
2018,9,12,12,15,834.0,158.5,1.5,18.95,854.5,924.95,682.25
2018,9,12,12,30,736.0,211.0,1.6,18.9,823.0,879.38,654.24
2018,9,12,12,45,664.0,243.5,1.65,18.9,790.0,832.75,623.1
2018,9,12,13,0,592.0,276.0,1.7,18.9,757.0,785.14,589.79
2018,9,12,13,15,641.5,242.5,1.75,18.75,753.0,774.4,585.3
2018,9,12,13,30,691.0,209.0,1.8,18.6,749.0,757.85,576.23
2018,9,12,13,45,667.0,210.0,1.8,18.5,717.0,715.08,546.24
2018,9,12,14,0,643.0,211.0,1.8,18.4,685.0,671.92,515.72
2018,9,12,14,15,683.0,183.5,1.85,18.15,666.5,643.98,497.47
2018,9,12,14,30,723.0,156.0,1.9,17.9,648.0,611.04,474.72
2018,9,12,14,45,719.5,145.5,1.9,17.7,611.0,564.15,439.82
2018,9,12,15,0,716.0,135.0,1.9,17.5,574.0,516.01,403.02
2018,9,12,15,15,693.0,129.0,1.9,17.5,528.0,461.62,359.99
2018,9,12,15,30,670.0,123.0,1.9,17.5,482.0,408.28,316.62
2018,9,12,15,45,643.0,116.0,1.9,16.8,434.0,353.79,271.99
2018,9,12,16,0,616.0,109.0,1.9,16.1,386.0,301.34,227.73
2018,9,12,16,15,673.0,87.0,1.9,15.6,356.0,259.96,188.93
2018,9,12,16,30,730.0,65.0,1.9,15.1,326.0,213.77,144.84
2018,9,12,16,45,677.5,60.0,1.85,14.65,272.0,157.38,97.39
2018,9,12,17,0,625.0,55.0,1.8,14.2,218.0,104.43,56.88
2018,9,12,17,15,554.0,48.0,1.75,13.7,168.0,57.06,29.18
2018,9,12,17,30,483.0,41.0,1.7,13.2,118.0,29.85,20.8
2018,9,12,17,45,358.5,32.0,1.65,12.7,77.0,24.55,15.41
2018,9,12,18,0,234.0,23.0,1.6,12.2,36.0,18.98,2.14
2018,9,12,18,15,117.0,11.5,1.5,11.8,18.0,11.3,0.0
2018,9,12,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,5,45,0.0,3.5,0.9,9.95,3.5,0.0,0.0
2018,9,13,6,0,0.0,7.0,0.9,10.3,7.0,6.88,0.0
2018,9,13,6,15,0.0,20.5,0.95,10.85,20.5,19.79,9.33
2018,9,13,6,30,0.0,34.0,1.0,11.4,34.0,33.19,22.28
2018,9,13,6,45,29.5,56.0,1.05,11.95,63.0,69.34,53.12
2018,9,13,7,0,59.0,78.0,1.1,12.5,92.0,106.78,85.22
2018,9,13,7,15,316.0,80.5,1.1,13.0,182.5,249.77,204.67
2018,9,13,7,30,573.0,83.0,1.1,13.5,273.0,405.81,330.79
2018,9,13,7,45,623.5,86.5,1.1,14.0,325.0,466.2,377.83
2018,9,13,8,0,674.0,90.0,1.1,14.5,377.0,529.72,426.3
2018,9,13,8,15,730.0,88.5,1.1,14.95,433.5,591.74,472.32
2018,9,13,8,30,786.0,87.0,1.1,15.4,490.0,658.69,519.77
2018,9,13,8,45,839.5,79.0,1.15,15.9,545.0,713.98,556.51
2018,9,13,9,0,893.0,71.0,1.2,16.4,600.0,774.65,596.32
2018,9,13,9,15,904.0,73.0,1.2,16.8,640.5,813.28,619.72
2018,9,13,9,30,915.0,75.0,1.2,17.2,681.0,849.55,641.45
2018,9,13,9,45,922.0,77.5,1.2,17.55,715.5,880.35,659.42
2018,9,13,10,0,929.0,80.0,1.2,17.9,750.0,908.18,675.34
2018,9,13,10,15,936.0,81.0,1.25,18.2,778.5,931.18,688.99
2018,9,13,10,30,943.0,82.0,1.3,18.5,807.0,950.92,700.59
2018,9,13,10,45,948.0,83.0,1.3,18.75,828.0,965.4,708.24
2018,9,13,11,0,953.0,84.0,1.3,19.0,849.0,976.33,713.75
2018,9,13,11,15,956.0,84.0,1.35,19.15,862.0,980.68,716.29
2018,9,13,11,30,959.0,84.0,1.4,19.3,875.0,981.36,716.68
2018,9,13,11,45,960.0,84.0,1.45,19.45,880.0,976.48,713.67
2018,9,13,12,0,961.0,84.0,1.5,19.6,885.0,967.92,708.47
2018,9,13,12,15,961.0,83.5,1.55,19.55,882.0,954.28,700.63
2018,9,13,12,30,961.0,83.0,1.6,19.5,879.0,937.07,690.57
2018,9,13,12,45,959.0,83.0,1.65,19.5,868.0,915.15,677.33
2018,9,13,13,0,957.0,83.0,1.7,19.5,857.0,889.91,661.9
2018,9,13,13,15,953.0,82.0,1.7,19.4,837.5,858.8,642.18
2018,9,13,13,30,949.0,81.0,1.7,19.3,818.0,824.75,620.41
2018,9,13,13,45,943.5,79.5,1.75,19.15,791.5,786.28,596.06
2018,9,13,14,0,938.0,78.0,1.8,19.0,765.0,745.31,569.67
2018,9,13,14,15,839.5,111.0,1.85,18.75,705.0,674.69,520.89
2018,9,13,14,30,741.0,144.0,1.9,18.5,645.0,607.94,471.53
2018,9,13,14,45,531.5,199.5,1.9,18.3,548.0,503.53,391.91
2018,9,13,15,0,322.0,255.0,1.9,18.1,451.0,416.22,324.2
2018,9,13,15,15,353.5,227.0,1.9,18.1,427.0,386.74,301.69
2018,9,13,15,30,385.0,199.0,1.9,18.1,403.0,353.75,275.16
2018,9,13,15,45,432.0,168.5,1.9,17.4,377.0,319.92,247.27
2018,9,13,16,0,479.0,138.0,1.9,16.7,351.0,281.07,213.71
2018,9,13,16,15,555.5,106.5,1.85,16.25,324.5,244.07,178.82
2018,9,13,16,30,632.0,75.0,1.8,15.8,298.0,197.39,134.48
2018,9,13,16,45,615.5,64.5,1.8,15.35,252.5,147.05,91.18
2018,9,13,17,0,599.0,54.0,1.8,14.9,207.0,98.43,53.14
2018,9,13,17,15,554.5,45.5,1.7,14.3,161.0,52.46,26.36
2018,9,13,17,30,510.0,37.0,1.6,13.7,115.0,26.58,17.83
2018,9,13,17,45,383.0,29.0,1.55,13.1,74.5,22.01,13.05
2018,9,13,18,0,256.0,21.0,1.5,12.5,34.0,17.25,0.0
2018,9,13,18,15,128.0,10.5,1.4,12.1,17.0,10.32,0.0
2018,9,13,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,0.9,8.65,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,0.8,8.9,12.0,16.25,0.0
2018,9,14,6,15,93.0,27.5,0.8,9.5,38.5,60.48,36.66
2018,9,14,6,30,159.0,44.0,0.8,10.1,65.0,105.23,78.86
2018,9,14,6,45,195.5,62.0,0.85,10.75,99.5,146.81,115.99
2018,9,14,7,0,232.0,80.0,0.9,11.4,134.0,192.02,155.58
2018,9,14,7,15,208.0,102.0,0.85,11.9,159.5,216.9,177.43
2018,9,14,7,30,184.0,124.0,0.8,12.4,185.0,238.78,195.53
2018,9,14,7,45,216.0,147.0,0.8,12.9,230.0,290.88,237.54
2018,9,14,8,0,248.0,170.0,0.8,13.4,275.0,345.35,280.07
2018,9,14,8,15,300.0,184.0,0.8,14.0,326.5,404.86,325.61
2018,9,14,8,30,352.0,198.0,0.8,14.6,378.0,467.92,372.51
2018,9,14,8,45,412.5,201.5,0.75,15.2,431.0,537.03,422.25
2018,9,14,9,0,473.0,205.0,0.7,15.8,484.0,601.33,466.97
2018,9,14,9,15,464.5,225.0,0.75,16.4,514.5,630.58,485.18
2018,9,14,9,30,456.0,245.0,0.8,17.0,545.0,657.53,501.87
2018,9,14,9,45,593.5,205.5,0.8,17.6,618.0,745.92,564.06
2018,9,14,10,0,731.0,166.0,0.8,18.2,691.0,835.93,622.49
2018,9,14,10,15,836.0,126.0,0.85,18.65,748.5,894.7,658.54
2018,9,14,10,30,941.0,86.0,0.9,19.1,806.0,951.42,693.07
2018,9,14,10,45,953.0,83.0,0.95,19.5,829.0,967.8,701.76
2018,9,14,11,0,965.0,80.0,1.0,19.9,852.0,980.75,708.95
2018,9,14,11,15,968.0,80.0,1.05,20.15,865.0,985.06,711.25
2018,9,14,11,30,971.0,80.0,1.1,20.4,878.0,985.64,711.43
2018,9,14,11,45,972.5,80.0,1.15,20.7,883.0,981.09,708.4
2018,9,14,12,0,974.0,80.0,1.2,21.0,888.0,972.8,703.18
2018,9,14,12,15,972.0,80.5,1.25,21.05,884.0,958.2,694.73
2018,9,14,12,30,970.0,81.0,1.3,21.1,880.0,940.02,684.12
2018,9,14,12,45,967.0,80.5,1.35,21.25,868.0,916.47,669.8
2018,9,14,13,0,964.0,80.0,1.4,21.4,856.0,889.61,653.34
2018,9,14,13,15,959.5,80.0,1.45,21.3,837.0,858.88,634.87
2018,9,14,13,30,955.0,80.0,1.5,21.2,818.0,825.2,614.27
2018,9,14,13,45,949.0,78.5,1.5,21.15,791.0,786.1,589.14
2018,9,14,14,0,943.0,77.0,1.5,21.1,764.0,744.51,562.11
2018,9,14,14,15,926.0,79.0,1.55,20.9,727.5,696.86,531.27
2018,9,14,14,30,909.0,81.0,1.6,20.7,691.0,648.01,496.68
2018,9,14,14,45,876.5,85.5,1.6,20.5,645.0,591.78,455.08
2018,9,14,15,0,844.0,90.0,1.6,20.3,599.0,535.5,412.3
2018,9,14,15,15,762.0,103.5,1.6,20.3,537.0,466.06,358.19
2018,9,14,15,30,680.0,117.0,1.6,20.3,475.0,401.56,306.9
2018,9,14,15,45,557.5,132.0,1.6,19.5,407.0,331.87,252.25
2018,9,14,16,0,435.0,147.0,1.6,18.7,339.0,273.3,206.24
2018,9,14,16,15,398.0,132.5,1.6,18.1,291.5,223.67,165.47
2018,9,14,16,30,361.0,118.0,1.6,17.5,244.0,177.97,127.82
2018,9,14,16,45,308.0,103.0,1.6,16.9,198.0,133.57,92.69
2018,9,14,17,0,255.0,88.0,1.6,16.3,152.0,97.86,66.51
2018,9,14,17,15,258.5,67.5,1.55,15.65,119.0,60.25,39.94
2018,9,14,17,30,262.0,47.0,1.5,15.0,86.0,35.45,25.41
2018,9,14,17,45,171.0,32.0,1.45,14.3,53.5,24.67,14.99
2018,9,14,18,0,80.0,17.0,1.4,13.6,21.0,13.32,0.0
2018,9,14,18,15,40.0,8.5,1.35,13.15,10.5,8.36,0.0
2018,9,14,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,15,5,45,74.0,7.0,1.15,9.85,9.0,0.0,0.0
2018,9,15,6,0,148.0,14.0,1.2,10.0,18.0,43.37,0.0
2018,9,15,6,15,320.5,24.0,1.25,10.35,57.0,119.03,70.86
2018,9,15,6,30,493.0,34.0,1.3,10.7,96.0,200.79,148.72
2018,9,15,6,45,578.0,40.0,1.35,11.05,146.5,266.13,208.1
2018,9,15,7,0,663.0,46.0,1.4,11.4,197.0,339.56,272.9
2018,9,15,7,15,714.5,50.0,1.4,11.9,250.5,402.73,327.54
2018,9,15,7,30,766.0,54.0,1.4,12.4,304.0,469.7,382.94
2018,9,15,7,45,801.0,57.0,1.35,12.85,357.5,529.5,430.34
2018,9,15,8,0,836.0,60.0,1.3,13.3,411.0,587.11,474.19
2018,9,15,8,15,860.5,62.0,1.35,13.75,462.0,641.0,514.16
2018,9,15,8,30,885.0,64.0,1.4,14.2,513.0,694.61,550.72
2018,9,15,8,45,902.5,65.5,1.4,14.7,560.0,741.86,581.33
2018,9,15,9,0,920.0,67.0,1.4,15.2,607.0,787.63,610.31
2018,9,15,9,15,930.0,69.5,1.4,15.55,648.0,826.74,634.51
2018,9,15,9,30,940.0,72.0,1.4,15.9,689.0,863.33,656.72
2018,9,15,9,45,946.0,76.0,1.45,16.3,724.5,895.45,676.26
2018,9,15,10,0,952.0,80.0,1.5,16.7,760.0,924.42,693.63
2018,9,15,10,15,959.5,80.0,1.5,16.95,788.5,946.97,706.44
2018,9,15,10,30,967.0,80.0,1.5,17.2,817.0,966.18,717.14
2018,9,15,10,45,972.5,80.5,1.55,17.45,838.5,980.63,725.57
2018,9,15,11,0,978.0,81.0,1.6,17.7,860.0,991.44,731.8
2018,9,15,11,15,981.0,81.0,1.6,17.85,873.0,995.68,733.47
2018,9,15,11,30,984.0,81.0,1.6,18.0,886.0,996.13,732.92
2018,9,15,11,45,985.5,81.0,1.65,18.1,891.0,991.41,730.07
2018,9,15,12,0,987.0,81.0,1.7,18.2,896.0,982.89,724.93
2018,9,15,12,15,986.5,80.5,1.75,18.15,892.5,968.3,716.37
2018,9,15,12,30,986.0,80.0,1.8,18.1,889.0,950.06,705.51
2018,9,15,12,45,984.0,80.0,1.85,18.1,878.0,927.48,691.7
2018,9,15,13,0,982.0,80.0,1.9,18.1,867.0,901.48,675.61
2018,9,15,13,15,978.0,79.5,1.95,18.0,847.5,870.07,656.04
2018,9,15,13,30,974.0,79.0,2.0,17.9,828.0,835.62,634.28
2018,9,15,13,45,968.5,77.5,2.0,17.8,800.5,796.17,608.41
2018,9,15,14,0,963.0,76.0,2.0,17.7,773.0,754.16,580.52
2018,9,15,14,15,955.0,75.0,2.05,17.5,739.0,708.62,550.36
2018,9,15,14,30,947.0,74.0,2.1,17.3,705.0,661.13,515.93
2018,9,15,14,45,936.0,72.0,2.1,17.15,664.5,609.19,476.58
2018,9,15,15,0,925.0,70.0,2.1,17.0,624.0,556.07,435.08
2018,9,15,15,15,909.0,68.0,2.1,17.0,578.0,499.63,389.47
2018,9,15,15,30,893.0,66.0,2.1,17.0,532.0,443.03,342.22
2018,9,15,15,45,872.0,63.5,2.1,16.4,482.0,384.2,292.47
2018,9,15,16,0,851.0,61.0,2.1,15.8,432.0,326.31,241.87
2018,9,15,16,15,821.5,58.0,2.1,15.35,379.0,266.94,189.16
2018,9,15,16,30,792.0,55.0,2.1,14.9,326.0,207.62,136.59
2018,9,15,16,45,746.5,50.5,2.1,14.45,272.0,149.71,87.91
2018,9,15,17,0,701.0,46.0,2.1,14.0,218.0,96.73,48.73
2018,9,15,17,15,626.0,40.5,2.05,13.45,166.0,47.29,23.38
2018,9,15,17,30,551.0,35.0,2.0,12.9,114.0,27.68,18.75
2018,9,15,17,45,396.5,27.0,1.95,12.35,71.5,20.7,11.53
2018,9,15,18,0,242.0,19.0,1.9,11.8,29.0,18.68,0.0
2018,9,15,18,15,121.0,9.5,1.85,11.4,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,9,16,5,45,88.5,7.5,0.85,8.15,9.5,0.0,0.0
2018,9,16,6,0,177.0,15.0,0.8,8.6,19.0,49.93,0.0
2018,9,16,6,15,345.5,23.5,0.9,9.45,57.5,123.89,71.2
2018,9,16,6,30,514.0,32.0,1.0,10.3,96.0,204.65,150.91
2018,9,16,6,45,597.0,38.0,1.05,11.1,146.5,270.07,210.22
2018,9,16,7,0,680.0,44.0,1.1,11.9,197.0,343.46,274.42
2018,9,16,7,15,730.0,47.5,1.1,12.5,250.5,406.06,328.21
2018,9,16,7,30,780.0,51.0,1.1,13.1,304.0,472.29,382.5
2018,9,16,7,45,813.5,54.0,1.1,13.65,357.5,528.46,426.91
2018,9,16,8,0,847.0,57.0,1.1,14.2,411.0,588.97,472.66
2018,9,16,8,15,869.5,59.5,1.1,14.75,461.5,642.53,511.33
2018,9,16,8,30,892.0,62.0,1.1,15.3,512.0,695.62,546.4
2018,9,16,8,45,908.5,63.5,1.1,15.9,558.5,742.33,575.94
2018,9,16,9,0,925.0,65.0,1.1,16.5,605.0,787.45,603.78
2018,9,16,9,15,937.0,66.5,1.15,16.95,646.5,827.1,628.39
2018,9,16,9,30,949.0,68.0,1.2,17.4,688.0,864.32,651.15
2018,9,16,9,45,958.0,69.5,1.2,17.9,723.5,896.33,669.39
2018,9,16,10,0,967.0,71.0,1.2,18.4,759.0,925.32,685.53
2018,9,16,10,15,973.5,72.0,1.2,18.75,787.5,948.32,698.1
2018,9,16,10,30,980.0,73.0,1.2,19.1,816.0,967.88,708.52
2018,9,16,10,45,984.0,74.0,1.25,19.45,837.0,981.59,716.13
2018,9,16,11,0,988.0,75.0,1.3,19.8,858.0,991.59,721.55
2018,9,16,11,15,990.0,75.0,1.3,20.0,870.5,994.87,722.44
2018,9,16,11,30,992.0,75.0,1.3,20.2,883.0,994.33,721.13
2018,9,16,11,45,992.5,75.5,1.35,20.4,887.5,989.13,717.88
2018,9,16,12,0,993.0,76.0,1.4,20.6,892.0,980.12,712.37
2018,9,16,12,15,991.5,76.0,1.45,20.7,888.0,965.03,703.36
2018,9,16,12,30,990.0,76.0,1.5,20.8,884.0,946.3,692.11
2018,9,16,12,45,986.5,76.5,1.5,20.85,872.0,922.82,677.28
2018,9,16,13,0,983.0,77.0,1.5,20.9,860.0,895.99,660.32
2018,9,16,13,15,978.5,76.5,1.55,20.85,840.0,864.09,640.87
2018,9,16,13,30,974.0,76.0,1.6,20.8,820.0,829.18,619.25
2018,9,16,13,45,967.5,75.0,1.65,20.7,792.5,789.47,594.24
2018,9,16,14,0,961.0,74.0,1.7,20.6,765.0,747.25,567.18
2018,9,16,14,15,952.0,73.0,1.7,20.4,730.5,701.1,536.76
2018,9,16,14,30,943.0,72.0,1.7,20.2,696.0,653.09,502.09
2018,9,16,14,45,931.0,70.5,1.75,20.0,655.5,601.25,463.82
2018,9,16,15,0,919.0,69.0,1.8,19.8,615.0,548.33,423.39
2018,9,16,15,15,903.0,67.0,1.8,19.8,569.0,492.2,378.59
2018,9,16,15,30,887.0,65.0,1.8,19.8,523.0,435.92,332.18
2018,9,16,15,45,865.0,62.5,1.85,19.05,473.0,377.09,283.31
2018,9,16,16,0,843.0,60.0,1.9,18.3,423.0,319.32,233.59
2018,9,16,16,15,811.0,57.0,1.9,17.75,370.0,259.86,181.52
2018,9,16,16,30,779.0,54.0,1.9,17.2,317.0,200.76,129.91
2018,9,16,16,45,731.5,50.0,1.9,16.65,263.5,143.95,83.0
2018,9,16,17,0,684.0,46.0,1.9,16.1,210.0,92.33,45.87
2018,9,16,17,15,605.5,40.5,1.85,15.35,159.0,44.14,22.46
2018,9,16,17,30,527.0,35.0,1.8,14.6,108.0,28.0,18.82
2018,9,16,17,45,373.5,26.5,1.75,13.85,67.0,20.52,10.95
2018,9,16,18,0,220.0,18.0,1.7,13.1,26.0,17.69,0.0
2018,9,16,18,15,110.0,9.0,1.65,12.65,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.0,0.9,8.75,9.0,0.0,0.0
2018,9,17,6,0,174.0,14.0,0.9,9.1,18.0,48.13,0.0
2018,9,17,6,15,341.5,22.5,0.95,9.75,55.5,120.85,66.05
2018,9,17,6,30,509.0,31.0,1.0,10.4,93.0,201.39,147.9
2018,9,17,6,45,592.5,37.0,1.05,11.1,143.0,266.51,207.14
2018,9,17,7,0,676.0,43.0,1.1,11.8,193.0,339.68,271.35
2018,9,17,7,15,725.5,47.0,1.1,12.3,246.5,402.3,325.39
2018,9,17,7,30,775.0,51.0,1.1,12.8,300.0,468.53,379.94
2018,9,17,7,45,808.5,54.0,1.1,13.3,353.0,524.36,424.32
2018,9,17,8,0,842.0,57.0,1.1,13.8,406.0,584.54,470.06
2018,9,17,8,15,865.0,59.5,1.1,14.35,456.5,638.12,509.01
2018,9,17,8,30,888.0,62.0,1.1,14.9,507.0,691.29,544.27
2018,9,17,8,45,904.5,63.5,1.1,15.45,553.5,737.75,573.86
2018,9,17,9,0,921.0,65.0,1.1,16.0,600.0,782.64,601.77
2018,9,17,9,15,930.5,67.5,1.1,16.5,640.5,821.23,624.96
2018,9,17,9,30,940.0,70.0,1.1,17.0,681.0,857.25,646.14
2018,9,17,9,45,945.5,73.5,1.15,17.5,716.0,888.23,664.5
2018,9,17,10,0,951.0,77.0,1.2,18.0,751.0,916.04,680.72
2018,9,17,10,15,958.5,78.0,1.25,18.35,779.5,939.51,694.5
2018,9,17,10,30,966.0,79.0,1.3,18.7,808.0,959.63,706.18
2018,9,17,10,45,971.0,79.5,1.35,19.05,829.0,973.42,713.87
2018,9,17,11,0,976.0,80.0,1.4,19.4,850.0,983.57,719.4
2018,9,17,11,15,979.0,80.0,1.45,19.55,863.0,987.61,721.72
2018,9,17,11,30,982.0,80.0,1.5,19.7,876.0,987.88,721.83
2018,9,17,11,45,983.5,79.5,1.55,19.85,880.5,982.44,718.43
2018,9,17,12,0,985.0,79.0,1.6,20.0,885.0,973.23,712.78
2018,9,17,12,15,983.0,80.0,1.65,19.95,881.5,958.75,704.39
2018,9,17,12,30,981.0,81.0,1.7,19.9,878.0,940.67,693.74
2018,9,17,12,45,977.5,81.0,1.75,19.8,865.5,916.74,679.42
2018,9,17,13,0,974.0,81.0,1.8,19.7,853.0,889.49,662.87
2018,9,17,13,15,970.5,80.0,1.8,19.55,833.5,858.02,643.0
2018,9,17,13,30,967.0,79.0,1.8,19.4,814.0,823.52,621.0
2018,9,17,13,45,962.0,77.5,1.85,19.2,787.0,784.55,596.32
2018,9,17,14,0,957.0,76.0,1.9,19.0,760.0,743.0,569.52
2018,9,17,14,15,948.5,75.0,1.9,18.7,726.0,697.28,538.96
2018,9,17,14,30,940.0,74.0,1.9,18.4,692.0,649.67,504.23
2018,9,17,14,45,928.5,72.0,1.95,18.05,651.0,597.71,465.59
2018,9,17,15,0,917.0,70.0,2.0,17.7,610.0,544.64,424.7
2018,9,17,15,15,900.5,68.0,2.0,17.7,564.0,488.37,379.17
2018,9,17,15,30,884.0,66.0,2.0,17.7,518.0,432.01,332.08
2018,9,17,15,45,862.0,63.5,1.95,16.8,468.0,373.37,282.67
2018,9,17,16,0,840.0,61.0,1.9,15.9,418.0,315.79,232.54
2018,9,17,16,15,807.5,57.5,1.9,15.35,365.0,253.74,177.93
2018,9,17,16,30,775.0,54.0,1.9,14.8,312.0,196.65,127.59
2018,9,17,16,45,725.5,50.5,1.9,14.2,258.5,140.46,81.15
2018,9,17,17,0,676.0,47.0,1.9,13.6,205.0,89.7,45.07
2018,9,17,17,15,591.5,41.5,1.85,12.95,154.0,42.25,23.03
2018,9,17,17,30,507.0,36.0,1.8,12.3,103.0,26.83,17.93
2018,9,17,17,45,339.0,26.0,1.75,11.7,62.5,20.34,10.45
2018,9,17,18,0,171.0,16.0,1.7,11.1,22.0,15.73,0.0
2018,9,17,18,15,85.5,8.0,1.65,10.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,18,5,45,63.5,7.0,1.0,9.3,8.0,0.0,0.0
2018,9,18,6,0,127.0,14.0,1.0,9.4,16.0,38.69,0.0
2018,9,18,6,15,284.5,25.0,1.05,9.8,52.0,107.92,55.59
2018,9,18,6,30,442.0,36.0,1.1,10.2,88.0,188.31,138.67
2018,9,18,6,45,533.0,43.0,1.15,10.55,137.5,253.22,197.56
2018,9,18,7,0,624.0,50.0,1.2,10.9,187.0,324.84,260.8
2018,9,18,7,15,679.5,54.5,1.2,11.4,240.0,388.34,315.74
2018,9,18,7,30,735.0,59.0,1.2,11.9,293.0,455.99,371.74
2018,9,18,7,45,772.0,62.5,1.15,12.35,346.0,515.83,419.21
2018,9,18,8,0,809.0,66.0,1.1,12.8,399.0,577.24,465.83
2018,9,18,8,15,834.5,68.5,1.1,13.35,449.5,631.16,505.22
2018,9,18,8,30,860.0,71.0,1.1,13.9,500.0,680.83,538.92
2018,9,18,8,45,878.0,73.5,1.1,14.4,546.5,728.35,569.67
2018,9,18,9,0,896.0,76.0,1.1,14.9,593.0,774.46,598.78
2018,9,18,9,15,910.5,77.0,1.1,15.35,634.5,814.37,623.18
2018,9,18,9,30,925.0,78.0,1.1,15.8,676.0,852.08,645.77
2018,9,18,9,45,936.5,78.5,1.15,16.25,711.5,884.23,665.15
2018,9,18,10,0,948.0,79.0,1.2,16.7,747.0,913.56,682.61
2018,9,18,10,15,955.0,80.0,1.2,17.05,775.5,936.42,695.25
2018,9,18,10,30,962.0,81.0,1.2,17.4,804.0,955.93,705.78
2018,9,18,10,45,966.5,81.5,1.25,17.75,824.5,969.11,713.16
2018,9,18,11,0,971.0,82.0,1.3,18.1,845.0,978.67,718.37
2018,9,18,11,15,973.0,82.5,1.3,18.35,857.5,982.22,719.33
2018,9,18,11,30,975.0,83.0,1.3,18.6,870.0,982.01,718.11
2018,9,18,11,45,975.0,83.5,1.35,18.85,874.0,976.21,714.3
2018,9,18,12,0,975.0,84.0,1.4,19.1,878.0,966.67,708.26
2018,9,18,12,15,972.5,84.5,1.45,19.25,873.5,951.24,698.8
2018,9,18,12,30,970.0,85.0,1.5,19.4,869.0,932.26,687.14
2018,9,18,12,45,965.5,85.5,1.5,19.5,856.5,908.13,671.62
2018,9,18,13,0,961.0,86.0,1.5,19.6,844.0,880.76,654.02
2018,9,18,13,15,956.5,85.5,1.55,19.6,824.0,849.27,634.51
2018,9,18,13,30,952.0,85.0,1.6,19.6,804.0,814.85,612.86
2018,9,18,13,45,945.0,84.0,1.6,19.6,776.5,775.34,587.03
2018,9,18,14,0,938.0,83.0,1.6,19.6,749.0,733.45,559.32
2018,9,18,14,15,928.5,81.0,1.65,19.4,714.0,686.75,528.0
2018,9,18,14,30,919.0,79.0,1.7,19.2,679.0,638.31,493.07
2018,9,18,14,45,905.5,78.0,1.7,18.95,638.5,587.12,454.7
2018,9,18,15,0,892.0,77.0,1.7,18.7,598.0,535.03,414.41
2018,9,18,15,15,874.5,74.5,1.7,18.7,552.0,479.01,369.44
2018,9,18,15,30,857.0,72.0,1.7,18.7,506.0,423.05,323.07
2018,9,18,15,45,832.0,69.5,1.8,17.9,456.0,362.95,273.21
2018,9,18,16,0,807.0,67.0,1.9,17.1,406.0,305.9,224.04
2018,9,18,16,15,771.5,63.5,1.9,16.45,353.5,247.12,172.61
2018,9,18,16,30,736.0,60.0,1.9,15.8,301.0,191.61,124.25
2018,9,18,16,45,682.0,55.0,1.9,15.15,247.5,135.88,78.98
2018,9,18,17,0,628.0,50.0,1.9,14.5,194.0,86.2,44.42
2018,9,18,17,15,537.0,43.5,1.9,13.75,144.0,38.23,21.92
2018,9,18,17,30,446.0,37.0,1.9,13.0,94.0,28.07,18.87
2018,9,18,17,45,288.0,25.5,1.85,12.25,56.0,20.16,9.61
2018,9,18,18,0,130.0,14.0,1.8,11.5,18.0,13.76,0.0
2018,9,18,18,15,65.0,7.0,1.7,11.1,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,19,5,45,38.5,5.5,0.9,8.5,6.0,0.0,0.0
2018,9,19,6,0,77.0,11.0,0.9,8.7,12.0,25.83,0.0
2018,9,19,6,15,224.5,25.0,1.0,9.2,47.0,91.96,43.6
2018,9,19,6,30,372.0,39.0,1.1,9.7,82.0,169.29,124.83
2018,9,19,6,45,470.0,47.5,1.15,10.2,130.5,234.81,183.61
2018,9,19,7,0,568.0,56.0,1.2,10.7,179.0,310.03,249.32
2018,9,19,7,15,630.0,62.0,1.15,11.25,232.5,375.03,305.11
2018,9,19,7,30,692.0,68.0,1.1,11.8,286.0,445.03,362.6
2018,9,19,7,45,733.5,72.0,1.05,12.3,339.5,503.69,409.04
2018,9,19,8,0,775.0,76.0,1.0,12.8,393.0,566.66,456.74
2018,9,19,8,15,803.5,79.5,0.9,13.5,444.0,622.21,496.02
2018,9,19,8,30,832.0,83.0,0.8,14.2,495.0,677.85,533.05
2018,9,19,8,45,853.5,84.5,0.75,14.85,542.0,725.83,562.69
2018,9,19,9,0,875.0,86.0,0.7,15.5,589.0,768.13,587.63
2018,9,19,9,15,890.5,88.0,0.65,16.3,631.0,809.16,610.77
2018,9,19,9,30,906.0,90.0,0.6,17.1,673.0,848.1,631.92
2018,9,19,9,45,916.5,92.0,0.6,17.9,708.5,880.45,649.26
2018,9,19,10,0,927.0,94.0,0.6,18.7,744.0,909.99,664.65
2018,9,19,10,15,934.5,95.5,0.65,19.45,773.0,933.29,677.11
2018,9,19,10,30,942.0,97.0,0.7,20.2,802.0,953.32,687.58
2018,9,19,10,45,947.0,97.5,0.75,21.0,822.5,966.57,693.74
2018,9,19,11,0,952.0,98.0,0.8,21.8,843.0,976.26,697.85
2018,9,19,11,15,955.0,99.0,0.85,22.3,856.0,981.02,699.85
2018,9,19,11,30,958.0,100.0,0.9,22.8,869.0,982.08,699.73
2018,9,19,11,45,958.5,100.5,1.0,23.3,873.5,976.62,696.67
2018,9,19,12,0,959.0,101.0,1.1,23.8,878.0,967.49,691.42
2018,9,19,12,15,958.0,101.0,1.15,24.0,874.0,952.86,682.74
2018,9,19,12,30,957.0,101.0,1.2,24.2,870.0,934.7,671.92
2018,9,19,12,45,953.5,100.5,1.25,24.4,857.5,910.46,657.28
2018,9,19,13,0,950.0,100.0,1.3,24.6,845.0,882.99,640.57
2018,9,19,13,15,945.0,99.0,1.35,24.6,824.5,850.73,621.16
2018,9,19,13,30,940.0,98.0,1.4,24.6,804.0,815.62,599.7
2018,9,19,13,45,932.0,97.0,1.45,24.6,776.0,775.66,574.76
2018,9,19,14,0,924.0,96.0,1.5,24.6,748.0,733.43,547.96
2018,9,19,14,15,913.0,94.5,1.55,24.5,712.5,686.69,516.42
2018,9,19,14,30,902.0,93.0,1.6,24.4,677.0,638.38,482.17
2018,9,19,14,45,887.0,91.0,1.6,24.25,636.0,586.02,443.71
2018,9,19,15,0,872.0,89.0,1.6,24.1,595.0,532.15,402.94
2018,9,19,15,15,852.5,86.0,1.6,24.1,548.0,475.3,358.44
2018,9,19,15,30,833.0,83.0,1.6,24.1,501.0,418.83,312.78
2018,9,19,15,45,805.0,79.5,1.65,23.35,450.0,359.54,264.61
2018,9,19,16,0,777.0,76.0,1.7,22.6,399.0,302.14,216.42
2018,9,19,16,15,736.5,72.0,1.65,21.9,345.5,243.45,166.64
2018,9,19,16,30,696.0,68.0,1.6,21.2,292.0,186.52,118.77
2018,9,19,16,45,637.0,62.5,1.55,20.5,239.0,131.97,76.05
2018,9,19,17,0,578.0,57.0,1.5,19.8,186.0,84.04,44.08
2018,9,19,17,15,481.5,48.5,1.45,18.7,136.5,39.97,29.16
2018,9,19,17,30,385.0,40.0,1.4,17.6,87.0,31.38,21.19
2018,9,19,17,45,241.0,27.0,1.3,16.55,51.5,22.07,9.75
2018,9,19,18,0,97.0,14.0,1.2,15.5,16.0,13.76,0.0
2018,9,19,18,15,48.5,7.0,1.15,14.95,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
