Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,20,5,45,42.0,5.5,0.6,10.0,6.0,0.0,0.0
2018,9,20,6,0,84.0,11.0,0.6,10.1,12.0,27.09,0.0
2018,9,20,6,15,238.5,24.0,0.5,10.95,46.5,93.63,39.41
2018,9,20,6,30,393.0,37.0,0.4,11.8,81.0,173.18,125.5
2018,9,20,6,45,492.0,44.5,0.35,12.7,130.0,238.76,183.12
2018,9,20,7,0,591.0,52.0,0.3,13.6,179.0,314.14,246.78
2018,9,20,7,15,651.0,58.0,0.3,14.45,232.5,379.16,300.69
2018,9,20,7,30,711.0,64.0,0.3,15.3,286.0,446.93,354.39
2018,9,20,7,45,751.0,68.0,0.3,16.2,339.5,507.79,400.39
2018,9,20,8,0,791.0,72.0,0.3,17.1,393.0,570.49,445.65
2018,9,20,8,15,818.0,75.5,0.35,18.05,444.0,625.62,484.03
2018,9,20,8,30,845.0,79.0,0.4,19.0,495.0,680.68,520.38
2018,9,20,8,45,865.0,81.5,0.45,19.95,542.0,729.08,550.0
2018,9,20,9,0,885.0,84.0,0.5,20.9,589.0,771.7,575.16
2018,9,20,9,15,900.5,85.5,0.55,21.75,631.0,812.38,598.86
2018,9,20,9,30,916.0,87.0,0.6,22.6,673.0,850.94,620.83
2018,9,20,9,45,928.5,87.0,0.65,23.45,708.5,882.9,638.31
2018,9,20,10,0,941.0,87.0,0.7,24.3,744.0,912.1,653.97
2018,9,20,10,15,948.0,88.5,0.7,24.9,772.5,935.16,665.38
2018,9,20,10,30,955.0,90.0,0.7,25.5,801.0,954.86,674.77
2018,9,20,10,45,959.5,91.0,0.75,26.1,821.5,968.27,681.38
2018,9,20,11,0,964.0,92.0,0.8,26.7,842.0,978.06,685.95
2018,9,20,11,15,966.0,92.0,0.85,27.0,854.0,980.8,687.18
2018,9,20,11,30,968.0,92.0,0.9,27.3,866.0,979.81,686.35
2018,9,20,11,45,969.0,92.0,0.9,27.6,870.0,974.17,681.9
2018,9,20,12,0,970.0,92.0,0.9,27.9,874.0,964.82,675.38
2018,9,20,12,15,969.0,92.5,0.95,27.95,870.5,950.54,667.6
2018,9,20,12,30,968.0,93.0,1.0,28.0,867.0,932.69,657.69
2018,9,20,12,45,965.5,92.0,1.05,28.1,854.5,908.52,643.74
2018,9,20,13,0,963.0,91.0,1.1,28.2,842.0,881.03,627.71
2018,9,20,13,15,958.0,90.0,1.15,28.15,821.5,848.4,608.67
2018,9,20,13,30,953.0,89.0,1.2,28.1,801.0,812.88,587.58
2018,9,20,13,45,945.5,88.0,1.2,28.05,772.5,772.85,562.7
2018,9,20,14,0,938.0,87.0,1.2,28.0,744.0,730.47,536.02
2018,9,20,14,15,927.5,85.5,1.2,27.8,709.0,683.52,504.96
2018,9,20,14,30,917.0,84.0,1.2,27.6,674.0,634.93,471.06
2018,9,20,14,45,903.5,82.0,1.25,27.45,633.0,582.78,433.85
2018,9,20,15,0,890.0,80.0,1.3,27.3,592.0,529.76,394.65
2018,9,20,15,15,871.5,77.0,1.3,27.3,545.0,472.9,350.77
2018,9,20,15,30,853.0,74.0,1.3,27.3,498.0,416.23,305.56
2018,9,20,15,45,827.0,71.0,1.25,26.65,447.5,355.67,256.7
2018,9,20,16,0,801.0,68.0,1.2,26.0,397.0,298.25,208.83
2018,9,20,16,15,764.5,64.0,1.2,25.05,344.0,239.33,159.65
2018,9,20,16,30,728.0,60.0,1.2,24.1,291.0,183.83,113.56
2018,9,20,16,45,672.0,55.0,1.15,23.15,238.0,128.76,71.19
2018,9,20,17,0,616.0,50.0,1.1,22.2,185.0,77.54,37.74
2018,9,20,17,15,524.0,42.5,1.05,20.9,135.5,32.52,22.43
2018,9,20,17,30,432.0,35.0,1.0,19.6,86.0,26.85,17.07
2018,9,20,17,45,271.0,23.5,0.9,18.3,50.0,18.83,6.12
2018,9,20,18,0,110.0,12.0,0.8,17.0,14.0,11.8,0.0
2018,9,20,18,15,55.0,6.0,0.85,16.7,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,21,5,45,48.0,5.0,0.9,10.85,5.5,0.0,0.0
2018,9,21,6,0,96.0,10.0,0.8,10.9,11.0,28.32,0.0
2018,9,21,6,15,254.0,22.0,0.85,11.8,45.0,94.75,33.93
2018,9,21,6,30,412.0,34.0,0.9,12.7,79.0,175.36,126.18
2018,9,21,6,45,506.0,41.5,0.95,13.6,127.5,239.71,183.83
2018,9,21,7,0,600.0,49.0,1.0,14.5,176.0,313.5,247.44
2018,9,21,7,15,657.5,54.5,1.0,15.2,228.5,374.99,299.87
2018,9,21,7,30,715.0,60.0,1.0,15.9,281.0,443.35,355.39
2018,9,21,7,45,753.0,63.5,1.0,16.6,333.5,502.53,401.59
2018,9,21,8,0,791.0,67.0,1.0,17.3,386.0,563.37,447.09
2018,9,21,8,15,817.0,70.5,1.0,18.0,436.5,617.72,485.96
2018,9,21,8,30,843.0,74.0,1.0,18.7,487.0,671.94,522.54
2018,9,21,8,45,861.5,76.5,1.0,19.45,533.0,714.81,548.93
2018,9,21,9,0,880.0,79.0,1.0,20.2,579.0,760.41,576.71
2018,9,21,9,15,894.0,81.0,1.0,20.85,620.0,800.25,600.17
2018,9,21,9,30,908.0,83.0,1.0,21.5,661.0,837.89,621.81
2018,9,21,9,45,918.5,84.0,1.0,22.2,696.0,869.02,638.76
2018,9,21,10,0,929.0,85.0,1.0,22.9,731.0,897.32,653.75
2018,9,21,10,15,936.5,86.0,1.0,23.4,759.0,919.96,665.55
2018,9,21,10,30,944.0,87.0,1.0,23.9,787.0,939.32,675.31
2018,9,21,10,45,948.5,88.5,1.05,24.45,807.5,953.1,682.37
2018,9,21,11,0,953.0,90.0,1.1,25.0,828.0,963.3,687.35
2018,9,21,11,15,956.0,90.0,1.1,25.3,840.5,966.84,688.13
2018,9,21,11,30,959.0,90.0,1.1,25.6,853.0,966.7,686.84
2018,9,21,11,45,959.5,90.5,1.15,25.9,857.0,961.12,683.2
2018,9,21,12,0,960.0,91.0,1.2,26.2,861.0,951.87,677.44
2018,9,21,12,15,957.5,91.5,1.2,26.25,856.5,936.34,667.75
2018,9,21,12,30,955.0,92.0,1.2,26.3,852.0,917.33,656.02
2018,9,21,12,45,950.5,92.0,1.25,26.3,839.0,892.73,641.68
2018,9,21,13,0,946.0,92.0,1.3,26.3,826.0,864.96,625.27
2018,9,21,13,15,941.0,91.5,1.3,26.2,806.0,833.25,605.83
2018,9,21,13,30,936.0,91.0,1.3,26.1,786.0,798.71,584.44
2018,9,21,13,45,928.5,90.0,1.3,25.95,758.0,759.2,559.69
2018,9,21,14,0,921.0,89.0,1.3,25.8,730.0,717.4,533.15
2018,9,21,14,15,910.5,87.5,1.3,25.55,695.5,671.1,501.78
2018,9,21,14,30,900.0,86.0,1.3,25.3,661.0,623.21,467.89
2018,9,21,14,45,886.0,84.0,1.3,25.0,620.0,571.54,430.32
2018,9,21,15,0,872.0,82.0,1.3,24.7,579.0,519.09,390.9
2018,9,21,15,15,853.0,79.0,1.3,24.7,532.5,462.91,346.95
2018,9,21,15,30,834.0,76.0,1.3,24.7,486.0,405.54,300.71
2018,9,21,15,45,807.0,73.0,1.3,23.9,436.0,347.23,253.23
2018,9,21,16,0,780.0,70.0,1.3,23.1,386.0,290.69,205.71
2018,9,21,16,15,741.5,66.0,1.25,22.35,333.5,232.61,156.55
2018,9,21,16,30,703.0,62.0,1.2,21.6,281.0,178.22,111.01
2018,9,21,16,45,644.0,56.0,1.15,20.9,228.0,121.35,67.14
2018,9,21,17,0,585.0,50.0,1.1,20.2,175.0,73.04,36.18
2018,9,21,17,15,489.0,42.5,1.05,19.0,127.0,30.97,21.25
2018,9,21,17,30,393.0,35.0,1.0,17.8,79.0,27.2,17.39
2018,9,21,17,45,239.5,22.5,0.9,16.6,45.0,18.15,3.91
2018,9,21,18,0,86.0,10.0,0.8,15.4,11.0,9.83,0.0
2018,9,21,18,15,43.0,5.0,0.75,14.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,22,5,45,39.0,4.5,0.8,8.95,5.0,0.0,0.0
2018,9,22,6,0,78.0,9.0,0.8,9.1,10.0,23.78,0.0
2018,9,22,6,15,229.5,21.5,0.75,9.7,42.5,87.4,24.84
2018,9,22,6,30,381.0,34.0,0.7,10.3,75.0,165.49,119.54
2018,9,22,6,45,480.5,42.5,0.6,10.95,123.5,231.08,178.31
2018,9,22,7,0,580.0,51.0,0.5,11.6,172.0,306.77,243.26
2018,9,22,7,15,641.5,57.0,0.5,12.4,225.0,371.64,298.04
2018,9,22,7,30,703.0,63.0,0.5,13.2,278.0,439.38,352.78
2018,9,22,7,45,743.0,66.5,0.45,14.0,330.5,499.08,398.55
2018,9,22,8,0,783.0,70.0,0.4,14.8,383.0,560.6,443.46
2018,9,22,8,15,811.0,73.5,0.35,15.8,434.0,615.82,481.3
2018,9,22,8,30,839.0,77.0,0.3,16.8,485.0,671.06,516.94
2018,9,22,8,45,859.0,79.5,0.3,17.8,531.5,719.03,545.69
2018,9,22,9,0,879.0,82.0,0.3,18.8,578.0,761.26,569.85
2018,9,22,9,15,893.0,84.0,0.3,19.75,619.5,800.94,591.93
2018,9,22,9,30,907.0,86.0,0.3,20.7,661.0,838.43,612.14
2018,9,22,9,45,916.5,88.5,0.3,21.65,696.0,870.26,628.38
2018,9,22,10,0,926.0,91.0,0.3,22.6,731.0,899.2,642.63
2018,9,22,10,15,934.0,92.0,0.4,23.25,759.5,922.1,655.81
2018,9,22,10,30,942.0,93.0,0.5,23.9,788.0,941.72,667.15
2018,9,22,10,45,947.5,93.5,0.6,24.6,808.5,955.15,674.66
2018,9,22,11,0,953.0,94.0,0.7,25.3,829.0,965.01,680.15
2018,9,22,11,15,956.0,94.5,0.75,25.45,841.5,968.98,682.58
2018,9,22,11,30,959.0,95.0,0.8,25.6,854.0,969.24,682.95
2018,9,22,11,45,960.0,95.0,0.9,25.8,858.0,963.45,680.59
2018,9,22,12,0,961.0,95.0,1.0,26.0,862.0,953.98,676.04
2018,9,22,12,15,962.0,94.0,1.05,26.0,858.5,939.8,668.26
2018,9,22,12,30,963.0,93.0,1.1,26.0,855.0,922.02,658.32
2018,9,22,12,45,963.0,91.0,1.2,25.95,843.5,898.84,645.84
2018,9,22,13,0,963.0,89.0,1.3,25.9,832.0,872.25,631.05
2018,9,22,13,15,958.0,88.5,1.35,25.7,811.5,840.02,612.14
2018,9,22,13,30,953.0,88.0,1.4,25.5,791.0,804.91,591.14
2018,9,22,13,45,945.0,87.0,1.45,25.3,762.5,764.43,566.27
2018,9,22,14,0,937.0,86.0,1.5,25.1,734.0,721.65,539.47
2018,9,22,14,15,925.5,84.5,1.5,24.75,698.0,674.06,507.08
2018,9,22,14,30,914.0,83.0,1.5,24.4,662.0,624.93,472.15
2018,9,22,14,45,899.5,81.0,1.5,24.05,620.5,572.37,433.62
2018,9,22,15,0,885.0,79.0,1.5,23.7,579.0,519.05,393.21
2018,9,22,15,15,866.0,76.5,1.5,23.7,532.5,462.76,348.67
2018,9,22,15,30,847.0,74.0,1.5,23.7,486.0,405.24,301.79
2018,9,22,15,45,820.0,71.0,1.45,22.85,435.5,346.32,253.28
2018,9,22,16,0,793.0,68.0,1.4,22.0,385.0,289.16,204.8
2018,9,22,16,15,755.0,63.5,1.3,21.3,332.0,230.13,154.45
2018,9,22,16,30,717.0,59.0,1.2,20.6,279.0,174.74,107.87
2018,9,22,16,45,658.5,53.5,1.15,19.85,226.0,120.02,65.9
2018,9,22,17,0,600.0,48.0,1.1,19.1,173.0,69.49,33.8
2018,9,22,17,15,501.0,40.5,1.0,18.1,124.5,29.48,20.0
2018,9,22,17,30,402.0,33.0,0.9,17.1,76.0,25.6,15.95
2018,9,22,17,45,244.5,21.0,0.85,16.1,43.0,16.96,0.7
2018,9,22,18,0,87.0,9.0,0.8,15.1,10.0,8.85,0.0
2018,9,22,18,15,43.5,4.5,0.75,14.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.0,0.8,9.4,5.0,0.0,0.0
2018,9,23,6,0,77.0,10.0,0.8,9.6,10.0,24.48,0.0
2018,9,23,6,15,232.0,22.0,0.8,10.25,42.0,87.53,16.69
2018,9,23,6,30,387.0,34.0,0.8,10.9,74.0,166.69,119.47
2018,9,23,6,45,490.0,41.5,0.8,11.5,122.5,232.62,179.01
2018,9,23,7,0,593.0,49.0,0.8,12.1,171.0,308.86,245.03
2018,9,23,7,15,654.5,54.5,0.75,12.75,224.0,371.45,298.51
2018,9,23,7,30,716.0,60.0,0.7,13.4,277.0,441.44,355.35
2018,9,23,7,45,756.0,63.0,0.7,14.0,329.5,501.0,402.12
2018,9,23,8,0,796.0,66.0,0.7,14.6,382.0,562.36,448.29
2018,9,23,8,15,823.0,69.0,0.75,15.3,432.5,616.78,487.81
2018,9,23,8,30,850.0,72.0,0.8,16.0,483.0,667.05,522.37
2018,9,23,8,45,869.5,74.5,0.8,16.7,529.5,714.77,552.46
2018,9,23,9,0,889.0,77.0,0.8,17.4,576.0,761.19,580.93
2018,9,23,9,15,901.5,79.5,0.85,18.05,617.0,800.51,604.84
2018,9,23,9,30,914.0,82.0,0.9,18.7,658.0,837.5,626.96
2018,9,23,9,45,923.0,84.0,0.95,19.35,692.5,868.45,644.86
2018,9,23,10,0,932.0,86.0,1.0,20.0,727.0,896.47,660.8
2018,9,23,10,15,939.5,87.0,1.0,20.5,755.0,918.95,672.65
2018,9,23,10,30,947.0,88.0,1.0,21.0,783.0,938.13,682.44
2018,9,23,10,45,952.0,89.0,1.05,21.5,803.5,951.64,689.57
2018,9,23,11,0,957.0,90.0,1.1,22.0,824.0,961.55,694.59
2018,9,23,11,15,960.0,90.5,1.15,22.35,836.5,965.45,696.36
2018,9,23,11,30,963.0,91.0,1.2,22.7,849.0,965.64,695.98
2018,9,23,11,45,964.5,91.0,1.2,23.1,853.5,960.21,691.27
2018,9,23,12,0,966.0,91.0,1.2,23.5,858.0,951.07,684.43
2018,9,23,12,15,967.0,89.5,1.25,23.55,854.0,936.22,675.85
2018,9,23,12,30,968.0,88.0,1.3,23.6,850.0,917.77,665.06
2018,9,23,12,45,968.0,86.0,1.35,23.7,838.0,894.42,651.02
2018,9,23,13,0,968.0,84.0,1.4,23.8,826.0,867.66,634.76
2018,9,23,13,15,963.0,83.0,1.45,23.6,805.0,834.74,615.09
2018,9,23,13,30,958.0,82.0,1.5,23.4,784.0,798.94,593.3
2018,9,23,13,45,951.5,80.5,1.55,23.2,756.0,758.83,568.31
2018,9,23,14,0,945.0,79.0,1.6,23.0,728.0,716.32,541.29
2018,9,23,14,15,935.0,77.5,1.65,22.65,693.0,669.38,509.3
2018,9,23,14,30,925.0,76.0,1.7,22.3,658.0,620.76,474.47
2018,9,23,14,45,911.0,74.0,1.7,21.95,616.0,568.02,435.15
2018,9,23,15,0,897.0,72.0,1.7,21.6,574.0,514.46,393.86
2018,9,23,15,15,878.5,70.0,1.7,21.6,528.0,458.38,348.72
2018,9,23,15,30,860.0,68.0,1.7,21.6,482.0,402.47,302.26
2018,9,23,15,45,835.0,65.0,1.7,20.7,432.0,343.89,253.36
2018,9,23,16,0,810.0,62.0,1.7,19.8,382.0,284.83,202.69
2018,9,23,16,15,773.5,58.5,1.6,19.15,329.5,226.3,151.92
2018,9,23,16,30,737.0,55.0,1.5,18.5,277.0,171.19,105.0
2018,9,23,16,45,679.5,50.0,1.4,17.85,224.0,116.13,62.61
2018,9,23,17,0,622.0,45.0,1.3,17.2,171.0,67.56,32.79
2018,9,23,17,15,522.5,38.0,1.2,16.25,122.5,27.54,18.44
2018,9,23,17,30,423.0,31.0,1.1,15.3,74.0,24.0,14.55
2018,9,23,17,45,253.5,20.0,0.95,14.3,41.5,16.26,0.0
2018,9,23,18,0,84.0,9.0,0.8,13.3,9.0,8.85,0.0
2018,9,23,18,15,42.0,4.5,0.8,12.8,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,9,24,5,45,43.0,5.0,0.6,8.95,5.0,0.0,0.0
2018,9,24,6,0,86.0,10.0,0.5,9.1,10.0,26.09,0.0
2018,9,24,6,15,251.0,21.5,0.5,9.65,42.5,90.78,6.98
2018,9,24,6,30,416.0,33.0,0.5,10.2,75.0,173.71,123.65
2018,9,24,6,45,519.5,40.0,0.45,10.7,124.0,240.56,184.4
2018,9,24,7,0,623.0,47.0,0.4,11.2,173.0,315.24,248.97
2018,9,24,7,15,683.0,51.5,0.4,12.0,226.0,380.01,303.93
2018,9,24,7,30,743.0,56.0,0.4,12.8,279.0,449.3,359.93
2018,9,24,7,45,782.5,59.0,0.4,13.55,332.5,509.66,406.7
2018,9,24,8,0,822.0,62.0,0.4,14.3,386.0,571.75,452.66
2018,9,24,8,15,848.0,65.0,0.45,15.25,437.0,622.67,488.92
2018,9,24,8,30,874.0,68.0,0.5,16.2,488.0,676.99,525.24
2018,9,24,8,45,893.0,70.0,0.5,17.1,534.5,724.58,554.2
2018,9,24,9,0,912.0,72.0,0.5,18.0,581.0,770.76,581.5
2018,9,24,9,15,924.5,74.5,0.6,18.8,622.5,810.72,605.96
2018,9,24,9,30,937.0,77.0,0.7,19.6,664.0,848.27,628.64
2018,9,24,9,45,946.5,78.0,0.75,20.4,698.5,878.98,645.76
2018,9,24,10,0,956.0,79.0,0.8,21.2,733.0,906.71,660.92
2018,9,24,10,15,962.0,80.0,0.85,21.65,760.5,928.23,672.98
2018,9,24,10,30,968.0,81.0,0.9,22.1,788.0,946.32,682.99
2018,9,24,10,45,972.0,82.0,0.95,22.55,808.0,959.07,689.74
2018,9,24,11,0,976.0,83.0,1.0,23.0,828.0,968.14,694.35
2018,9,24,11,15,978.5,83.5,1.05,23.25,840.5,971.57,696.12
2018,9,24,11,30,981.0,84.0,1.1,23.5,853.0,971.21,695.72
2018,9,24,11,45,981.5,84.0,1.1,23.8,856.5,964.74,690.65
2018,9,24,12,0,982.0,84.0,1.1,24.1,860.0,954.5,683.45
2018,9,24,12,15,978.5,85.5,1.15,24.2,855.0,938.69,674.26
2018,9,24,12,30,975.0,87.0,1.2,24.3,850.0,919.33,662.91
2018,9,24,12,45,969.5,87.5,1.2,24.4,836.5,893.84,646.92
2018,9,24,13,0,964.0,88.0,1.2,24.5,823.0,865.16,628.95
2018,9,24,13,15,958.5,88.0,1.25,24.45,802.5,832.92,609.64
2018,9,24,13,30,953.0,88.0,1.3,24.4,782.0,797.82,588.25
2018,9,24,13,45,945.5,86.5,1.3,24.35,753.5,757.1,562.3
2018,9,24,14,0,938.0,85.0,1.3,24.3,725.0,714.06,534.53
2018,9,24,14,15,927.0,84.0,1.3,24.1,689.5,667.22,501.92
2018,9,24,14,30,916.0,83.0,1.3,23.9,654.0,618.79,467.13
2018,9,24,14,45,901.0,80.5,1.3,23.7,612.0,565.38,427.7
2018,9,24,15,0,886.0,78.0,1.3,23.5,570.0,511.28,386.45
2018,9,24,15,15,866.5,75.5,1.3,23.5,523.5,454.79,341.71
2018,9,24,15,30,847.0,73.0,1.3,23.5,477.0,397.16,294.66
2018,9,24,15,45,818.0,70.5,1.3,22.7,426.0,338.23,246.14
2018,9,24,16,0,789.0,68.0,1.3,21.9,375.0,281.28,197.85
2018,9,24,16,15,746.5,63.5,1.25,21.1,321.5,221.78,147.46
2018,9,24,16,30,704.0,59.0,1.2,20.3,268.0,166.45,101.5
2018,9,24,16,45,639.5,54.0,1.2,19.5,215.5,110.64,59.57
2018,9,24,17,0,575.0,49.0,1.2,18.7,163.0,64.0,31.96
2018,9,24,17,15,467.0,41.0,1.1,17.55,115.5,30.58,20.89
2018,9,24,17,30,359.0,33.0,1.0,16.4,68.0,26.36,16.18
2018,9,24,17,45,204.5,19.5,0.95,15.2,37.0,16.08,0.0
2018,9,24,18,0,50.0,6.0,0.9,14.0,6.0,5.9,0.0
2018,9,24,18,15,25.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,25,5,45,32.5,3.5,0.8,9.35,3.5,0.0,0.0
2018,9,25,6,0,65.0,7.0,0.8,9.4,7.0,19.09,0.0
2018,9,25,6,15,235.0,19.0,0.75,10.0,39.0,83.85,0.0
2018,9,25,6,30,405.0,31.0,0.7,10.6,71.0,167.86,118.48
2018,9,25,6,45,506.0,38.5,0.65,11.15,119.0,233.38,178.66
2018,9,25,7,0,607.0,46.0,0.6,11.7,167.0,306.69,242.43
2018,9,25,7,15,667.0,51.0,0.55,12.4,219.5,371.03,297.25
2018,9,25,7,30,727.0,56.0,0.5,13.1,272.0,439.94,353.09
2018,9,25,7,45,765.5,59.5,0.45,13.8,324.5,499.46,399.13
2018,9,25,8,0,804.0,63.0,0.4,14.5,377.0,560.64,444.19
2018,9,25,8,15,829.5,66.0,0.45,15.5,427.0,614.21,482.29
2018,9,25,8,30,855.0,69.0,0.5,16.5,477.0,663.5,515.36
2018,9,25,8,45,873.5,71.5,0.55,17.5,523.0,710.49,544.7
2018,9,25,9,0,892.0,74.0,0.6,18.5,569.0,756.09,572.41
2018,9,25,9,15,906.0,76.0,0.65,19.2,610.0,795.91,596.36
2018,9,25,9,30,920.0,78.0,0.7,19.9,651.0,833.48,618.55
2018,9,25,9,45,929.5,79.5,0.8,20.55,685.5,864.24,637.04
2018,9,25,10,0,939.0,81.0,0.9,21.2,720.0,892.08,653.63
2018,9,25,10,15,945.5,82.0,0.95,21.6,747.5,913.64,665.94
2018,9,25,10,30,952.0,83.0,1.0,22.0,775.0,931.84,676.21
2018,9,25,10,45,956.5,84.0,1.05,22.35,795.0,944.78,683.38
2018,9,25,11,0,961.0,85.0,1.1,22.7,815.0,954.1,688.43
2018,9,25,11,15,962.5,86.0,1.15,22.95,826.5,957.05,689.87
2018,9,25,11,30,964.0,87.0,1.2,23.2,838.0,956.27,689.16
2018,9,25,11,45,964.5,87.0,1.2,23.4,841.5,949.8,684.34
2018,9,25,12,0,965.0,87.0,1.2,23.6,845.0,939.63,677.38
2018,9,25,12,15,963.5,87.0,1.2,23.75,840.5,924.09,667.3
2018,9,25,12,30,962.0,87.0,1.2,23.9,836.0,905.02,655.13
2018,9,25,12,45,958.5,86.5,1.2,24.0,823.0,880.34,639.57
2018,9,25,13,0,955.0,86.0,1.2,24.1,810.0,852.43,621.98
2018,9,25,13,15,950.0,85.5,1.2,24.15,789.5,820.28,601.72
2018,9,25,13,30,945.0,85.0,1.2,24.2,769.0,785.27,579.49
2018,9,25,13,45,937.5,83.5,1.2,24.25,740.5,744.81,553.46
2018,9,25,14,0,930.0,82.0,1.2,24.3,712.0,702.06,525.61
2018,9,25,14,15,919.0,81.0,1.2,24.2,677.0,655.56,492.89
2018,9,25,14,30,908.0,80.0,1.2,24.1,642.0,607.48,458.13
2018,9,25,14,45,894.0,78.0,1.15,24.0,601.0,555.5,419.17
2018,9,25,15,0,880.0,76.0,1.1,23.9,560.0,502.75,378.47
2018,9,25,15,15,860.0,73.5,1.1,23.9,513.5,446.41,333.97
2018,9,25,15,30,840.0,71.0,1.1,23.9,467.0,388.98,287.22
2018,9,25,15,45,812.5,67.5,1.05,23.4,416.5,330.07,238.41
2018,9,25,16,0,785.0,64.0,1.0,22.9,366.0,273.0,189.9
2018,9,25,16,15,745.5,60.5,0.95,22.0,314.0,215.5,141.39
2018,9,25,16,30,706.0,57.0,0.9,21.1,262.0,161.83,97.08
2018,9,25,16,45,645.0,51.5,0.9,20.25,210.0,108.25,57.46
2018,9,25,17,0,584.0,46.0,0.9,19.4,158.0,59.14,28.66
2018,9,25,17,15,479.5,38.0,0.85,18.15,111.0,28.13,18.67
2018,9,25,17,30,375.0,30.0,0.8,16.9,64.0,23.71,13.66
2018,9,25,17,45,215.5,18.5,0.8,15.65,35.0,18.18,0.0
2018,9,25,18,0,56.0,7.0,0.8,14.4,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,0.75,14.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,0.6,9.4,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,0.6,9.5,6.0,5.9,0.0
2018,9,26,6,15,138.0,19.0,0.55,10.0,29.5,59.93,0.0
2018,9,26,6,30,219.0,32.0,0.5,10.5,53.0,113.37,79.55
2018,9,26,6,45,274.0,47.5,0.45,11.05,90.5,161.06,123.94
2018,9,26,7,0,329.0,63.0,0.4,11.6,128.0,214.6,170.88
2018,9,26,7,15,334.5,80.5,0.35,12.3,163.0,253.44,204.72
2018,9,26,7,30,340.0,98.0,0.3,13.0,198.0,292.13,236.78
2018,9,26,7,45,324.0,122.0,0.3,13.7,231.5,318.84,257.96
2018,9,26,8,0,308.0,146.0,0.3,14.4,265.0,350.3,281.65
2018,9,26,8,15,387.0,151.5,0.3,15.5,321.5,426.62,339.24
2018,9,26,8,30,466.0,157.0,0.3,16.6,378.0,500.99,392.91
2018,9,26,8,45,589.5,140.5,0.3,17.65,447.5,590.79,456.7
2018,9,26,9,0,713.0,124.0,0.3,18.7,517.0,684.38,520.22
2018,9,26,9,15,805.5,103.5,0.3,19.7,578.5,751.7,561.09
2018,9,26,9,30,898.0,83.0,0.3,20.7,640.0,819.27,601.08
2018,9,26,9,45,889.5,92.0,0.35,21.65,669.0,842.93,612.73
2018,9,26,10,0,881.0,101.0,0.4,22.6,698.0,862.87,622.66
2018,9,26,10,15,875.5,108.5,0.45,23.35,721.5,880.04,631.39
2018,9,26,10,30,870.0,116.0,0.5,24.1,745.0,898.96,641.29
2018,9,26,10,45,903.5,105.0,0.5,24.9,773.5,918.2,650.25
2018,9,26,11,0,937.0,94.0,0.5,25.7,802.0,939.76,660.61
2018,9,26,11,15,875.5,125.0,0.55,26.3,794.5,923.76,649.49
2018,9,26,11,30,814.0,156.0,0.6,26.9,787.0,898.6,633.35
2018,9,26,11,45,673.0,220.5,0.65,27.5,744.0,838.42,595.08
2018,9,26,12,0,532.0,285.0,0.7,28.1,701.0,771.19,548.58
2018,9,26,12,15,571.5,266.0,0.7,28.45,710.5,775.53,552.45
2018,9,26,12,30,611.0,247.0,0.7,28.8,720.0,778.22,554.29
2018,9,26,12,45,641.0,229.5,0.75,29.1,718.5,769.67,549.65
2018,9,26,13,0,671.0,212.0,0.8,29.4,717.0,757.45,542.66
2018,9,26,13,15,750.0,172.5,0.85,29.3,723.0,756.49,544.87
2018,9,26,13,30,829.0,133.0,0.9,29.2,729.0,747.55,540.83
2018,9,26,13,45,822.0,129.0,0.95,29.1,701.0,708.16,516.0
2018,9,26,14,0,815.0,125.0,1.0,29.0,673.0,666.83,488.83
2018,9,26,14,15,721.5,146.0,1.05,28.65,613.0,594.99,439.36
2018,9,26,14,30,628.0,167.0,1.1,28.3,553.0,528.5,392.53
2018,9,26,14,45,640.5,149.5,1.15,28.0,520.5,487.04,363.23
2018,9,26,15,0,653.0,132.0,1.2,27.7,488.0,443.11,330.67
2018,9,26,15,15,662.5,118.0,1.2,27.7,452.5,398.86,295.89
2018,9,26,15,30,672.0,104.0,1.2,27.7,417.0,352.55,258.24
2018,9,26,15,45,692.5,91.5,1.25,26.55,383.0,309.28,222.36
2018,9,26,16,0,713.0,79.0,1.3,25.4,349.0,262.95,182.44
2018,9,26,16,15,653.5,74.5,1.3,24.3,294.5,204.21,134.58
2018,9,26,16,30,594.0,70.0,1.3,23.2,240.0,151.67,92.9
2018,9,26,16,45,495.0,64.0,1.3,22.1,186.0,100.56,57.17
2018,9,26,17,0,396.0,58.0,1.3,21.0,132.0,61.02,35.48
2018,9,26,17,15,325.0,44.5,1.2,19.9,92.5,33.84,23.3
2018,9,26,17,30,254.0,31.0,1.1,18.8,53.0,25.1,14.18
2018,9,26,17,45,142.0,18.0,1.05,17.65,28.5,17.69,0.0
2018,9,26,18,0,30.0,5.0,1.0,16.5,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,0.95,15.95,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,5,45,10.0,2.0,0.7,9.95,2.0,0.0,0.0
2018,9,27,6,0,20.0,4.0,0.7,10.0,4.0,3.93,0.0
2018,9,27,6,15,145.5,19.0,0.7,10.45,31.5,53.11,0.0
2018,9,27,6,30,271.0,34.0,0.7,10.9,59.0,130.19,90.53
2018,9,27,6,45,385.5,43.5,0.65,11.35,104.5,195.58,149.7
2018,9,27,7,0,500.0,53.0,0.6,11.8,150.0,272.49,215.77
2018,9,27,7,15,556.0,61.5,0.55,12.5,199.0,333.06,267.5
2018,9,27,7,30,612.0,70.0,0.5,13.2,248.0,398.14,320.59
2018,9,27,7,45,654.0,75.0,0.5,13.85,298.0,455.62,365.94
2018,9,27,8,0,696.0,80.0,0.5,14.5,348.0,515.33,411.11
2018,9,27,8,15,736.0,82.5,0.5,15.25,399.0,570.49,451.1
2018,9,27,8,30,776.0,85.0,0.5,16.0,450.0,629.19,492.1
2018,9,27,8,45,733.0,106.5,0.5,16.8,478.0,653.62,505.98
2018,9,27,9,0,690.0,128.0,0.5,17.6,506.0,670.15,514.25
2018,9,27,9,15,662.0,147.5,0.5,18.3,532.0,690.6,525.37
2018,9,27,9,30,634.0,167.0,0.5,19.0,558.0,706.79,533.23
2018,9,27,9,45,724.5,144.5,0.55,19.7,614.5,771.1,575.32
2018,9,27,10,0,815.0,122.0,0.6,20.4,671.0,833.26,613.67
2018,9,27,10,15,849.0,113.5,0.6,20.9,705.5,865.63,631.59
2018,9,27,10,30,883.0,105.0,0.6,21.4,740.0,890.57,645.01
2018,9,27,10,45,887.5,106.0,0.65,21.9,759.0,902.57,651.25
2018,9,27,11,0,892.0,107.0,0.7,22.4,778.0,911.2,655.66
2018,9,27,11,15,894.5,108.0,0.75,22.6,789.5,914.63,657.69
2018,9,27,11,30,897.0,109.0,0.8,22.8,801.0,914.59,657.73
2018,9,27,11,45,812.5,150.5,0.8,23.0,779.5,882.22,636.48
2018,9,27,12,0,728.0,192.0,0.8,23.2,758.0,845.38,612.76
2018,9,27,12,15,788.0,162.0,0.8,23.2,771.5,850.3,616.51
2018,9,27,12,30,848.0,132.0,0.8,23.2,785.0,853.75,618.86
2018,9,27,12,45,870.0,118.5,0.85,23.15,779.0,834.7,607.77
2018,9,27,13,0,892.0,105.0,0.9,23.1,773.0,815.46,596.81
2018,9,27,13,15,755.5,160.0,0.9,22.9,715.0,745.12,551.47
2018,9,27,13,30,619.0,215.0,0.9,22.7,657.0,674.8,502.01
2018,9,27,13,45,628.5,200.5,0.9,22.55,634.5,642.97,481.36
2018,9,27,14,0,638.0,186.0,0.9,22.4,612.0,608.66,458.04
2018,9,27,14,15,599.5,186.5,0.95,22.05,570.5,557.13,422.01
2018,9,27,14,30,561.0,187.0,1.0,21.7,529.0,505.94,385.42
2018,9,27,14,45,629.0,152.0,1.0,21.4,511.0,480.86,367.33
2018,9,27,15,0,697.0,117.0,1.0,21.1,493.0,446.78,341.04
2018,9,27,15,15,690.5,106.5,1.0,21.1,452.0,396.91,301.05
2018,9,27,15,30,684.0,96.0,1.0,21.1,411.0,346.55,259.46
2018,9,27,15,45,691.5,84.5,1.05,20.1,373.0,299.4,219.7
2018,9,27,16,0,699.0,73.0,1.1,19.1,335.0,250.61,177.06
2018,9,27,16,15,592.0,74.5,1.15,18.3,273.5,188.73,127.28
2018,9,27,16,30,485.0,76.0,1.2,17.5,212.0,138.54,88.86
2018,9,27,16,45,423.0,64.5,1.25,16.75,165.5,92.4,54.87
2018,9,27,17,0,361.0,53.0,1.3,16.0,119.0,53.44,31.5
2018,9,27,17,15,294.0,40.5,1.3,15.3,82.5,30.72,21.02
2018,9,27,17,30,227.0,28.0,1.3,14.6,46.0,22.39,11.76
2018,9,27,17,45,122.5,15.0,1.3,13.9,24.0,14.74,0.0
2018,9,27,18,0,18.0,2.0,1.3,13.2,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,1.25,12.85,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,0.9,9.65,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,0.9,9.8,2.0,0.0,0.0
2018,9,28,6,15,4.5,14.0,0.9,10.1,14.0,14.82,0.0
2018,9,28,6,30,2.0,26.0,0.9,10.4,26.0,26.38,15.22
2018,9,28,6,45,4.0,43.0,0.9,10.7,43.5,44.72,32.14
2018,9,28,7,0,6.0,60.0,0.9,11.0,61.0,62.88,48.22
2018,9,28,7,15,36.0,83.5,0.85,11.35,93.5,104.86,84.22
2018,9,28,7,30,66.0,107.0,0.8,11.7,126.0,146.65,119.64
2018,9,28,7,45,52.5,118.5,0.8,12.0,135.5,153.2,124.83
2018,9,28,8,0,39.0,130.0,0.8,12.3,145.0,158.69,128.85
2018,9,28,8,15,68.5,158.0,0.75,12.8,188.5,208.95,169.85
2018,9,28,8,30,98.0,186.0,0.7,13.3,232.0,261.35,211.32
2018,9,28,8,45,280.5,188.0,0.7,13.8,337.0,410.38,329.98
2018,9,28,9,0,463.0,190.0,0.7,14.3,442.0,565.13,445.88
2018,9,28,9,15,620.5,154.5,0.7,14.85,519.0,664.62,517.3
2018,9,28,9,30,778.0,119.0,0.7,15.4,596.0,764.2,584.32
2018,9,28,9,45,788.0,122.5,0.75,15.95,628.5,793.93,601.51
2018,9,28,10,0,798.0,126.0,0.8,16.5,661.0,821.15,617.88
2018,9,28,10,15,858.5,107.5,0.85,16.9,703.5,864.75,645.44
2018,9,28,10,30,919.0,89.0,0.9,17.3,746.0,901.74,668.14
2018,9,28,10,45,925.0,89.5,0.95,17.75,766.0,914.82,675.13
2018,9,28,11,0,931.0,90.0,1.0,18.2,786.0,924.43,680.3
2018,9,28,11,15,934.0,90.0,1.05,18.4,797.5,927.29,681.89
2018,9,28,11,30,937.0,90.0,1.1,18.6,809.0,926.53,681.36
2018,9,28,11,45,937.5,90.5,1.15,18.8,812.5,920.5,677.57
2018,9,28,12,0,938.0,91.0,1.2,19.0,816.0,910.88,671.61
2018,9,28,12,15,936.0,91.0,1.2,19.1,811.0,895.04,661.21
2018,9,28,12,30,934.0,91.0,1.2,19.2,806.0,875.81,648.73
2018,9,28,12,45,929.5,91.5,1.25,19.25,793.0,851.76,633.97
2018,9,28,13,0,925.0,92.0,1.3,19.3,780.0,824.62,617.12
2018,9,28,13,15,920.5,91.0,1.35,19.25,760.0,792.99,597.36
2018,9,28,13,30,916.0,90.0,1.4,19.2,740.0,758.59,575.52
2018,9,28,13,45,909.0,88.5,1.45,19.15,712.5,719.36,550.07
2018,9,28,14,0,902.0,87.0,1.5,19.1,685.0,677.9,521.77
2018,9,28,14,15,891.5,85.0,1.55,18.8,650.0,631.77,488.76
2018,9,28,14,30,881.0,83.0,1.6,18.5,615.0,584.13,453.55
2018,9,28,14,45,867.0,80.5,1.6,18.25,574.5,532.91,414.12
2018,9,28,15,0,853.0,78.0,1.6,18.0,534.0,481.01,372.84
2018,9,28,15,15,832.0,75.0,1.6,18.0,488.0,424.1,326.08
2018,9,28,15,30,811.0,72.0,1.6,18.0,442.0,368.64,279.01
2018,9,28,15,45,783.5,68.5,1.6,17.1,393.0,311.56,230.33
2018,9,28,16,0,756.0,65.0,1.6,16.2,344.0,256.4,182.08
2018,9,28,16,15,716.0,60.5,1.55,15.55,293.0,199.96,132.96
2018,9,28,16,30,676.0,56.0,1.5,14.9,242.0,147.46,88.87
2018,9,28,16,45,611.0,49.5,1.45,14.25,191.0,95.14,50.51
2018,9,28,17,0,546.0,43.0,1.4,13.6,140.0,47.79,24.29
2018,9,28,17,15,433.5,35.0,1.35,13.0,95.5,26.27,17.28
2018,9,28,17,30,321.0,27.0,1.3,12.4,51.0,21.77,10.64
2018,9,28,17,45,172.5,15.0,1.2,11.75,26.5,14.74,0.0
2018,9,28,18,0,24.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,9,28,18,15,12.0,1.5,1.1,10.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,5,45,11.0,1.5,0.9,8.55,1.5,0.0,0.0
2018,9,29,6,0,22.0,3.0,0.9,8.7,3.0,0.0,0.0
2018,9,29,6,15,42.0,17.5,0.9,9.5,20.0,27.01,0.0
2018,9,29,6,30,62.0,32.0,0.9,10.3,37.0,58.19,38.3
2018,9,29,6,45,300.5,39.5,0.9,11.1,92.5,161.08,123.22
2018,9,29,7,0,539.0,47.0,0.9,11.9,148.0,279.49,221.25
2018,9,29,7,15,441.0,69.0,0.85,12.45,168.5,287.95,232.56
2018,9,29,7,30,343.0,91.0,0.8,13.0,189.0,284.0,231.56
2018,9,29,7,45,280.5,121.0,0.75,13.55,211.0,292.74,238.82
2018,9,29,8,0,218.0,151.0,0.7,14.1,233.0,302.05,245.01
2018,9,29,8,15,223.0,165.5,0.7,14.65,259.5,329.52,265.97
2018,9,29,8,30,228.0,180.0,0.7,15.2,286.0,356.82,286.1
2018,9,29,8,45,306.0,194.0,0.7,15.75,351.0,434.71,345.46
2018,9,29,9,0,384.0,208.0,0.7,16.3,416.0,517.09,405.77
2018,9,29,9,15,463.0,199.5,0.75,16.75,468.5,587.91,456.81
2018,9,29,9,30,542.0,191.0,0.8,17.2,521.0,653.05,502.92
2018,9,29,9,45,647.0,167.0,0.85,17.6,582.5,728.56,556.05
2018,9,29,10,0,752.0,143.0,0.9,18.0,644.0,802.28,604.33
2018,9,29,10,15,800.0,130.0,0.95,18.3,682.0,837.13,625.78
2018,9,29,10,30,848.0,117.0,1.0,18.6,720.0,873.55,648.65
2018,9,29,10,45,861.5,115.5,1.05,18.85,742.5,890.06,658.44
2018,9,29,11,0,875.0,114.0,1.1,19.1,765.0,898.37,663.22
2018,9,29,11,15,903.0,104.0,1.15,19.2,784.5,912.2,672.22
2018,9,29,11,30,931.0,94.0,1.2,19.3,804.0,922.54,678.97
2018,9,29,11,45,898.5,107.5,1.2,19.45,795.5,901.59,664.6
2018,9,29,12,0,866.0,121.0,1.2,19.6,787.0,877.45,648.62
2018,9,29,12,15,888.5,110.5,1.25,19.65,790.0,872.15,646.11
2018,9,29,12,30,911.0,100.0,1.3,19.7,793.0,862.89,640.83
2018,9,29,12,45,925.5,92.0,1.35,19.8,786.0,845.66,630.24
2018,9,29,13,0,940.0,84.0,1.4,19.9,779.0,824.54,617.14
2018,9,29,13,15,935.0,83.0,1.4,19.8,758.5,792.11,596.26
2018,9,29,13,30,930.0,82.0,1.4,19.7,738.0,756.9,573.46
2018,9,29,13,45,922.5,81.0,1.45,19.65,710.0,717.37,547.84
2018,9,29,14,0,915.0,80.0,1.5,19.6,682.0,675.61,519.41
2018,9,29,14,15,904.0,78.5,1.5,19.4,647.0,629.19,485.61
2018,9,29,14,30,893.0,77.0,1.5,19.2,612.0,581.28,449.74
2018,9,29,14,45,878.0,75.0,1.5,19.0,571.0,529.55,409.9
2018,9,29,15,0,863.0,73.0,1.5,18.8,530.0,477.21,368.26
2018,9,29,15,15,826.0,74.0,1.5,18.8,480.5,417.13,319.24
2018,9,29,15,30,789.0,75.0,1.5,18.8,431.0,360.12,271.31
2018,9,29,15,45,693.0,81.5,1.45,18.1,368.0,291.16,214.83
2018,9,29,16,0,597.0,88.0,1.4,17.4,305.0,232.8,166.76
2018,9,29,16,15,627.0,72.0,1.35,16.9,269.0,188.26,125.86
2018,9,29,16,30,657.0,56.0,1.3,16.4,233.0,141.91,84.51
2018,9,29,16,45,595.5,49.5,1.25,15.9,184.0,89.09,46.18
2018,9,29,17,0,534.0,43.0,1.2,15.4,135.0,45.14,23.39
2018,9,29,17,15,420.5,34.0,1.1,14.7,91.0,25.64,16.52
2018,9,29,17,30,307.0,25.0,1.0,14.0,47.0,20.08,8.28
2018,9,29,17,45,164.5,14.0,0.95,13.3,24.5,13.76,0.0
2018,9,29,18,0,22.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,0.85,12.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
