Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.25,11.85,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.2,11.9,5.0,0.0,0.0
2018,9,30,6,15,165.0,18.5,0.2,12.2,30.5,56.45,0.0
2018,9,30,6,30,295.0,31.0,0.2,12.5,56.0,132.18,86.97
2018,9,30,6,45,402.0,40.5,0.2,12.75,100.0,196.1,147.32
2018,9,30,7,0,509.0,50.0,0.2,13.0,144.0,270.13,210.79
2018,9,30,7,15,578.5,56.0,0.2,13.65,194.5,333.83,264.69
2018,9,30,7,30,648.0,62.0,0.2,14.3,245.0,403.27,320.99
2018,9,30,7,45,695.0,66.0,0.2,14.95,296.5,461.31,366.39
2018,9,30,8,0,742.0,70.0,0.2,15.6,348.0,524.34,413.54
2018,9,30,8,15,771.5,73.0,0.2,16.2,396.5,577.31,451.47
2018,9,30,8,30,801.0,76.0,0.2,16.8,445.0,630.46,488.18
2018,9,30,8,45,822.0,78.5,0.2,17.4,490.0,676.88,517.7
2018,9,30,9,0,843.0,81.0,0.2,18.0,535.0,722.15,545.37
2018,9,30,9,15,851.5,85.5,0.25,18.45,573.0,758.7,567.67
2018,9,30,9,30,860.0,90.0,0.3,18.9,611.0,788.01,585.08
2018,9,30,9,45,868.0,93.0,0.35,19.3,643.5,817.23,602.58
2018,9,30,10,0,876.0,96.0,0.4,19.7,676.0,843.65,618.19
2018,9,30,10,15,770.5,145.0,0.45,20.0,670.0,829.31,607.7
2018,9,30,10,30,665.0,194.0,0.5,20.3,664.0,799.8,588.0
2018,9,30,10,45,742.5,166.5,0.55,20.55,704.5,842.31,615.79
2018,9,30,11,0,820.0,139.0,0.6,20.8,745.0,879.58,638.94
2018,9,30,11,15,846.0,129.0,0.65,20.95,763.0,891.21,645.97
2018,9,30,11,30,872.0,119.0,0.7,21.1,781.0,894.67,648.27
2018,9,30,11,45,731.0,184.5,0.75,21.25,741.0,842.31,614.87
2018,9,30,12,0,590.0,250.0,0.8,21.4,701.0,777.43,570.84
2018,9,30,12,15,489.5,286.0,0.8,21.25,658.5,719.27,530.54
2018,9,30,12,30,389.0,322.0,0.8,21.1,616.0,656.4,486.37
2018,9,30,12,45,345.0,327.0,0.85,20.9,584.5,615.44,458.86
2018,9,30,13,0,301.0,332.0,0.9,20.7,553.0,575.18,431.11
2018,9,30,13,15,282.5,328.5,0.9,20.4,531.5,546.61,411.62
2018,9,30,13,30,264.0,325.0,0.9,20.1,510.0,518.21,391.92
2018,9,30,13,45,271.0,309.5,0.95,19.85,493.0,495.64,377.07
2018,9,30,14,0,278.0,294.0,1.0,19.6,476.0,471.93,361.01
2018,9,30,14,15,259.5,277.5,1.0,19.3,440.0,430.74,331.23
2018,9,30,14,30,241.0,261.0,1.0,19.0,404.0,389.07,300.71
2018,9,30,14,45,187.0,246.0,1.05,18.75,352.5,333.95,259.29
2018,9,30,15,0,133.0,231.0,1.1,18.5,301.0,283.63,221.05
2018,9,30,15,15,86.0,198.5,1.1,18.5,242.0,224.97,175.69
2018,9,30,15,30,39.0,166.0,1.1,18.5,183.0,171.97,134.43
2018,9,30,15,45,55.0,154.0,1.1,18.15,175.0,162.27,126.73
2018,9,30,16,0,71.0,142.0,1.1,17.8,167.0,150.64,116.88
2018,9,30,16,15,55.0,121.0,1.05,17.4,138.5,122.99,94.81
2018,9,30,16,30,39.0,100.0,1.0,17.0,110.0,97.32,74.34
2018,9,30,16,45,25.0,78.5,0.95,16.55,84.5,73.49,55.2
2018,9,30,17,0,11.0,57.0,0.9,16.1,59.0,53.02,38.54
2018,9,30,17,15,5.5,38.5,0.85,15.55,39.5,35.9,25.1
2018,9,30,17,30,0.0,20.0,0.8,15.0,20.0,19.13,6.16
2018,9,30,17,45,0.0,10.0,0.75,14.5,10.0,9.83,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.15,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.2,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.7,11.45,7.0,6.88,0.0
2018,10,1,6,30,0.0,13.0,0.6,11.7,13.0,12.54,3.82
2018,10,1,6,45,0.0,24.5,0.5,11.95,24.5,23.65,14.26
2018,10,1,7,0,0.0,36.0,0.4,12.2,36.0,34.76,24.14
2018,10,1,7,15,1.0,50.5,0.4,12.9,51.0,49.28,36.7
2018,10,1,7,30,2.0,65.0,0.4,13.6,66.0,64.35,49.48
2018,10,1,7,45,14.0,94.0,0.35,14.3,99.5,100.83,80.02
2018,10,1,8,0,26.0,123.0,0.3,15.0,133.0,143.39,114.69
2018,10,1,8,15,132.5,147.5,0.35,15.85,207.0,244.01,196.63
2018,10,1,8,30,239.0,172.0,0.4,16.7,281.0,354.25,282.31
2018,10,1,8,45,470.5,143.5,0.4,17.5,385.5,500.59,393.55
2018,10,1,9,0,702.0,115.0,0.4,18.3,490.0,657.84,505.88
2018,10,1,9,15,645.0,138.0,0.45,18.95,502.5,660.71,503.34
2018,10,1,9,30,588.0,161.0,0.5,19.6,515.0,657.54,498.59
2018,10,1,9,45,454.0,218.5,0.55,20.25,501.0,620.69,468.4
2018,10,1,10,0,320.0,276.0,0.6,20.9,487.0,571.0,429.34
2018,10,1,10,15,322.5,293.0,0.6,21.35,513.0,595.44,445.28
2018,10,1,10,30,325.0,310.0,0.6,21.8,539.0,618.52,459.29
2018,10,1,10,45,320.5,320.5,0.65,22.25,551.0,627.02,463.84
2018,10,1,11,0,316.0,331.0,0.7,22.7,563.0,634.06,467.58
2018,10,1,11,15,427.5,298.5,0.8,22.8,618.0,702.59,517.36
2018,10,1,11,30,539.0,266.0,0.9,22.9,673.0,762.33,559.98
2018,10,1,11,45,407.0,301.5,0.95,23.05,609.5,679.42,500.61
2018,10,1,12,0,275.0,337.0,1.0,23.2,546.0,590.75,437.53
2018,10,1,12,15,228.0,331.5,1.1,23.1,504.0,539.29,402.37
2018,10,1,12,30,181.0,326.0,1.2,23.0,462.0,482.57,362.38
2018,10,1,12,45,210.5,335.5,1.25,22.95,491.0,510.14,383.38
2018,10,1,13,0,240.0,345.0,1.3,22.9,520.0,535.38,401.92
2018,10,1,13,15,216.5,338.0,1.3,22.7,492.5,501.81,377.8
2018,10,1,13,30,193.0,331.0,1.3,22.5,465.0,469.0,354.47
2018,10,1,13,45,219.0,314.5,1.3,22.35,461.0,461.26,350.1
2018,10,1,14,0,245.0,298.0,1.3,22.2,457.0,451.14,343.61
2018,10,1,14,15,244.0,279.5,1.25,21.95,430.5,420.36,321.34
2018,10,1,14,30,243.0,261.0,1.2,21.7,404.0,389.22,298.56
2018,10,1,14,45,265.5,238.0,1.2,21.45,384.5,366.45,281.9
2018,10,1,15,0,288.0,215.0,1.2,21.2,365.0,339.67,261.5
2018,10,1,15,15,382.5,176.5,1.2,21.2,356.5,325.53,249.24
2018,10,1,15,30,477.0,138.0,1.2,21.2,348.0,300.59,226.76
2018,10,1,15,45,513.5,113.5,1.1,20.6,315.5,260.89,192.24
2018,10,1,16,0,550.0,89.0,1.0,20.0,283.0,217.15,153.24
2018,10,1,16,15,595.0,70.5,0.95,19.4,250.5,175.47,114.88
2018,10,1,16,30,640.0,52.0,0.9,18.8,218.0,130.27,74.81
2018,10,1,16,45,579.0,45.5,0.8,18.25,170.0,81.18,40.8
2018,10,1,17,0,518.0,39.0,0.7,17.7,122.0,36.71,19.22
2018,10,1,17,15,389.0,30.5,0.65,17.05,80.0,22.95,13.84
2018,10,1,17,30,260.0,22.0,0.6,16.4,38.0,17.7,3.31
2018,10,1,17,45,130.0,11.0,0.55,15.8,19.0,10.81,0.0
2018,10,1,18,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.25,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.35,13.5,6.5,6.39,0.0
2018,10,2,6,30,0.0,12.0,0.3,13.7,12.0,11.57,2.84
2018,10,2,6,45,0.0,23.0,0.25,13.85,23.0,22.2,12.91
2018,10,2,7,0,0.0,34.0,0.2,14.0,34.0,32.83,22.31
2018,10,2,7,15,65.5,60.5,0.25,14.55,78.5,95.76,75.52
2018,10,2,7,30,131.0,87.0,0.3,15.1,123.0,160.52,129.55
2018,10,2,7,45,147.5,112.5,0.3,15.6,160.5,203.57,164.47
2018,10,2,8,0,164.0,138.0,0.3,16.1,198.0,247.56,199.22
2018,10,2,8,15,203.5,162.0,0.35,16.8,247.0,304.92,243.74
2018,10,2,8,30,243.0,186.0,0.4,17.5,296.0,372.66,294.68
2018,10,2,8,45,182.5,203.5,0.45,18.2,291.0,349.55,274.48
2018,10,2,9,0,122.0,221.0,0.5,18.9,286.0,329.54,257.01
2018,10,2,9,15,283.5,216.0,0.6,19.55,381.5,457.47,355.43
2018,10,2,9,30,445.0,211.0,0.7,20.2,477.0,594.61,454.9
2018,10,2,9,45,623.5,162.5,0.75,20.85,558.0,699.42,528.93
2018,10,2,10,0,802.0,114.0,0.8,21.5,639.0,802.42,595.85
2018,10,2,10,15,792.5,124.5,0.85,21.9,661.0,817.86,603.56
2018,10,2,10,30,783.0,135.0,0.9,22.3,683.0,829.84,610.22
2018,10,2,10,45,643.0,195.5,0.9,22.75,653.5,782.71,577.05
2018,10,2,11,0,503.0,256.0,0.9,23.2,624.0,723.65,533.07
2018,10,2,11,15,494.0,258.0,1.0,23.4,624.0,716.53,529.22
2018,10,2,11,30,485.0,260.0,1.1,23.6,624.0,707.38,523.34
2018,10,2,11,45,636.0,205.5,1.15,23.85,685.0,777.58,574.15
2018,10,2,12,0,787.0,151.0,1.2,24.1,746.0,837.21,613.34
2018,10,2,12,15,756.0,165.5,1.25,24.15,734.0,815.95,599.27
2018,10,2,12,30,725.0,180.0,1.3,24.2,722.0,790.1,583.05
2018,10,2,12,45,621.0,211.0,1.3,24.25,669.5,721.17,535.14
2018,10,2,13,0,517.0,242.0,1.3,24.3,617.0,652.58,486.58
2018,10,2,13,15,343.5,277.0,1.35,24.15,523.0,537.63,404.03
2018,10,2,13,30,170.0,312.0,1.4,24.0,429.0,433.0,326.5
2018,10,2,13,45,295.0,281.5,1.45,23.9,475.0,481.96,365.63
2018,10,2,14,0,420.0,251.0,1.5,23.8,521.0,520.21,395.03
2018,10,2,14,15,396.5,242.0,1.55,23.4,486.0,475.33,362.49
2018,10,2,14,30,373.0,233.0,1.6,23.0,451.0,434.15,332.52
2018,10,2,14,45,446.0,195.5,1.65,22.65,438.0,416.7,320.07
2018,10,2,15,0,519.0,158.0,1.7,22.3,425.0,390.0,299.22
2018,10,2,15,15,609.0,121.5,1.7,22.3,407.0,364.11,276.63
2018,10,2,15,30,699.0,85.0,1.7,22.3,389.0,326.91,243.23
2018,10,2,15,45,602.0,91.0,1.7,21.25,331.0,264.38,192.84
2018,10,2,16,0,505.0,97.0,1.7,20.2,273.0,211.59,150.45
2018,10,2,16,15,326.5,94.5,1.65,19.55,201.5,145.03,101.05
2018,10,2,16,30,148.0,92.0,1.6,18.9,130.0,102.29,73.19
2018,10,2,16,45,204.0,67.5,1.5,18.25,107.0,72.48,47.59
2018,10,2,17,0,260.0,43.0,1.4,17.6,84.0,35.55,21.82
2018,10,2,17,15,224.5,32.5,1.25,17.0,58.0,24.88,15.3
2018,10,2,17,30,189.0,22.0,1.1,16.4,32.0,18.04,0.6
2018,10,2,17,45,94.5,11.0,0.95,15.8,16.0,10.81,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,5,45,4.5,0.5,0.6,13.45,0.5,0.0,0.0
2018,10,3,6,0,9.0,1.0,0.6,13.5,1.0,0.0,0.0
2018,10,3,6,15,23.0,12.5,0.65,13.85,14.0,17.51,0.0
2018,10,3,6,30,37.0,24.0,0.7,14.2,27.0,39.32,21.36
2018,10,3,6,45,42.5,41.0,0.75,14.5,46.5,62.87,45.51
2018,10,3,7,0,48.0,58.0,0.8,14.8,66.0,80.64,61.69
2018,10,3,7,15,67.0,80.0,0.8,15.15,95.5,120.32,95.55
2018,10,3,7,30,86.0,102.0,0.8,15.5,125.0,156.73,126.14
2018,10,3,7,45,105.0,124.0,0.85,15.8,158.0,194.58,157.33
2018,10,3,8,0,124.0,146.0,0.9,16.1,191.0,233.8,188.93
2018,10,3,8,15,73.5,148.5,0.95,16.5,176.0,201.39,161.61
2018,10,3,8,30,23.0,151.0,1.0,16.9,161.0,166.29,131.84
2018,10,3,8,45,20.5,165.0,1.05,17.3,174.5,179.2,141.68
2018,10,3,9,0,18.0,179.0,1.1,17.7,188.0,191.91,151.07
2018,10,3,9,15,60.5,215.5,1.15,18.1,250.5,270.31,213.1
2018,10,3,9,30,103.0,252.0,1.2,18.5,313.0,344.41,269.88
2018,10,3,9,45,119.0,276.5,1.2,18.95,351.0,394.12,306.01
2018,10,3,10,0,135.0,301.0,1.2,19.4,389.0,435.29,335.33
2018,10,3,10,15,222.5,304.5,1.25,19.7,456.5,513.28,393.74
2018,10,3,10,30,310.0,308.0,1.3,20.0,524.0,601.83,457.72
2018,10,3,10,45,210.0,282.5,1.3,20.35,430.5,479.9,366.94
2018,10,3,11,0,110.0,257.0,1.3,20.7,337.0,365.38,280.43
2018,10,3,11,15,79.0,283.5,1.35,20.7,341.5,357.77,274.09
2018,10,3,11,30,48.0,310.0,1.4,20.7,346.0,357.76,272.73
2018,10,3,11,45,57.0,316.5,1.4,20.75,359.5,370.85,282.56
2018,10,3,12,0,66.0,323.0,1.4,20.8,373.0,383.49,291.98
2018,10,3,12,15,102.5,340.0,1.4,20.55,416.5,429.42,326.94
2018,10,3,12,30,139.0,357.0,1.4,20.3,460.0,479.5,364.2
2018,10,3,12,45,106.5,325.5,1.4,20.0,403.5,410.83,313.72
2018,10,3,13,0,74.0,294.0,1.4,19.7,347.0,349.83,268.66
2018,10,3,13,15,64.5,264.0,1.4,19.5,309.5,309.32,238.79
2018,10,3,13,30,55.0,234.0,1.4,19.3,272.0,269.63,209.0
2018,10,3,13,45,88.0,250.5,1.35,19.1,308.0,305.33,237.42
2018,10,3,14,0,121.0,267.0,1.3,18.9,344.0,340.62,264.76
2018,10,3,14,15,115.0,260.5,1.25,18.75,330.5,323.96,251.96
2018,10,3,14,30,109.0,254.0,1.2,18.6,317.0,305.96,238.37
2018,10,3,14,45,203.5,191.5,1.2,18.5,299.0,288.73,226.26
2018,10,3,15,0,298.0,129.0,1.2,18.4,281.0,260.49,204.13
2018,10,3,15,15,532.0,99.0,1.2,18.4,340.0,309.07,238.67
2018,10,3,15,30,766.0,69.0,1.2,18.4,399.0,333.03,249.53
2018,10,3,15,45,594.0,70.0,1.1,18.15,307.5,239.58,174.71
2018,10,3,16,0,422.0,71.0,1.0,17.9,216.0,165.18,116.56
2018,10,3,16,15,255.0,64.5,0.95,17.65,148.0,103.71,70.58
2018,10,3,16,30,88.0,58.0,0.9,17.4,80.0,64.79,45.08
2018,10,3,16,45,93.5,48.0,0.85,17.1,66.5,48.0,31.48
2018,10,3,17,0,99.0,38.0,0.8,16.8,53.0,32.24,22.48
2018,10,3,17,15,56.0,23.5,0.75,16.25,31.5,19.81,10.94
2018,10,3,17,30,13.0,9.0,0.7,15.7,10.0,8.52,0.0
2018,10,3,17,45,6.5,4.5,0.65,15.1,5.0,4.42,0.0
2018,10,3,18,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,4,5,45,10.5,1.5,0.6,11.9,1.0,0.0,0.0
2018,10,4,6,0,21.0,3.0,0.6,12.0,2.0,0.0,0.0
2018,10,4,6,15,163.5,14.5,0.65,12.3,25.0,51.11,0.0
2018,10,4,6,30,306.0,26.0,0.7,12.6,48.0,125.58,72.68
2018,10,4,6,45,418.5,34.5,0.7,12.95,91.0,192.38,142.97
2018,10,4,7,0,531.0,43.0,0.7,13.3,134.0,267.01,208.01
2018,10,4,7,15,372.5,49.5,0.7,13.6,124.0,232.24,186.2
2018,10,4,7,30,214.0,56.0,0.7,13.9,114.0,176.74,143.67
2018,10,4,7,45,107.0,70.5,0.7,14.15,99.5,138.76,112.58
2018,10,4,8,0,0.0,85.0,0.7,14.4,85.0,83.11,64.71
2018,10,4,8,15,3.5,110.5,0.75,14.9,112.0,111.3,87.99
2018,10,4,8,30,7.0,136.0,0.8,15.4,139.0,139.82,110.91
2018,10,4,8,45,18.5,166.0,0.8,15.85,175.5,178.95,142.16
2018,10,4,9,0,30.0,196.0,0.8,16.3,212.0,226.17,179.07
2018,10,4,9,15,58.5,218.5,0.85,16.65,252.0,272.18,214.97
2018,10,4,9,30,87.0,241.0,0.9,17.0,292.0,319.52,251.26
2018,10,4,9,45,111.0,267.0,0.95,17.35,336.0,376.92,294.18
2018,10,4,10,0,135.0,293.0,1.0,17.7,380.0,426.19,330.22
2018,10,4,10,15,116.0,293.5,1.05,17.85,370.5,411.23,317.78
2018,10,4,10,30,97.0,294.0,1.1,18.0,361.0,386.72,298.81
2018,10,4,10,45,58.5,260.5,1.15,18.15,301.0,317.07,245.39
2018,10,4,11,0,20.0,227.0,1.2,18.3,241.0,241.4,186.52
2018,10,4,11,15,33.5,254.0,1.25,18.35,278.5,287.1,222.16
2018,10,4,11,30,47.0,281.0,1.3,18.4,316.0,326.19,251.83
2018,10,4,11,45,73.0,303.5,1.3,18.45,358.0,370.73,285.66
2018,10,4,12,0,99.0,326.0,1.3,18.5,400.0,414.35,318.28
2018,10,4,12,15,90.5,297.5,1.35,18.5,365.0,374.94,288.92
2018,10,4,12,30,82.0,269.0,1.4,18.5,330.0,336.01,260.1
2018,10,4,12,45,113.5,296.0,1.45,18.55,378.5,391.11,302.43
2018,10,4,13,0,145.0,323.0,1.5,18.6,427.0,438.15,337.7
2018,10,4,13,15,240.0,301.0,1.5,18.5,467.0,483.66,373.58
2018,10,4,13,30,335.0,279.0,1.5,18.4,507.0,517.96,400.62
2018,10,4,13,45,565.5,195.5,1.55,18.35,561.5,577.27,448.4
2018,10,4,14,0,796.0,112.0,1.6,18.3,616.0,615.92,479.33
2018,10,4,14,15,814.5,99.0,1.6,18.15,590.0,579.48,451.63
2018,10,4,14,30,833.0,86.0,1.6,18.0,564.0,539.41,420.91
2018,10,4,14,45,817.5,82.5,1.6,17.85,524.0,488.44,380.71
2018,10,4,15,0,802.0,79.0,1.6,17.7,484.0,437.12,339.01
2018,10,4,15,15,778.0,76.0,1.6,17.7,439.0,382.84,293.58
2018,10,4,15,30,754.0,73.0,1.6,17.7,394.0,329.61,247.74
2018,10,4,15,45,724.0,69.0,1.55,17.15,346.5,275.04,200.38
2018,10,4,16,0,694.0,65.0,1.5,16.6,299.0,222.77,154.4
2018,10,4,16,15,650.0,59.5,1.5,16.2,250.5,167.45,107.1
2018,10,4,16,30,606.0,54.0,1.5,15.8,202.0,118.13,67.44
2018,10,4,16,45,531.0,47.0,1.5,15.4,154.0,70.25,35.72
2018,10,4,17,0,456.0,40.0,1.5,15.0,106.0,30.94,21.43
2018,10,4,17,15,316.0,29.5,1.5,14.45,66.5,22.9,13.4
2018,10,4,17,30,176.0,19.0,1.5,13.9,27.0,15.58,0.0
2018,10,4,17,45,88.0,9.5,1.45,13.4,13.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.0,8.4,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.0,8.6,2.0,0.0,0.0
2018,10,5,6,15,176.0,14.0,1.05,9.25,25.0,53.16,0.0
2018,10,5,6,30,329.0,25.0,1.1,9.9,48.0,129.75,71.87
2018,10,5,6,45,447.5,33.0,1.15,10.55,92.5,199.56,149.27
2018,10,5,7,0,566.0,41.0,1.2,11.2,137.0,274.24,215.54
2018,10,5,7,15,634.0,46.0,1.15,11.65,187.5,338.41,272.37
2018,10,5,7,30,702.0,51.0,1.1,12.1,238.0,407.87,331.28
2018,10,5,7,45,745.0,54.5,1.1,12.6,289.0,467.23,380.1
2018,10,5,8,0,788.0,58.0,1.1,13.1,340.0,528.65,428.46
2018,10,5,8,15,816.0,60.5,1.0,13.6,388.5,581.28,467.47
2018,10,5,8,30,844.0,63.0,0.9,14.1,437.0,629.85,501.89
2018,10,5,8,45,864.0,65.0,0.8,14.6,482.0,675.77,531.2
2018,10,5,9,0,884.0,67.0,0.7,15.1,527.0,720.39,558.38
2018,10,5,9,15,897.5,68.5,0.7,15.7,566.0,757.93,581.1
2018,10,5,9,30,911.0,70.0,0.7,16.3,605.0,793.2,601.97
2018,10,5,9,45,819.5,106.0,0.7,16.85,607.5,785.77,593.9
2018,10,5,10,0,728.0,142.0,0.7,17.4,610.0,768.67,580.08
2018,10,5,10,15,750.5,141.5,0.75,17.95,641.0,797.34,598.27
2018,10,5,10,30,773.0,141.0,0.8,18.5,672.0,820.51,612.07
2018,10,5,10,45,860.0,110.0,0.85,19.05,716.0,866.56,641.0
2018,10,5,11,0,947.0,79.0,0.9,19.6,760.0,905.22,664.45
2018,10,5,11,15,948.5,79.5,0.9,19.9,770.0,906.8,663.71
2018,10,5,11,30,950.0,80.0,0.9,20.2,780.0,904.72,661.28
2018,10,5,11,45,949.5,81.0,0.95,20.5,783.0,897.83,656.81
2018,10,5,12,0,949.0,82.0,1.0,20.8,786.0,887.33,650.15
2018,10,5,12,15,873.5,113.5,1.0,20.9,758.0,843.81,621.72
2018,10,5,12,30,798.0,145.0,1.0,21.0,730.0,802.33,594.83
2018,10,5,12,45,749.5,163.0,1.05,21.1,705.0,765.64,571.55
2018,10,5,13,0,701.0,181.0,1.1,21.2,680.0,726.24,544.84
2018,10,5,13,15,768.5,148.0,1.15,21.15,680.0,719.22,542.47
2018,10,5,13,30,836.0,115.0,1.2,21.1,680.0,705.15,534.53
2018,10,5,13,45,870.0,96.0,1.3,21.0,662.5,676.0,515.55
2018,10,5,14,0,904.0,77.0,1.4,20.9,645.0,643.61,493.52
2018,10,5,14,15,891.5,75.5,1.45,20.7,609.5,596.83,459.37
2018,10,5,14,30,879.0,74.0,1.5,20.5,574.0,548.75,423.23
2018,10,5,14,45,862.5,72.0,1.6,20.3,533.0,497.15,383.43
2018,10,5,15,0,846.0,70.0,1.7,20.1,492.0,445.14,341.78
2018,10,5,15,15,823.5,67.5,1.7,20.1,446.5,389.04,295.04
2018,10,5,15,30,801.0,65.0,1.7,20.1,401.0,334.58,248.26
2018,10,5,15,45,760.0,63.0,1.7,19.35,350.5,276.45,198.63
2018,10,5,16,0,719.0,61.0,1.7,18.6,300.0,221.75,151.31
2018,10,5,16,15,669.5,55.5,1.7,18.0,249.0,166.02,104.24
2018,10,5,16,30,620.0,50.0,1.7,17.4,198.0,115.38,64.29
2018,10,5,16,45,548.5,43.5,1.7,16.8,151.0,65.86,31.97
2018,10,5,17,0,477.0,37.0,1.7,16.2,104.0,27.29,18.08
2018,10,5,17,15,332.0,27.5,1.7,15.55,65.0,21.28,11.69
2018,10,5,17,30,187.0,18.0,1.7,14.9,26.0,17.69,0.0
2018,10,5,17,45,93.5,9.0,1.7,14.3,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,45,11.0,1.5,1.4,10.35,1.0,0.0,0.0
2018,10,6,6,0,22.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,140.0,13.0,1.45,10.8,21.0,43.89,0.0
2018,10,6,6,30,258.0,23.0,1.5,11.3,40.0,107.06,54.4
2018,10,6,6,45,391.0,32.0,1.55,11.8,84.0,179.12,133.07
2018,10,6,7,0,524.0,41.0,1.6,12.3,128.0,260.03,203.93
2018,10,6,7,15,610.0,44.5,1.55,12.85,179.5,325.07,261.34
2018,10,6,7,30,696.0,48.0,1.5,13.4,231.0,400.01,324.8
2018,10,6,7,45,743.0,51.0,1.5,14.0,282.5,460.39,374.64
2018,10,6,8,0,790.0,54.0,1.5,14.6,334.0,523.2,424.34
2018,10,6,8,15,819.5,56.0,1.5,15.2,383.0,572.25,461.79
2018,10,6,8,30,849.0,58.0,1.5,15.8,432.0,625.05,500.59
2018,10,6,8,45,870.0,60.0,1.5,16.4,477.0,671.74,531.85
2018,10,6,9,0,891.0,62.0,1.5,17.0,522.0,717.2,561.41
2018,10,6,9,15,904.0,64.5,1.5,17.4,562.0,755.66,585.85
2018,10,6,9,30,917.0,67.0,1.5,17.8,602.0,791.79,608.36
2018,10,6,9,45,925.5,70.0,1.55,18.15,636.0,822.31,627.44
2018,10,6,10,0,934.0,73.0,1.6,18.5,670.0,849.84,644.44
2018,10,6,10,15,942.5,74.0,1.65,18.75,697.5,871.92,657.99
2018,10,6,10,30,951.0,75.0,1.7,19.0,725.0,890.71,669.42
2018,10,6,10,45,956.5,75.5,1.75,19.25,744.5,902.94,676.57
2018,10,6,11,0,962.0,76.0,1.8,19.5,764.0,911.57,681.51
2018,10,6,11,15,965.0,77.0,1.85,19.6,775.5,914.94,683.5
2018,10,6,11,30,968.0,78.0,1.9,19.7,787.0,914.57,683.2
2018,10,6,11,45,969.5,78.0,1.95,19.85,790.5,908.1,678.87
2018,10,6,12,0,971.0,78.0,2.0,20.0,794.0,897.93,672.23
2018,10,6,12,15,969.5,78.5,2.05,20.05,789.0,882.15,662.22
2018,10,6,12,30,968.0,79.0,2.1,20.1,784.0,862.85,649.92
2018,10,6,12,45,964.0,79.0,2.15,20.1,770.5,837.64,633.75
2018,10,6,13,0,960.0,79.0,2.2,20.1,757.0,809.23,615.37
2018,10,6,13,15,954.5,78.0,2.25,20.05,735.5,775.64,593.41
2018,10,6,13,30,949.0,77.0,2.3,20.0,714.0,739.27,569.32
2018,10,6,13,45,940.0,76.0,2.3,19.95,684.5,698.01,541.05
2018,10,6,14,0,931.0,75.0,2.3,19.9,655.0,654.59,508.84
2018,10,6,14,15,919.0,73.0,2.3,19.8,619.0,606.52,472.49
2018,10,6,14,30,907.0,71.0,2.3,19.7,583.0,557.03,434.06
2018,10,6,14,45,890.5,69.5,2.3,19.6,541.5,504.71,392.29
2018,10,6,15,0,874.0,68.0,2.3,19.5,500.0,451.91,348.84
2018,10,6,15,15,851.5,65.5,2.3,19.5,453.5,395.61,301.27
2018,10,6,15,30,829.0,63.0,2.3,19.5,407.0,338.67,251.94
2018,10,6,15,45,796.0,59.5,2.3,19.1,356.5,280.0,200.8
2018,10,6,16,0,763.0,56.0,2.3,18.7,306.0,223.86,151.35
2018,10,6,16,15,713.5,52.0,2.2,18.2,254.5,167.3,103.31
2018,10,6,16,30,664.0,48.0,2.1,17.7,203.0,115.79,62.88
2018,10,6,16,45,581.5,42.0,2.05,17.25,153.5,66.02,31.79
2018,10,6,17,0,499.0,36.0,2.0,16.8,104.0,26.68,17.43
2018,10,6,17,15,345.0,27.0,1.95,16.15,64.5,21.11,11.13
2018,10,6,17,30,191.0,18.0,1.9,15.5,25.0,17.69,0.0
2018,10,6,17,45,95.5,9.0,1.9,14.9,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,15,156.5,11.5,1.65,11.9,21.5,45.82,0.0
2018,10,7,6,30,313.0,23.0,1.7,12.4,43.0,120.87,55.56
2018,10,7,6,45,446.0,31.0,1.7,12.85,88.0,195.22,143.68
2018,10,7,7,0,579.0,39.0,1.7,13.3,133.0,274.69,213.89
2018,10,7,7,15,647.5,44.0,1.75,13.9,184.0,339.28,271.35
2018,10,7,7,30,716.0,49.0,1.8,14.5,235.0,409.18,331.09
2018,10,7,7,45,759.0,53.0,1.85,15.05,287.0,469.44,381.18
2018,10,7,8,0,802.0,57.0,1.9,15.6,339.0,531.73,430.85
2018,10,7,8,15,831.0,60.0,1.9,16.2,388.5,582.07,469.4
2018,10,7,8,30,860.0,63.0,1.9,16.8,438.0,636.0,509.13
2018,10,7,8,45,879.5,65.5,1.9,17.35,483.5,682.48,540.75
2018,10,7,9,0,899.0,68.0,1.9,17.9,529.0,727.57,570.26
2018,10,7,9,15,914.0,70.0,1.9,18.35,569.5,767.02,595.4
2018,10,7,9,30,929.0,72.0,1.9,18.8,610.0,804.21,618.64
2018,10,7,9,45,939.5,73.0,1.9,19.25,644.0,834.15,636.58
2018,10,7,10,0,950.0,74.0,1.9,19.7,678.0,861.16,652.45
2018,10,7,10,15,957.5,75.5,1.85,20.05,705.0,883.12,664.57
2018,10,7,10,30,965.0,77.0,1.8,20.4,732.0,901.69,674.41
2018,10,7,10,45,969.5,77.0,1.8,20.8,750.5,912.5,679.6
2018,10,7,11,0,974.0,77.0,1.8,21.2,769.0,919.68,682.56
2018,10,7,11,15,975.0,78.0,1.8,21.45,779.5,921.25,682.39
2018,10,7,11,30,976.0,79.0,1.8,21.7,790.0,919.06,679.95
2018,10,7,11,45,974.5,79.5,1.75,21.9,791.5,910.47,673.04
2018,10,7,12,0,973.0,80.0,1.7,22.1,793.0,898.21,663.92
2018,10,7,12,15,969.0,81.0,1.75,22.25,787.0,880.83,652.86
2018,10,7,12,30,965.0,82.0,1.8,22.4,781.0,860.01,639.59
2018,10,7,12,45,957.5,82.5,1.8,22.55,765.5,832.61,621.45
2018,10,7,13,0,950.0,83.0,1.8,22.7,750.0,802.22,601.33
2018,10,7,13,15,941.5,82.5,1.8,22.7,727.0,767.23,578.36
2018,10,7,13,30,933.0,82.0,1.8,22.7,704.0,729.68,553.49
2018,10,7,13,45,921.5,82.0,1.85,22.7,674.5,688.34,525.49
2018,10,7,14,0,910.0,82.0,1.9,22.7,645.0,645.08,494.13
2018,10,7,14,15,894.0,81.0,1.9,22.6,608.0,596.56,458.03
2018,10,7,14,30,878.0,80.0,1.9,22.5,571.0,547.03,420.17
2018,10,7,14,45,855.5,79.5,1.95,22.35,528.5,493.68,378.59
2018,10,7,15,0,833.0,79.0,2.0,22.2,486.0,440.62,335.88
2018,10,7,15,15,808.0,75.5,2.0,22.2,439.5,384.17,289.0
2018,10,7,15,30,783.0,72.0,2.0,22.2,393.0,328.84,241.77
2018,10,7,15,45,741.0,69.0,1.9,21.75,342.0,270.73,192.18
2018,10,7,16,0,699.0,66.0,1.8,21.3,291.0,216.23,145.37
2018,10,7,16,15,639.5,60.0,1.65,20.65,239.0,158.09,97.6
2018,10,7,16,30,580.0,54.0,1.5,20.0,187.0,107.83,59.41
2018,10,7,16,45,493.5,46.0,1.35,19.35,139.0,60.95,30.67
2018,10,7,17,0,407.0,38.0,1.2,18.7,91.0,28.83,19.06
2018,10,7,17,15,265.0,26.0,1.15,17.8,54.5,20.41,10.0
2018,10,7,17,30,123.0,14.0,1.1,16.9,18.0,13.76,0.0
2018,10,7,17,45,61.5,7.0,1.05,16.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,8,6,15,157.5,11.0,0.85,11.4,20.5,45.29,0.0
2018,10,8,6,30,315.0,22.0,0.8,12.3,41.0,119.2,47.44
2018,10,8,6,45,449.0,29.0,0.8,13.2,85.0,189.93,138.08
2018,10,8,7,0,583.0,36.0,0.8,14.1,129.0,271.8,209.24
2018,10,8,7,15,651.0,41.0,0.8,14.8,179.5,335.97,265.28
2018,10,8,7,30,719.0,46.0,0.8,15.5,230.0,405.51,323.38
2018,10,8,7,45,761.0,49.0,0.85,16.15,281.0,463.98,370.96
2018,10,8,8,0,803.0,52.0,0.9,16.8,332.0,520.8,415.43
2018,10,8,8,15,830.5,54.5,0.95,17.4,380.0,573.09,454.8
2018,10,8,8,30,858.0,57.0,1.0,18.0,428.0,625.33,492.72
2018,10,8,8,45,877.5,58.5,1.05,18.6,472.5,670.47,522.83
2018,10,8,9,0,897.0,60.0,1.1,19.2,517.0,714.25,551.1
2018,10,8,9,15,910.0,62.0,1.1,19.7,556.0,752.1,574.39
2018,10,8,9,30,923.0,64.0,1.1,20.2,595.0,787.59,595.76
2018,10,8,9,45,932.5,65.0,1.1,20.7,628.0,816.55,612.46
2018,10,8,10,0,942.0,66.0,1.1,21.2,661.0,842.56,627.11
2018,10,8,10,15,949.5,67.0,1.1,21.6,687.5,863.78,638.81
2018,10,8,10,30,957.0,68.0,1.1,22.0,714.0,881.66,648.37
2018,10,8,10,45,961.5,68.5,1.1,22.4,732.5,892.95,653.73
2018,10,8,11,0,966.0,69.0,1.1,22.8,751.0,900.62,656.93
2018,10,8,11,15,968.5,69.5,1.1,23.05,762.0,902.89,657.21
2018,10,8,11,30,971.0,70.0,1.1,23.3,773.0,901.44,655.31
2018,10,8,11,45,971.0,70.5,1.1,23.55,775.5,894.15,649.84
2018,10,8,12,0,971.0,71.0,1.1,23.8,778.0,883.18,642.21
2018,10,8,12,15,969.5,71.0,1.1,23.9,772.5,866.81,631.63
2018,10,8,12,30,968.0,71.0,1.1,24.0,767.0,846.93,618.91
2018,10,8,12,45,964.5,70.5,1.1,24.1,753.5,821.56,602.68
2018,10,8,13,0,961.0,70.0,1.1,24.2,740.0,792.98,584.39
2018,10,8,13,15,955.0,69.5,1.15,24.2,718.5,759.55,563.64
2018,10,8,13,30,949.0,69.0,1.2,24.2,697.0,723.37,540.82
2018,10,8,13,45,940.5,68.0,1.2,24.15,668.0,682.49,513.81
2018,10,8,14,0,932.0,67.0,1.2,24.1,639.0,639.44,483.04
2018,10,8,14,15,920.0,66.0,1.25,23.95,603.5,592.45,449.14
2018,10,8,14,30,908.0,65.0,1.3,23.8,568.0,544.05,413.05
2018,10,8,14,45,891.5,63.0,1.35,23.6,526.5,491.34,372.58
2018,10,8,15,0,875.0,61.0,1.4,23.4,485.0,438.17,330.26
2018,10,8,15,15,852.5,59.0,1.4,23.4,439.0,382.56,284.24
2018,10,8,15,30,830.0,57.0,1.4,23.4,393.0,327.67,237.47
2018,10,8,15,45,796.5,54.5,1.45,22.65,343.5,270.3,188.75
2018,10,8,16,0,763.0,52.0,1.5,21.9,294.0,213.75,140.24
2018,10,8,16,15,711.5,48.0,1.45,20.95,243.0,157.33,93.64
2018,10,8,16,30,660.0,44.0,1.4,20.0,192.0,106.17,54.94
2018,10,8,16,45,575.0,38.5,1.35,19.1,143.0,57.68,26.57
2018,10,8,17,0,490.0,33.0,1.3,18.2,94.0,26.75,17.24
2018,10,8,17,15,327.0,24.0,1.25,17.35,56.5,18.76,8.12
2018,10,8,17,30,164.0,15.0,1.2,16.5,19.0,14.74,0.0
2018,10,8,17,45,82.0,7.5,1.2,15.65,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,6,15,131.0,11.5,1.0,10.45,19.0,39.77,0.0
2018,10,9,6,30,262.0,23.0,0.9,11.1,38.0,104.49,33.47
2018,10,9,6,45,397.0,31.5,0.8,11.75,80.5,178.36,130.05
2018,10,9,7,0,532.0,40.0,0.7,12.4,123.0,258.77,200.26
2018,10,9,7,15,606.5,45.5,0.65,13.0,173.0,320.68,254.52
2018,10,9,7,30,681.0,51.0,0.6,13.6,223.0,391.67,313.8
2018,10,9,7,45,728.0,54.0,0.55,14.15,273.5,450.98,361.63
2018,10,9,8,0,775.0,57.0,0.5,14.7,324.0,512.66,409.02
2018,10,9,8,15,805.5,60.0,0.5,15.45,373.0,566.31,448.46
2018,10,9,8,30,836.0,63.0,0.5,16.2,422.0,616.12,483.7
2018,10,9,8,45,858.0,64.5,0.5,16.9,466.5,662.0,513.85
2018,10,9,9,0,880.0,66.0,0.5,17.6,511.0,706.74,541.68
2018,10,9,9,15,892.5,69.0,0.5,18.4,550.0,744.72,564.02
2018,10,9,9,30,905.0,72.0,0.5,19.2,589.0,780.35,584.43
2018,10,9,9,45,913.0,74.5,0.5,20.0,622.0,809.28,600.07
2018,10,9,10,0,921.0,77.0,0.5,20.8,655.0,835.25,613.67
2018,10,9,10,15,929.5,78.0,0.5,21.3,681.5,856.79,625.05
2018,10,9,10,30,938.0,79.0,0.5,21.8,708.0,875.09,634.39
2018,10,9,10,45,886.5,103.0,0.5,22.35,710.5,864.93,625.56
2018,10,9,11,0,835.0,127.0,0.5,22.9,713.0,855.07,617.52
2018,10,9,11,15,754.5,164.5,0.55,23.15,700.0,829.26,601.01
2018,10,9,11,30,674.0,202.0,0.6,23.4,687.0,796.79,579.93
2018,10,9,11,45,758.0,166.0,0.65,23.7,713.5,822.19,597.3
2018,10,9,12,0,842.0,130.0,0.7,24.0,740.0,840.59,608.96
2018,10,9,12,15,686.0,180.5,0.8,23.95,675.0,755.71,554.9
2018,10,9,12,30,530.0,231.0,0.9,23.9,610.0,667.31,494.44
2018,10,9,12,45,517.0,240.0,0.95,23.85,604.0,652.56,485.38
2018,10,9,13,0,504.0,249.0,1.0,23.8,598.0,636.38,474.41
2018,10,9,13,15,634.0,194.5,1.1,23.45,620.0,658.68,494.19
2018,10,9,13,30,764.0,140.0,1.2,23.1,642.0,669.17,504.98
2018,10,9,13,45,833.5,110.0,1.25,22.8,636.0,654.1,495.86
2018,10,9,14,0,903.0,80.0,1.3,22.5,630.0,631.45,480.93
2018,10,9,14,15,869.5,83.5,1.4,22.0,588.0,578.0,442.59
2018,10,9,14,30,836.0,87.0,1.5,21.5,546.0,524.98,403.41
2018,10,9,14,45,824.0,82.5,1.55,21.0,506.5,474.77,364.72
2018,10,9,15,0,812.0,78.0,1.6,20.5,467.0,423.89,323.96
2018,10,9,15,15,797.0,74.0,1.6,20.5,424.5,371.96,280.18
2018,10,9,15,30,782.0,70.0,1.6,20.5,382.0,320.16,235.24
2018,10,9,15,45,750.5,65.5,1.65,19.3,333.5,263.83,187.22
2018,10,9,16,0,719.0,61.0,1.7,18.1,285.0,209.97,140.67
2018,10,9,16,15,666.5,55.5,1.6,17.4,234.5,154.64,94.57
2018,10,9,16,30,614.0,50.0,1.5,16.7,184.0,102.81,55.08
2018,10,9,16,45,525.5,42.5,1.45,16.05,136.0,55.07,26.98
2018,10,9,17,0,437.0,35.0,1.4,15.4,88.0,26.64,17.29
2018,10,9,17,15,281.5,24.5,1.25,14.6,52.5,19.56,7.91
2018,10,9,17,30,126.0,14.0,1.1,13.8,17.0,13.76,0.0
2018,10,9,17,45,63.0,7.0,1.0,13.05,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
