Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,1.5,7.9,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,1.5,8.2,6.0,6.88,0.0
2018,10,30,6,45,263.0,17.0,1.5,8.5,36.0,88.07,0.0
2018,10,30,7,0,450.0,27.0,1.5,8.8,66.0,186.97,129.86
2018,10,30,7,15,553.0,33.0,1.55,9.45,111.5,254.5,197.34
2018,10,30,7,30,656.0,39.0,1.6,10.1,157.0,330.05,264.59
2018,10,30,7,45,714.0,43.5,1.65,10.75,206.0,391.06,318.6
2018,10,30,8,0,772.0,48.0,1.7,11.4,255.0,455.34,373.12
2018,10,30,8,15,809.0,50.5,1.75,12.0,302.0,505.05,414.34
2018,10,30,8,30,846.0,53.0,1.8,12.6,349.0,558.61,456.89
2018,10,30,8,45,870.5,55.5,1.85,13.2,392.5,604.76,492.22
2018,10,30,9,0,895.0,58.0,1.9,13.8,436.0,649.88,525.69
2018,10,30,9,15,911.5,60.0,1.85,14.3,474.5,687.63,551.11
2018,10,30,9,30,928.0,62.0,1.8,14.8,513.0,723.23,574.11
2018,10,30,9,45,938.0,63.5,1.8,15.3,544.5,751.16,591.61
2018,10,30,10,0,948.0,65.0,1.8,15.8,576.0,776.18,606.95
2018,10,30,10,15,956.0,65.5,1.8,16.2,601.0,795.45,618.39
2018,10,30,10,30,964.0,66.0,1.8,16.6,626.0,811.43,627.58
2018,10,30,10,45,968.5,66.5,1.8,17.0,643.0,821.3,632.61
2018,10,30,11,0,973.0,67.0,1.8,17.4,660.0,827.61,635.34
2018,10,30,11,15,975.5,67.5,1.8,17.7,669.5,828.74,634.9
2018,10,30,11,30,978.0,68.0,1.8,18.0,679.0,826.22,632.13
2018,10,30,11,45,979.0,68.0,1.8,18.3,681.0,818.33,625.86
2018,10,30,12,0,980.0,68.0,1.8,18.6,683.0,806.81,617.28
2018,10,30,12,15,977.0,68.5,1.85,18.75,676.5,789.35,605.53
2018,10,30,12,30,974.0,69.0,1.9,18.9,670.0,768.49,591.5
2018,10,30,12,45,968.0,69.0,1.9,19.1,655.0,741.76,572.86
2018,10,30,13,0,962.0,69.0,1.9,19.3,640.0,712.04,552.14
2018,10,30,13,15,956.0,68.0,1.9,19.3,618.0,678.41,527.67
2018,10,30,13,30,950.0,67.0,1.9,19.3,596.0,642.15,500.37
2018,10,30,13,45,940.0,66.0,1.9,19.35,567.0,601.18,468.88
2018,10,30,14,0,930.0,65.0,1.9,19.4,538.0,558.25,435.12
2018,10,30,14,15,915.5,63.0,1.9,19.3,502.0,510.38,396.96
2018,10,30,14,30,901.0,61.0,1.9,19.2,466.0,461.41,356.79
2018,10,30,14,45,857.5,61.5,1.9,19.1,419.0,402.72,308.17
2018,10,30,15,0,814.0,62.0,1.9,19.0,372.0,345.63,259.72
2018,10,30,15,15,791.0,57.0,1.9,19.0,328.0,292.08,212.61
2018,10,30,15,30,768.0,52.0,1.9,19.0,284.0,239.54,165.69
2018,10,30,15,45,729.5,47.0,1.75,18.25,237.5,185.33,118.64
2018,10,30,16,0,691.0,42.0,1.6,17.5,191.0,134.37,76.26
2018,10,30,16,15,598.0,37.0,1.45,16.4,143.0,82.49,40.03
2018,10,30,16,30,505.0,32.0,1.3,15.3,95.0,40.66,18.72
2018,10,30,16,45,348.0,24.0,1.2,14.25,58.5,18.68,8.43
2018,10,30,17,0,191.0,16.0,1.1,13.2,22.0,15.73,0.0
2018,10,30,17,15,95.5,8.0,1.15,12.55,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,31,6,15,35.0,3.5,1.1,7.65,3.0,0.0,0.0
2018,10,31,6,30,70.0,7.0,1.0,8.0,6.0,0.0,0.0
2018,10,31,6,45,203.5,16.5,0.95,8.35,30.0,70.92,0.0
2018,10,31,7,0,337.0,26.0,0.9,8.7,54.0,152.61,103.71
2018,10,31,7,15,362.5,39.5,0.85,9.65,87.5,193.72,149.73
2018,10,31,7,30,388.0,53.0,0.8,10.6,121.0,236.1,188.89
2018,10,31,7,45,396.5,67.5,0.8,11.6,155.0,271.89,220.98
2018,10,31,8,0,405.0,82.0,0.8,12.6,189.0,308.97,252.42
2018,10,31,8,15,432.0,94.5,0.75,13.35,227.5,353.26,288.23
2018,10,31,8,30,459.0,107.0,0.7,14.1,266.0,398.4,323.22
2018,10,31,8,45,642.0,85.5,0.7,14.8,338.0,504.02,405.12
2018,10,31,9,0,825.0,64.0,0.7,15.5,410.0,613.34,486.07
2018,10,31,9,15,861.5,62.5,0.75,16.15,452.0,654.12,513.52
2018,10,31,9,30,898.0,61.0,0.8,16.8,494.0,698.09,542.45
2018,10,31,9,45,907.5,64.0,0.9,17.5,526.0,726.73,560.66
2018,10,31,10,0,917.0,67.0,1.0,18.2,558.0,752.52,576.95
2018,10,31,10,15,925.5,68.5,1.05,18.65,583.0,772.82,589.31
2018,10,31,10,30,934.0,70.0,1.1,19.1,608.0,789.93,599.57
2018,10,31,10,45,926.5,74.0,1.15,19.55,621.0,794.37,601.3
2018,10,31,11,0,919.0,78.0,1.2,20.0,634.0,795.23,600.86
2018,10,31,11,15,927.0,77.5,1.25,20.35,645.5,799.39,603.08
2018,10,31,11,30,935.0,77.0,1.3,20.7,657.0,800.07,603.01
2018,10,31,11,45,943.5,74.5,1.35,21.0,661.0,795.34,599.55
2018,10,31,12,0,952.0,72.0,1.4,21.3,665.0,786.99,593.81
2018,10,31,12,15,950.5,71.5,1.4,21.45,658.5,769.95,582.06
2018,10,31,12,30,949.0,71.0,1.4,21.6,652.0,749.57,568.2
2018,10,31,12,45,888.0,87.0,1.45,21.8,621.0,703.07,536.58
2018,10,31,13,0,827.0,103.0,1.5,22.0,590.0,658.3,504.45
2018,10,31,13,15,775.5,111.0,1.45,22.0,554.5,608.85,467.93
2018,10,31,13,30,724.0,119.0,1.4,22.0,519.0,560.63,431.77
2018,10,31,13,45,741.0,106.0,1.4,22.0,497.5,529.45,408.5
2018,10,31,14,0,758.0,93.0,1.4,22.0,476.0,495.08,381.95
2018,10,31,14,15,674.5,106.0,1.4,21.85,429.0,435.69,335.8
2018,10,31,14,30,591.0,119.0,1.4,21.7,382.0,381.21,292.86
2018,10,31,14,45,483.5,126.5,1.45,21.55,328.5,316.24,241.85
2018,10,31,15,0,376.0,134.0,1.5,21.4,275.0,261.57,198.7
2018,10,31,15,15,353.5,118.5,1.5,21.4,238.5,219.34,163.64
2018,10,31,15,30,331.0,103.0,1.5,21.4,202.0,178.94,129.71
2018,10,31,15,45,321.0,86.5,1.35,20.5,169.0,142.01,98.51
2018,10,31,16,0,311.0,70.0,1.2,19.6,136.0,105.93,68.62
2018,10,31,16,15,261.0,56.0,1.1,18.4,101.5,69.91,42.32
2018,10,31,16,30,211.0,42.0,1.0,17.2,67.0,39.27,22.9
2018,10,31,16,45,137.0,26.5,0.9,15.95,40.0,20.71,9.23
2018,10,31,17,0,63.0,11.0,0.8,14.7,13.0,10.81,0.0
2018,10,31,17,15,31.5,5.5,0.85,14.45,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,1,6,15,18.5,2.5,0.8,10.25,2.0,0.0,0.0
2018,11,1,6,30,37.0,5.0,0.8,10.7,4.0,0.0,0.0
2018,11,1,6,45,91.5,17.0,0.8,11.1,22.5,41.07,0.0
2018,11,1,7,0,146.0,29.0,0.8,11.5,41.0,93.88,60.99
2018,11,1,7,15,206.0,43.5,0.85,12.35,72.5,140.09,106.98
2018,11,1,7,30,266.0,58.0,0.9,13.2,104.0,189.96,150.7
2018,11,1,7,45,290.0,73.5,0.95,14.05,137.5,229.78,185.48
2018,11,1,8,0,314.0,89.0,1.0,14.9,171.0,271.0,220.2
2018,11,1,8,15,279.5,110.0,1.0,15.65,193.0,280.87,228.36
2018,11,1,8,30,245.0,131.0,1.0,16.4,215.0,294.63,238.71
2018,11,1,8,45,332.0,137.5,1.0,17.2,266.5,361.56,291.63
2018,11,1,9,0,419.0,144.0,1.0,18.0,318.0,441.96,352.75
2018,11,1,9,15,481.0,144.0,1.05,18.8,361.0,494.0,391.03
2018,11,1,9,30,543.0,144.0,1.1,19.6,404.0,547.62,429.8
2018,11,1,9,45,563.5,148.5,1.15,20.4,433.5,577.76,450.08
2018,11,1,10,0,584.0,153.0,1.2,21.2,463.0,610.15,471.71
2018,11,1,10,15,621.5,149.5,1.25,21.75,493.0,641.71,493.37
2018,11,1,10,30,659.0,146.0,1.3,22.3,523.0,671.66,513.63
2018,11,1,10,45,656.0,152.5,1.35,22.85,537.0,679.74,517.66
2018,11,1,11,0,653.0,159.0,1.4,23.4,551.0,685.16,520.05
2018,11,1,11,15,664.0,159.0,1.4,23.75,563.0,691.71,523.59
2018,11,1,11,30,675.0,159.0,1.4,24.1,575.0,695.6,525.28
2018,11,1,11,45,801.5,117.5,1.4,24.5,612.5,736.36,553.36
2018,11,1,12,0,928.0,76.0,1.4,24.9,650.0,770.35,575.2
2018,11,1,12,15,903.5,82.5,1.4,25.05,637.0,744.71,557.27
2018,11,1,12,30,879.0,89.0,1.4,25.2,624.0,716.58,538.25
2018,11,1,12,45,793.5,113.0,1.35,25.4,587.5,665.9,502.02
2018,11,1,13,0,708.0,137.0,1.3,25.6,551.0,614.41,463.86
2018,11,1,13,15,749.5,120.0,1.3,25.65,544.0,600.2,454.17
2018,11,1,13,30,791.0,103.0,1.3,25.7,537.0,580.72,439.98
2018,11,1,13,45,843.0,85.0,1.25,25.7,526.0,561.79,425.38
2018,11,1,14,0,895.0,67.0,1.2,25.7,515.0,536.02,405.06
2018,11,1,14,15,868.5,67.0,1.2,25.55,477.0,486.09,366.63
2018,11,1,14,30,842.0,67.0,1.2,25.4,439.0,436.17,327.26
2018,11,1,14,45,802.5,65.5,1.15,25.25,393.5,379.74,281.88
2018,11,1,15,0,763.0,64.0,1.1,25.1,348.0,325.28,236.98
2018,11,1,15,15,677.5,66.0,1.1,25.1,295.0,262.43,185.93
2018,11,1,15,30,592.0,68.0,1.1,25.1,242.0,207.65,141.36
2018,11,1,15,45,533.0,61.5,0.95,23.65,198.0,157.53,100.98
2018,11,1,16,0,474.0,55.0,0.8,22.2,154.0,113.13,66.66
2018,11,1,16,15,409.5,45.5,0.9,21.15,115.0,71.46,37.73
2018,11,1,16,30,345.0,36.0,1.0,20.1,76.0,36.72,18.83
2018,11,1,16,45,226.5,24.0,1.1,19.1,45.5,19.1,7.16
2018,11,1,17,0,108.0,12.0,1.2,18.1,15.0,11.8,0.0
2018,11,1,17,15,54.0,6.0,1.2,17.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,6,15,15.5,2.0,0.8,13.15,1.5,0.0,0.0
2018,11,2,6,30,31.0,4.0,0.8,13.2,3.0,0.0,0.0
2018,11,2,6,45,203.0,15.0,0.8,13.2,29.0,68.25,0.0
2018,11,2,7,0,375.0,26.0,0.8,13.2,55.0,160.63,100.67
2018,11,2,7,15,484.5,33.0,0.75,13.8,97.5,224.75,168.88
2018,11,2,7,30,594.0,40.0,0.7,14.4,140.0,300.0,233.94
2018,11,2,7,45,656.5,44.0,0.6,15.0,186.5,359.25,284.54
2018,11,2,8,0,719.0,48.0,0.5,15.6,233.0,422.1,335.58
2018,11,2,8,15,758.5,51.5,0.5,16.4,279.0,475.3,377.36
2018,11,2,8,30,798.0,55.0,0.5,17.2,325.0,529.4,418.0
2018,11,2,8,45,824.5,57.5,0.45,17.95,367.5,571.0,447.5
2018,11,2,9,0,851.0,60.0,0.4,18.7,410.0,615.54,477.83
2018,11,2,9,15,869.5,62.0,0.5,19.55,447.5,653.06,503.46
2018,11,2,9,30,888.0,64.0,0.6,20.4,485.0,688.69,526.36
2018,11,2,9,45,900.5,65.5,0.65,21.25,516.5,717.31,543.45
2018,11,2,10,0,913.0,67.0,0.7,22.1,548.0,743.27,558.63
2018,11,2,10,15,922.0,68.5,0.75,22.6,573.0,763.76,570.81
2018,11,2,10,30,931.0,70.0,0.8,23.1,598.0,781.12,580.96
2018,11,2,10,45,915.5,77.5,0.85,23.55,609.5,783.5,581.35
2018,11,2,11,0,900.0,85.0,0.9,24.0,621.0,782.18,579.59
2018,11,2,11,15,923.0,79.0,0.95,24.2,636.5,791.47,585.62
2018,11,2,11,30,946.0,73.0,1.0,24.4,652.0,797.26,589.31
2018,11,2,11,45,903.5,87.0,1.05,24.55,641.0,772.66,573.04
2018,11,2,12,0,861.0,101.0,1.1,24.7,630.0,748.71,557.52
2018,11,2,12,15,741.5,137.0,1.2,24.65,589.5,688.78,517.41
2018,11,2,12,30,622.0,173.0,1.3,24.6,549.0,627.15,473.68
2018,11,2,12,45,729.0,135.5,1.35,24.5,566.0,644.68,488.64
2018,11,2,13,0,836.0,98.0,1.4,24.4,583.0,653.22,496.2
2018,11,2,13,15,829.5,95.0,1.45,24.15,561.5,620.45,472.97
2018,11,2,13,30,823.0,92.0,1.5,23.9,540.0,585.5,447.94
2018,11,2,13,45,808.5,88.0,1.5,23.65,509.0,543.08,416.51
2018,11,2,14,0,794.0,84.0,1.5,23.4,478.0,499.46,383.38
2018,11,2,14,15,817.0,75.0,1.5,22.9,455.5,467.52,358.22
2018,11,2,14,30,840.0,66.0,1.5,22.4,433.0,431.68,328.79
2018,11,2,14,45,787.0,68.0,1.5,21.95,386.5,373.89,282.02
2018,11,2,15,0,734.0,70.0,1.5,21.5,340.0,319.28,236.78
2018,11,2,15,15,736.0,62.5,1.5,21.5,304.5,274.7,196.97
2018,11,2,15,30,738.0,55.0,1.5,21.5,269.0,228.74,155.31
2018,11,2,15,45,681.0,50.5,1.35,20.45,221.0,173.7,109.37
2018,11,2,16,0,624.0,46.0,1.2,19.4,173.0,123.96,69.9
2018,11,2,16,15,544.0,39.5,1.1,18.25,129.5,76.24,37.42
2018,11,2,16,30,464.0,33.0,1.0,17.1,86.0,35.2,16.74
2018,11,2,16,45,298.5,23.0,0.9,15.95,51.0,18.33,5.9
2018,11,2,17,0,133.0,13.0,0.8,14.8,16.0,12.78,0.0
2018,11,2,17,15,66.5,6.5,0.8,14.35,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,3,6,15,11.5,1.5,0.8,9.05,1.0,0.0,0.0
2018,11,3,6,30,23.0,3.0,0.8,9.5,2.0,0.0,0.0
2018,11,3,6,45,195.5,14.5,0.75,9.9,27.5,65.3,0.0
2018,11,3,7,0,368.0,26.0,0.7,10.3,53.0,156.43,94.65
2018,11,3,7,15,507.0,31.0,0.75,11.35,98.0,229.43,173.07
2018,11,3,7,30,646.0,36.0,0.8,12.4,143.0,314.91,246.67
2018,11,3,7,45,704.5,40.0,0.8,13.45,190.0,374.15,297.92
2018,11,3,8,0,763.0,44.0,0.8,14.5,237.0,436.7,349.5
2018,11,3,8,15,800.0,47.0,0.85,15.2,283.5,485.94,389.51
2018,11,3,8,30,837.0,50.0,0.9,15.9,330.0,539.11,430.77
2018,11,3,8,45,861.5,52.5,0.95,16.6,372.5,584.43,464.63
2018,11,3,9,0,886.0,55.0,1.0,17.3,415.0,628.78,496.64
2018,11,3,9,15,902.5,56.5,1.05,17.9,452.5,665.3,521.76
2018,11,3,9,30,919.0,58.0,1.1,18.5,490.0,699.72,544.02
2018,11,3,9,45,930.0,59.5,1.15,19.15,521.5,727.92,561.51
2018,11,3,10,0,941.0,61.0,1.2,19.8,553.0,753.29,576.95
2018,11,3,10,15,949.5,62.0,1.25,20.3,578.0,773.22,588.91
2018,11,3,10,30,958.0,63.0,1.3,20.8,603.0,789.91,598.72
2018,11,3,10,45,963.0,64.0,1.35,21.25,620.5,800.59,604.64
2018,11,3,11,0,968.0,65.0,1.4,21.7,638.0,807.74,608.33
2018,11,3,11,15,970.5,66.0,1.45,22.1,648.0,809.41,608.59
2018,11,3,11,30,973.0,67.0,1.5,22.5,658.0,807.45,606.57
2018,11,3,11,45,959.0,70.5,1.55,22.85,654.5,792.4,595.95
2018,11,3,12,0,945.0,74.0,1.6,23.2,651.0,774.06,583.31
2018,11,3,12,15,946.5,73.0,1.6,23.45,646.0,758.77,572.61
2018,11,3,12,30,948.0,72.0,1.6,23.7,641.0,740.09,559.64
2018,11,3,12,45,943.5,72.5,1.65,23.95,627.5,715.66,543.19
2018,11,3,13,0,939.0,73.0,1.7,24.2,614.0,688.25,524.06
2018,11,3,13,15,873.0,85.5,1.65,24.25,574.0,634.52,484.2
2018,11,3,13,30,807.0,98.0,1.6,24.3,534.0,579.72,443.28
2018,11,3,13,45,611.0,139.0,1.6,24.4,459.0,484.56,371.51
2018,11,3,14,0,415.0,180.0,1.6,24.5,384.0,398.4,305.72
2018,11,3,14,15,321.5,181.0,1.6,24.3,332.5,333.8,256.6
2018,11,3,14,30,228.0,182.0,1.6,24.1,281.0,279.22,214.6
2018,11,3,14,45,251.5,160.5,1.55,23.95,260.0,254.96,195.0
2018,11,3,15,0,275.0,139.0,1.5,23.8,239.0,228.26,172.57
2018,11,3,15,15,286.5,119.0,1.5,23.8,211.5,197.06,146.0
2018,11,3,15,30,298.0,99.0,1.5,23.8,184.0,164.48,117.77
2018,11,3,15,45,183.5,87.0,1.25,22.25,136.5,115.23,81.45
2018,11,3,16,0,69.0,75.0,1.0,20.7,89.0,78.56,56.24
2018,11,3,16,15,51.0,56.5,1.0,19.4,65.5,56.07,38.65
2018,11,3,16,30,33.0,38.0,1.0,18.1,42.0,35.35,22.38
2018,11,3,16,45,20.5,22.5,0.95,16.8,24.5,20.79,6.11
2018,11,3,17,0,8.0,7.0,0.9,15.5,7.0,6.88,0.0
2018,11,3,17,15,4.0,3.5,0.9,15.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,4,6,15,14.5,1.5,0.6,9.15,1.0,0.0,0.0
2018,11,4,6,30,29.0,3.0,0.6,9.2,2.0,0.0,0.0
2018,11,4,6,45,200.5,14.5,0.55,9.25,27.0,66.1,0.0
2018,11,4,7,0,372.0,26.0,0.5,9.3,52.0,155.59,88.8
2018,11,4,7,15,444.0,35.0,0.5,9.85,89.5,213.67,161.31
2018,11,4,7,30,516.0,44.0,0.5,10.4,127.0,273.04,215.12
2018,11,4,7,45,582.5,49.5,0.45,10.9,172.0,331.48,265.94
2018,11,4,8,0,649.0,55.0,0.4,11.4,217.0,394.24,318.1
2018,11,4,8,15,577.0,75.0,0.4,12.1,239.5,404.77,327.43
2018,11,4,8,30,505.0,95.0,0.4,12.8,262.0,404.68,327.5
2018,11,4,8,45,500.0,110.0,0.45,13.5,293.0,435.39,351.08
2018,11,4,9,0,495.0,125.0,0.5,14.2,324.0,464.07,371.99
2018,11,4,9,15,527.5,130.0,0.55,15.05,360.0,503.86,401.02
2018,11,4,9,30,560.0,135.0,0.6,15.9,396.0,543.58,429.16
2018,11,4,9,45,479.0,165.5,0.65,16.7,399.0,532.04,417.4
2018,11,4,10,0,398.0,196.0,0.7,17.5,402.0,514.92,401.93
2018,11,4,10,15,446.0,194.5,0.75,18.0,435.5,552.84,429.73
2018,11,4,10,30,494.0,193.0,0.8,18.5,469.0,590.2,456.16
2018,11,4,10,45,711.0,138.0,0.9,19.05,548.5,698.26,535.86
2018,11,4,11,0,928.0,83.0,1.0,19.6,628.0,794.71,600.78
2018,11,4,11,15,949.0,79.0,1.05,19.8,644.0,804.55,606.03
2018,11,4,11,30,970.0,75.0,1.1,20.0,660.0,810.81,610.07
2018,11,4,11,45,970.5,75.0,1.2,20.2,661.5,802.58,605.14
2018,11,4,12,0,971.0,75.0,1.3,20.4,663.0,790.8,597.99
2018,11,4,12,15,924.0,84.5,1.35,20.4,639.5,752.12,572.26
2018,11,4,12,30,877.0,94.0,1.4,20.4,616.0,714.39,547.19
2018,11,4,12,45,818.0,105.0,1.45,20.45,583.0,665.82,512.9
2018,11,4,13,0,759.0,116.0,1.5,20.5,550.0,618.07,478.06
2018,11,4,13,15,759.0,110.5,1.55,20.35,531.0,588.67,457.07
2018,11,4,13,30,759.0,105.0,1.6,20.2,512.0,556.45,433.29
2018,11,4,13,45,823.0,88.0,1.6,20.05,508.0,545.89,424.91
2018,11,4,14,0,887.0,71.0,1.6,19.9,504.0,527.63,409.78
2018,11,4,14,15,885.0,68.0,1.65,19.55,474.0,486.76,377.11
2018,11,4,14,30,883.0,65.0,1.7,19.2,444.0,443.85,341.76
2018,11,4,14,45,858.5,63.0,1.7,18.85,402.5,391.31,297.76
2018,11,4,15,0,834.0,61.0,1.7,18.5,361.0,339.19,252.86
2018,11,4,15,15,799.0,57.5,1.7,18.5,315.5,283.39,204.0
2018,11,4,15,30,764.0,54.0,1.7,18.5,270.0,229.77,156.6
2018,11,4,15,45,688.0,51.0,1.6,17.3,219.5,171.88,108.68
2018,11,4,16,0,612.0,48.0,1.5,16.1,169.0,119.91,68.05
2018,11,4,16,15,531.0,40.5,1.4,15.1,125.0,72.09,35.52
2018,11,4,16,30,450.0,33.0,1.3,14.1,81.0,32.88,16.59
2018,11,4,16,45,277.5,21.5,1.2,13.1,46.5,17.23,2.88
2018,11,4,17,0,105.0,10.0,1.1,12.1,12.0,9.83,0.0
2018,11,4,17,15,52.5,5.0,1.15,11.65,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,1.5,1.2,7.65,1.0,0.0,0.0
2018,11,5,6,30,28.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,11,5,6,45,192.5,13.0,1.2,8.55,24.5,62.07,0.0
2018,11,5,7,0,357.0,23.0,1.2,9.0,47.0,146.39,76.9
2018,11,5,7,15,470.5,29.0,1.2,9.75,87.0,211.58,159.36
2018,11,5,7,30,584.0,35.0,1.2,10.5,127.0,285.29,225.27
2018,11,5,7,45,619.0,42.5,1.2,11.25,168.5,334.98,270.33
2018,11,5,8,0,654.0,50.0,1.2,12.0,210.0,386.26,314.68
2018,11,5,8,15,725.5,49.0,1.2,12.75,259.0,447.9,365.34
2018,11,5,8,30,797.0,48.0,1.2,13.5,308.0,508.92,413.66
2018,11,5,8,45,824.0,50.0,1.15,14.25,349.5,553.52,447.15
2018,11,5,9,0,851.0,52.0,1.1,15.0,391.0,597.43,478.86
2018,11,5,9,15,867.5,54.5,1.2,15.7,428.0,634.03,505.28
2018,11,5,9,30,884.0,57.0,1.3,16.4,465.0,668.65,528.55
2018,11,5,9,45,894.5,60.0,1.4,17.05,496.5,697.42,547.42
2018,11,5,10,0,905.0,63.0,1.5,17.7,528.0,723.45,564.23
2018,11,5,10,15,914.0,64.0,1.5,18.2,552.5,743.13,575.88
2018,11,5,10,30,923.0,65.0,1.5,18.7,577.0,759.73,585.4
2018,11,5,10,45,929.5,66.0,1.55,19.15,595.0,771.23,592.03
2018,11,5,11,0,936.0,67.0,1.6,19.6,613.0,779.35,596.47
2018,11,5,11,15,939.0,67.5,1.6,19.9,622.5,780.83,596.31
2018,11,5,11,30,942.0,68.0,1.6,20.2,632.0,778.81,593.94
2018,11,5,11,45,942.5,68.0,1.55,20.5,634.0,770.88,587.19
2018,11,5,12,0,943.0,68.0,1.5,20.8,636.0,759.51,578.26
2018,11,5,12,15,941.5,68.0,1.5,20.9,630.0,743.31,567.07
2018,11,5,12,30,940.0,68.0,1.5,21.0,624.0,723.84,553.74
2018,11,5,12,45,935.0,68.0,1.5,21.15,610.0,698.85,536.5
2018,11,5,13,0,930.0,68.0,1.5,21.3,596.0,670.95,516.4
2018,11,5,13,15,923.0,67.0,1.5,21.3,574.5,638.01,492.05
2018,11,5,13,30,916.0,66.0,1.5,21.3,553.0,602.62,465.42
2018,11,5,13,45,906.0,64.5,1.5,21.25,525.0,562.8,434.99
2018,11,5,14,0,896.0,63.0,1.5,21.2,497.0,521.14,402.38
2018,11,5,14,15,880.0,61.5,1.5,21.0,462.0,475.08,365.73
2018,11,5,14,30,864.0,60.0,1.5,20.8,427.0,428.15,327.27
2018,11,5,14,45,841.0,57.5,1.5,20.65,387.0,376.95,284.37
2018,11,5,15,0,818.0,55.0,1.5,20.5,347.0,326.09,240.54
2018,11,5,15,15,783.5,52.5,1.5,20.5,303.0,271.93,193.38
2018,11,5,15,30,749.0,50.0,1.5,20.5,259.0,220.4,148.08
2018,11,5,15,45,696.0,46.0,1.35,19.4,212.5,166.64,102.97
2018,11,5,16,0,643.0,42.0,1.2,18.3,166.0,117.68,64.27
2018,11,5,16,15,552.0,36.5,1.15,17.0,122.0,69.92,33.0
2018,11,5,16,30,461.0,31.0,1.1,15.7,78.0,30.07,14.73
2018,11,5,16,45,287.5,21.0,1.05,14.4,45.0,16.93,1.01
2018,11,5,17,0,114.0,11.0,1.0,13.1,12.0,10.81,0.0
2018,11,5,17,15,57.0,5.5,1.0,12.65,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,6,6,15,6.0,0.5,1.05,6.75,0.5,0.0,0.0
2018,11,6,6,30,12.0,1.0,1.0,6.9,1.0,0.0,0.0
2018,11,6,6,45,176.0,13.0,0.95,7.1,23.5,57.41,0.0
2018,11,6,7,0,340.0,25.0,0.9,7.3,46.0,141.0,66.23
2018,11,6,7,15,470.0,31.5,0.85,8.3,88.5,212.03,159.31
2018,11,6,7,30,600.0,38.0,0.8,9.3,131.0,292.94,230.77
2018,11,6,7,45,669.0,42.5,0.8,10.3,178.0,354.98,285.15
2018,11,6,8,0,738.0,47.0,0.8,11.3,225.0,421.13,340.56
2018,11,6,8,15,780.5,50.5,0.85,12.05,272.0,475.97,385.54
2018,11,6,8,30,823.0,54.0,0.9,12.8,319.0,531.87,429.52
2018,11,6,8,45,851.0,56.0,0.9,13.5,362.0,574.15,461.42
2018,11,6,9,0,879.0,58.0,0.9,14.2,405.0,619.32,494.21
2018,11,6,9,15,897.5,60.0,0.95,14.85,443.0,657.23,521.16
2018,11,6,9,30,916.0,62.0,1.0,15.5,481.0,693.17,544.96
2018,11,6,9,45,929.0,63.0,1.0,16.2,513.0,721.87,562.35
2018,11,6,10,0,942.0,64.0,1.0,16.9,545.0,747.85,577.69
2018,11,6,10,15,950.5,65.5,1.05,17.45,570.0,768.21,589.99
2018,11,6,10,30,959.0,67.0,1.1,18.0,595.0,785.34,600.12
2018,11,6,10,45,963.5,68.0,1.1,18.6,612.5,795.56,604.83
2018,11,6,11,0,968.0,69.0,1.1,19.2,630.0,802.25,607.32
2018,11,6,11,15,971.0,70.0,1.1,19.65,640.0,804.26,607.13
2018,11,6,11,30,974.0,71.0,1.1,20.1,650.0,802.64,604.7
2018,11,6,11,45,974.5,70.5,1.15,20.55,651.5,793.89,598.28
2018,11,6,12,0,975.0,70.0,1.2,21.0,653.0,781.58,589.63
2018,11,6,12,15,972.5,70.0,1.2,21.2,646.5,764.21,577.62
2018,11,6,12,30,970.0,70.0,1.2,21.4,640.0,743.49,563.46
2018,11,6,12,45,964.0,70.0,1.25,21.6,625.0,717.2,546.04
2018,11,6,13,0,958.0,70.0,1.3,21.8,610.0,687.97,525.48
2018,11,6,13,15,949.5,69.0,1.3,21.8,587.5,653.36,500.21
2018,11,6,13,30,941.0,68.0,1.3,21.8,565.0,616.3,472.67
2018,11,6,13,45,928.0,67.0,1.35,21.8,535.5,574.58,441.38
2018,11,6,14,0,915.0,66.0,1.4,21.8,506.0,531.17,407.9
2018,11,6,14,15,898.5,64.0,1.35,21.6,470.0,483.67,370.17
2018,11,6,14,30,882.0,62.0,1.3,21.4,434.0,435.3,330.65
2018,11,6,14,45,857.5,60.0,1.3,21.25,393.0,383.33,287.41
2018,11,6,15,0,833.0,58.0,1.3,21.1,352.0,331.32,242.94
2018,11,6,15,15,797.5,54.5,1.3,21.1,306.5,275.77,194.94
2018,11,6,15,30,762.0,51.0,1.3,21.1,261.0,222.45,148.45
2018,11,6,15,45,706.5,47.0,1.1,19.4,214.0,167.76,103.14
2018,11,6,16,0,651.0,43.0,0.9,17.7,167.0,118.13,64.41
2018,11,6,16,15,555.5,37.0,1.0,16.6,122.0,69.45,32.84
2018,11,6,16,30,460.0,31.0,1.1,15.5,77.0,29.11,14.55
2018,11,6,16,45,285.5,20.5,1.2,14.35,44.0,16.62,0.0
2018,11,6,17,0,111.0,10.0,1.3,13.2,11.0,9.83,0.0
2018,11,6,17,15,55.5,5.0,1.25,12.8,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,6,45,163.0,11.5,0.45,11.35,21.0,52.21,0.0
2018,11,7,7,0,326.0,23.0,0.4,11.4,42.0,133.26,51.14
2018,11,7,7,15,458.0,29.5,0.35,11.8,83.5,204.66,150.07
2018,11,7,7,30,590.0,36.0,0.3,12.2,125.0,285.1,220.27
2018,11,7,7,45,657.0,41.0,0.25,12.6,171.5,346.0,272.93
2018,11,7,8,0,724.0,46.0,0.2,13.0,218.0,410.97,326.65
2018,11,7,8,15,765.0,49.0,0.25,13.6,263.5,463.71,369.35
2018,11,7,8,30,806.0,52.0,0.3,14.2,309.0,517.42,411.14
2018,11,7,8,45,833.5,54.5,0.3,14.85,351.5,559.3,442.14
2018,11,7,9,0,861.0,57.0,0.3,15.5,394.0,604.11,474.04
2018,11,7,9,15,879.5,59.0,0.4,16.25,431.5,641.43,500.59
2018,11,7,9,30,898.0,61.0,0.5,17.0,469.0,676.86,524.4
2018,11,7,9,45,911.0,62.5,0.6,17.75,500.5,705.71,542.92
2018,11,7,10,0,924.0,64.0,0.7,18.5,532.0,731.91,559.54
2018,11,7,10,15,933.5,64.5,0.75,19.0,556.5,751.54,571.39
2018,11,7,10,30,943.0,65.0,0.8,19.5,581.0,768.05,581.21
2018,11,7,10,45,949.0,66.0,0.85,20.0,598.5,779.26,587.53
2018,11,7,11,0,955.0,67.0,0.9,20.5,616.0,787.04,591.68
2018,11,7,11,15,958.0,67.5,0.95,20.8,626.0,788.5,592.18
2018,11,7,11,30,961.0,68.0,1.0,21.1,636.0,786.41,590.49
2018,11,7,11,45,961.0,68.5,1.05,21.35,637.5,778.57,585.18
2018,11,7,12,0,961.0,69.0,1.1,21.6,639.0,767.22,577.66
2018,11,7,12,15,960.0,68.0,1.15,21.65,632.5,750.06,566.71
2018,11,7,12,30,959.0,67.0,1.2,21.7,626.0,729.56,553.55
2018,11,7,12,45,955.5,66.0,1.25,21.75,612.0,704.17,536.98
2018,11,7,13,0,952.0,65.0,1.3,21.8,598.0,675.75,517.17
2018,11,7,13,15,944.5,64.0,1.3,21.7,576.0,642.03,492.6
2018,11,7,13,30,937.0,63.0,1.3,21.6,554.0,605.84,465.71
2018,11,7,13,45,925.5,62.0,1.35,21.55,525.0,565.2,435.12
2018,11,7,14,0,914.0,61.0,1.4,21.5,496.0,522.78,402.26
2018,11,7,14,15,898.0,59.0,1.4,21.25,461.0,475.71,364.95
2018,11,7,14,30,882.0,57.0,1.4,21.0,426.0,427.72,325.74
2018,11,7,14,45,859.0,55.0,1.4,20.75,385.5,376.5,282.86
2018,11,7,15,0,836.0,53.0,1.4,20.5,345.0,325.57,238.98
2018,11,7,15,15,801.0,50.5,1.4,20.5,300.5,270.73,191.23
2018,11,7,15,30,766.0,48.0,1.4,20.5,256.0,218.52,145.38
2018,11,7,15,45,713.0,44.0,1.25,19.25,209.5,164.26,100.04
2018,11,7,16,0,660.0,40.0,1.1,18.0,163.0,114.77,61.28
2018,11,7,16,15,568.5,34.0,1.05,16.7,118.5,66.08,29.94
2018,11,7,16,30,477.0,28.0,1.0,15.4,74.0,27.25,17.0
2018,11,7,16,45,299.5,19.0,0.95,14.1,42.5,15.28,0.0
2018,11,7,17,0,122.0,10.0,0.9,12.8,11.0,9.83,0.0
2018,11,7,17,15,61.0,5.0,0.9,12.45,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,8,6,45,101.0,12.5,1.4,6.05,18.0,37.4,0.0
2018,11,8,7,0,202.0,25.0,1.4,6.3,36.0,98.27,28.2
2018,11,8,7,15,328.0,37.0,1.4,7.05,76.0,170.12,127.41
2018,11,8,7,30,454.0,49.0,1.4,7.8,116.0,247.64,196.94
2018,11,8,7,45,535.0,57.5,1.45,8.5,163.0,312.64,254.58
2018,11,8,8,0,616.0,66.0,1.5,9.2,210.0,383.08,315.03
2018,11,8,8,15,671.0,72.0,1.45,9.95,258.0,442.27,364.21
2018,11,8,8,30,726.0,78.0,1.4,10.7,306.0,503.65,413.12
2018,11,8,8,45,765.5,80.5,1.4,11.45,350.5,553.64,451.69
2018,11,8,9,0,805.0,83.0,1.4,12.2,395.0,600.76,486.9
2018,11,8,9,15,842.0,83.0,1.4,12.9,436.5,646.42,519.96
2018,11,8,9,30,879.0,83.0,1.4,13.6,478.0,691.04,551.29
2018,11,8,9,45,911.0,80.0,1.35,14.35,514.0,727.37,574.42
2018,11,8,10,0,943.0,77.0,1.3,15.1,550.0,757.34,592.15
2018,11,8,10,15,951.5,79.0,1.3,15.6,576.0,778.11,604.33
2018,11,8,10,30,960.0,81.0,1.3,16.1,602.0,795.65,614.33
2018,11,8,10,45,965.0,82.0,1.3,16.65,619.5,806.1,619.37
2018,11,8,11,0,970.0,83.0,1.3,17.2,637.0,813.05,622.16
2018,11,8,11,15,972.0,84.5,1.3,17.5,647.0,814.77,622.12
2018,11,8,11,30,974.0,86.0,1.3,17.8,657.0,812.88,619.81
2018,11,8,11,45,973.5,86.5,1.3,18.1,658.5,804.45,613.21
2018,11,8,12,0,973.0,87.0,1.3,18.4,660.0,792.49,604.42
2018,11,8,12,15,975.0,84.5,1.3,18.6,654.0,775.53,592.56
2018,11,8,12,30,977.0,82.0,1.3,18.8,648.0,755.09,578.44
2018,11,8,12,45,977.5,79.5,1.3,18.95,634.5,730.26,561.21
2018,11,8,13,0,978.0,77.0,1.3,19.1,621.0,702.15,540.51
2018,11,8,13,15,969.5,76.0,1.3,19.15,598.0,667.07,514.58
2018,11,8,13,30,961.0,75.0,1.3,19.2,575.0,629.49,486.32
2018,11,8,13,45,947.5,74.0,1.3,19.25,545.0,586.94,453.74
2018,11,8,14,0,934.0,73.0,1.3,19.3,515.0,542.67,419.03
2018,11,8,14,15,915.0,71.5,1.3,19.15,478.0,493.93,380.28
2018,11,8,14,30,896.0,70.0,1.3,19.0,441.0,444.59,339.86
2018,11,8,14,45,868.0,67.5,1.3,18.9,398.0,390.11,294.32
2018,11,8,15,0,840.0,65.0,1.3,18.8,355.0,336.39,248.18
2018,11,8,15,15,802.0,61.5,1.3,18.8,309.0,280.07,199.27
2018,11,8,15,30,764.0,58.0,1.3,18.8,263.0,226.23,152.17
2018,11,8,15,45,696.5,53.5,1.05,17.3,213.5,169.29,105.29
2018,11,8,16,0,629.0,49.0,0.8,15.8,164.0,117.28,65.16
2018,11,8,16,15,516.5,41.0,0.9,14.75,117.5,67.12,33.05
2018,11,8,16,30,404.0,33.0,1.0,13.7,71.0,29.09,18.46
2018,11,8,16,45,241.0,21.0,1.1,12.65,40.0,17.57,0.0
2018,11,8,17,0,78.0,9.0,1.2,11.6,9.0,8.85,0.0
2018,11,8,17,15,39.0,4.5,1.2,11.3,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
