Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,9,6,45,132.0,12.0,1.15,5.7,19.0,44.29,0.0
2018,11,9,7,0,264.0,24.0,1.1,6.0,38.0,112.03,18.19
2018,11,9,7,15,405.0,33.5,1.05,7.1,79.5,192.13,142.1
2018,11,9,7,30,546.0,43.0,1.0,8.2,121.0,275.67,217.03
2018,11,9,7,45,619.5,49.0,1.0,9.25,168.0,337.98,272.16
2018,11,9,8,0,693.0,55.0,1.0,10.3,215.0,401.64,326.37
2018,11,9,8,15,738.5,59.5,0.9,11.1,261.5,457.25,371.79
2018,11,9,8,30,784.0,64.0,0.8,11.9,308.0,514.09,415.86
2018,11,9,8,45,815.0,67.5,0.7,12.65,351.5,562.2,451.26
2018,11,9,9,0,846.0,71.0,0.6,13.4,395.0,609.74,484.56
2018,11,9,9,15,858.0,75.5,0.5,14.3,431.5,645.36,507.33
2018,11,9,9,30,870.0,80.0,0.4,15.2,468.0,678.73,527.54
2018,11,9,9,45,874.0,85.5,0.25,16.05,498.0,705.28,541.18
2018,11,9,10,0,878.0,91.0,0.1,16.9,528.0,728.87,552.21
2018,11,9,10,15,889.0,92.5,0.2,17.4,553.5,749.9,565.44
2018,11,9,10,30,900.0,94.0,0.3,17.9,579.0,767.93,576.95
2018,11,9,10,45,907.5,95.0,0.35,18.4,597.0,779.68,583.61
2018,11,9,11,0,915.0,96.0,0.4,18.9,615.0,788.11,588.26
2018,11,9,11,15,918.5,97.0,0.45,19.15,625.0,790.2,589.42
2018,11,9,11,30,922.0,98.0,0.5,19.4,635.0,788.84,588.51
2018,11,9,11,45,922.0,98.0,0.55,19.65,636.5,780.39,583.05
2018,11,9,12,0,922.0,98.0,0.6,19.9,638.0,768.56,575.51
2018,11,9,12,15,917.0,98.5,0.6,20.05,631.0,750.46,563.3
2018,11,9,12,30,912.0,99.0,0.6,20.2,624.0,729.27,548.88
2018,11,9,12,45,904.0,99.0,0.65,20.35,609.0,702.63,530.61
2018,11,9,13,0,896.0,99.0,0.7,20.5,594.0,673.31,510.16
2018,11,9,13,15,886.0,98.5,0.7,20.5,572.0,639.79,486.0
2018,11,9,13,30,876.0,98.0,0.7,20.5,550.0,604.1,459.79
2018,11,9,13,45,859.5,96.5,0.7,20.5,520.0,561.97,428.34
2018,11,9,14,0,843.0,95.0,0.7,20.5,490.0,518.6,395.2
2018,11,9,14,15,820.5,92.0,0.7,20.25,453.5,470.03,357.68
2018,11,9,14,30,798.0,89.0,0.7,20.0,417.0,421.05,318.71
2018,11,9,14,45,765.5,85.5,0.7,19.8,375.0,368.14,275.63
2018,11,9,15,0,733.0,82.0,0.7,19.6,333.0,316.63,232.55
2018,11,9,15,15,690.0,77.0,0.7,19.6,288.0,262.58,186.81
2018,11,9,15,30,647.0,72.0,0.7,19.6,243.0,211.71,143.48
2018,11,9,15,45,578.5,65.0,0.8,17.65,196.5,158.22,100.83
2018,11,9,16,0,510.0,58.0,0.9,15.7,150.0,111.4,65.46
2018,11,9,16,15,402.0,47.0,1.0,14.8,106.5,65.43,35.6
2018,11,9,16,30,294.0,36.0,1.1,13.9,63.0,31.24,19.96
2018,11,9,16,45,165.0,21.0,1.15,13.05,34.5,16.78,0.0
2018,11,9,17,0,36.0,6.0,1.2,12.2,6.0,5.9,0.0
2018,11,9,17,15,18.0,3.0,1.2,11.8,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,6,45,52.5,9.5,1.25,6.1,12.0,22.14,0.0
2018,11,10,7,0,105.0,19.0,1.2,6.1,24.0,60.28,0.0
2018,11,10,7,15,197.5,35.5,1.05,6.55,58.5,124.35,91.28
2018,11,10,7,30,290.0,52.0,0.9,7.0,93.0,186.5,148.04
2018,11,10,7,45,361.0,65.5,0.8,7.4,135.0,243.87,198.75
2018,11,10,8,0,432.0,79.0,0.7,7.8,177.0,306.7,252.58
2018,11,10,8,15,484.0,89.5,0.65,8.45,221.0,361.1,297.8
2018,11,10,8,30,536.0,100.0,0.6,9.1,265.0,418.2,343.45
2018,11,10,8,45,574.5,108.0,0.55,9.7,306.5,468.48,382.1
2018,11,10,9,0,613.0,116.0,0.5,10.3,348.0,518.28,419.0
2018,11,10,9,15,640.5,121.5,0.45,11.1,385.0,558.56,447.19
2018,11,10,9,30,668.0,127.0,0.4,11.9,422.0,597.96,473.85
2018,11,10,9,45,688.0,131.5,0.35,12.7,454.0,629.98,494.33
2018,11,10,10,0,708.0,136.0,0.3,13.5,486.0,660.22,513.03
2018,11,10,10,15,724.5,139.0,0.25,14.05,512.0,684.31,527.47
2018,11,10,10,30,741.0,142.0,0.2,14.6,538.0,706.05,540.08
2018,11,10,10,45,753.0,142.5,0.15,15.15,556.0,719.25,546.73
2018,11,10,11,0,765.0,143.0,0.1,15.7,574.0,729.67,551.59
2018,11,10,11,15,771.5,143.5,0.15,16.0,584.0,733.19,553.44
2018,11,10,11,30,778.0,144.0,0.2,16.3,594.0,733.73,553.47
2018,11,10,11,45,779.5,143.0,0.2,16.6,595.0,726.06,547.29
2018,11,10,12,0,781.0,142.0,0.2,16.9,596.0,715.47,539.24
2018,11,10,12,15,757.5,148.5,0.25,17.0,585.0,692.64,523.48
2018,11,10,12,30,734.0,155.0,0.3,17.1,574.0,667.75,506.31
2018,11,10,12,45,699.0,161.0,0.4,17.2,552.5,633.09,482.72
2018,11,10,13,0,664.0,167.0,0.5,17.3,531.0,597.56,458.11
2018,11,10,13,15,649.5,164.5,0.55,17.3,509.5,565.31,435.22
2018,11,10,13,30,635.0,162.0,0.6,17.3,488.0,531.9,410.88
2018,11,10,13,45,615.0,158.0,0.65,17.25,459.5,491.6,381.0
2018,11,10,14,0,595.0,154.0,0.7,17.2,431.0,452.76,351.42
2018,11,10,14,15,570.0,147.0,0.7,16.9,396.5,408.64,317.13
2018,11,10,14,30,545.0,140.0,0.7,16.6,362.0,365.25,282.55
2018,11,10,14,45,510.5,131.5,0.7,16.25,323.0,317.92,244.25
2018,11,10,15,0,476.0,123.0,0.7,15.9,284.0,272.76,206.91
2018,11,10,15,15,433.5,111.0,0.7,15.9,242.5,224.56,166.63
2018,11,10,15,30,391.0,99.0,0.7,15.9,201.0,179.97,129.25
2018,11,10,15,45,333.5,83.5,0.85,14.55,159.0,133.52,92.12
2018,11,10,16,0,276.0,68.0,1.0,13.2,117.0,92.86,60.75
2018,11,10,16,15,204.5,49.5,1.0,12.65,80.0,54.7,33.5
2018,11,10,16,30,133.0,31.0,1.0,12.1,43.0,24.41,14.29
2018,11,10,16,45,73.0,17.0,1.05,11.5,23.0,16.71,0.0
2018,11,10,17,0,13.0,3.0,1.1,10.9,3.0,2.95,0.0
2018,11,10,17,15,6.5,1.5,1.1,10.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,9.0,1.4,3.7,11.5,21.76,0.0
2018,11,11,7,0,107.0,18.0,1.3,3.7,23.0,58.85,0.0
2018,11,11,7,15,214.5,34.5,1.25,4.65,59.0,128.49,93.8
2018,11,11,7,30,322.0,51.0,1.2,5.6,95.0,196.74,156.63
2018,11,11,7,45,403.5,63.0,1.15,6.55,139.0,257.85,210.75
2018,11,11,8,0,485.0,75.0,1.1,7.5,183.0,325.31,268.63
2018,11,11,8,15,544.0,83.0,1.1,8.3,228.5,383.48,317.48
2018,11,11,8,30,603.0,91.0,1.1,9.1,274.0,444.29,366.72
2018,11,11,8,45,650.5,95.5,1.1,9.9,318.0,496.95,407.89
2018,11,11,9,0,698.0,100.0,1.1,10.7,362.0,550.43,448.32
2018,11,11,9,15,722.5,105.0,1.0,11.6,399.5,590.33,476.07
2018,11,11,9,30,747.0,110.0,0.9,12.5,437.0,629.0,501.88
2018,11,11,9,45,763.5,113.5,0.85,13.45,468.0,659.06,520.92
2018,11,11,10,0,780.0,117.0,0.8,14.4,499.0,686.99,537.92
2018,11,11,10,15,795.0,119.0,0.8,15.0,525.0,709.83,552.26
2018,11,11,10,30,810.0,121.0,0.8,15.6,551.0,730.09,564.6
2018,11,11,10,45,821.5,121.5,0.75,16.25,569.5,743.35,570.82
2018,11,11,11,0,833.0,122.0,0.7,16.9,588.0,753.63,575.06
2018,11,11,11,15,835.0,123.0,0.7,17.3,596.5,751.66,572.3
2018,11,11,11,30,837.0,124.0,0.7,17.7,605.0,749.49,569.71
2018,11,11,11,45,845.5,123.5,0.65,18.05,610.5,747.23,566.57
2018,11,11,12,0,854.0,123.0,0.6,18.4,616.0,741.68,561.12
2018,11,11,12,15,857.0,120.5,0.55,18.6,611.0,726.93,549.55
2018,11,11,12,30,860.0,118.0,0.5,18.8,606.0,709.05,535.87
2018,11,11,12,45,861.5,114.0,0.5,19.0,593.0,685.55,519.0
2018,11,11,13,0,863.0,110.0,0.5,19.2,580.0,659.11,499.87
2018,11,11,13,15,851.5,108.0,0.5,19.2,557.0,624.17,474.71
2018,11,11,13,30,840.0,106.0,0.5,19.2,534.0,587.29,447.69
2018,11,11,13,45,821.5,104.0,0.5,19.2,503.5,545.0,416.13
2018,11,11,14,0,803.0,102.0,0.5,19.2,473.0,502.01,383.25
2018,11,11,14,15,781.5,98.5,0.45,19.0,437.5,454.98,346.39
2018,11,11,14,30,760.0,95.0,0.4,18.8,402.0,407.81,308.44
2018,11,11,14,45,729.5,90.0,0.4,18.6,361.0,356.06,266.42
2018,11,11,15,0,699.0,85.0,0.4,18.4,320.0,305.63,224.35
2018,11,11,15,15,655.5,79.0,0.4,18.4,275.5,252.43,179.54
2018,11,11,15,30,612.0,73.0,0.4,18.4,231.0,202.52,137.27
2018,11,11,15,45,548.0,65.0,0.55,16.7,186.0,151.0,96.24
2018,11,11,16,0,484.0,57.0,0.7,15.0,141.0,105.71,62.06
2018,11,11,16,15,384.0,45.0,0.7,14.5,99.0,61.09,33.0
2018,11,11,16,30,284.0,33.0,0.7,14.0,57.0,27.31,16.2
2018,11,11,16,45,160.5,19.0,0.7,13.5,31.0,18.68,0.0
2018,11,11,17,0,37.0,5.0,0.7,13.0,5.0,4.91,0.0
2018,11,11,17,15,18.5,2.5,0.7,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,6,45,62.0,9.5,1.7,5.55,12.0,24.16,0.0
2018,11,12,7,0,124.0,19.0,1.7,5.7,24.0,53.86,0.0
2018,11,12,7,15,236.0,34.0,1.7,6.35,59.5,134.71,96.3
2018,11,12,7,30,348.0,49.0,1.7,7.0,95.0,203.27,160.66
2018,11,12,7,45,422.5,60.5,1.65,7.7,138.0,261.21,212.71
2018,11,12,8,0,497.0,72.0,1.6,8.4,181.0,326.25,269.24
2018,11,12,8,15,549.0,80.5,1.55,9.2,225.0,381.59,316.1
2018,11,12,8,30,601.0,89.0,1.5,10.0,269.0,439.1,362.96
2018,11,12,8,45,636.5,95.5,1.45,10.75,310.5,486.81,400.43
2018,11,12,9,0,672.0,102.0,1.4,11.5,352.0,534.69,436.71
2018,11,12,9,15,704.0,105.5,1.3,12.3,390.0,576.87,467.06
2018,11,12,9,30,736.0,109.0,1.2,13.1,428.0,618.25,495.71
2018,11,12,9,45,764.0,109.0,1.05,13.95,461.0,651.84,517.15
2018,11,12,10,0,792.0,109.0,0.9,14.8,494.0,683.72,536.49
2018,11,12,10,15,806.5,111.0,0.85,15.55,519.5,706.33,549.77
2018,11,12,10,30,821.0,113.0,0.8,16.3,545.0,726.33,560.75
2018,11,12,10,45,831.5,114.0,0.75,17.1,563.5,736.69,564.64
2018,11,12,11,0,842.0,115.0,0.7,17.9,582.0,747.02,568.65
2018,11,12,11,15,848.0,114.5,0.65,18.4,592.0,749.34,567.87
2018,11,12,11,30,854.0,114.0,0.6,18.9,602.0,748.46,565.13
2018,11,12,11,45,857.0,114.0,0.55,19.4,604.5,742.72,559.28
2018,11,12,12,0,860.0,114.0,0.5,19.9,607.0,733.78,551.47
2018,11,12,12,15,859.0,113.0,0.5,20.1,601.5,717.84,539.91
2018,11,12,12,30,858.0,112.0,0.5,20.3,596.0,698.9,526.25
2018,11,12,12,45,853.0,111.0,0.5,20.45,582.0,674.46,508.74
2018,11,12,13,0,848.0,110.0,0.5,20.6,568.0,647.4,489.2
2018,11,12,13,15,839.5,107.5,0.5,20.55,546.5,614.24,465.44
2018,11,12,13,30,831.0,105.0,0.5,20.5,525.0,579.0,439.71
2018,11,12,13,45,818.5,101.5,0.5,20.45,496.0,538.76,409.76
2018,11,12,14,0,806.0,98.0,0.5,20.4,467.0,497.35,378.16
2018,11,12,14,15,785.5,94.5,0.5,20.15,432.0,450.8,342.14
2018,11,12,14,30,765.0,91.0,0.5,19.9,397.0,404.03,304.85
2018,11,12,14,45,736.0,86.5,0.5,19.6,357.0,353.26,263.57
2018,11,12,15,0,707.0,82.0,0.5,19.3,317.0,303.65,222.1
2018,11,12,15,15,663.5,76.0,0.5,19.3,272.5,250.23,177.06
2018,11,12,15,30,620.0,70.0,0.5,19.3,228.0,200.08,134.58
2018,11,12,15,45,554.0,62.0,0.65,17.85,183.0,148.02,93.13
2018,11,12,16,0,488.0,54.0,0.8,16.4,138.0,102.35,58.84
2018,11,12,16,15,385.0,43.0,0.85,15.8,96.5,58.53,30.88
2018,11,12,16,30,282.0,32.0,0.9,15.2,55.0,26.48,15.11
2018,11,12,16,45,158.5,19.0,0.9,14.65,30.0,18.68,0.0
2018,11,12,17,0,35.0,6.0,0.9,14.1,5.0,0.0,0.0
2018,11,12,17,15,17.5,3.0,0.9,13.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.0,1.1,6.65,5.5,4.91,0.0
2018,11,13,7,0,14.0,10.0,1.1,6.7,11.0,13.76,0.0
2018,11,13,7,15,7.0,24.0,1.1,7.2,24.5,27.75,15.92
2018,11,13,7,30,0.0,38.0,1.1,7.7,38.0,38.28,26.91
2018,11,13,7,45,0.5,54.5,1.1,8.2,54.5,55.68,42.4
2018,11,13,8,0,1.0,71.0,1.1,8.7,71.0,72.86,57.5
2018,11,13,8,15,7.0,88.5,1.05,9.25,90.5,93.87,75.61
2018,11,13,8,30,13.0,106.0,1.0,9.8,110.0,115.22,93.69
2018,11,13,8,45,54.5,126.5,1.0,10.35,146.0,166.37,137.0
2018,11,13,9,0,96.0,147.0,1.0,10.9,182.0,221.94,182.95
2018,11,13,9,15,106.0,161.5,0.9,11.55,204.0,245.83,201.47
2018,11,13,9,30,116.0,176.0,0.8,12.2,226.0,269.91,219.85
2018,11,13,9,45,100.5,179.5,0.7,12.85,225.0,264.16,213.72
2018,11,13,10,0,85.0,183.0,0.6,13.5,224.0,250.02,201.18
2018,11,13,10,15,116.5,208.0,0.6,14.25,267.0,307.98,246.36
2018,11,13,10,30,148.0,233.0,0.6,15.0,310.0,358.45,284.19
2018,11,13,10,45,96.5,226.0,0.6,15.8,277.0,305.25,240.86
2018,11,13,11,0,45.0,219.0,0.6,16.6,244.0,259.42,203.6
2018,11,13,11,15,112.5,239.0,0.6,16.8,302.5,336.34,264.24
2018,11,13,11,30,180.0,259.0,0.6,17.0,361.0,404.87,316.15
2018,11,13,11,45,171.0,254.0,0.65,17.25,351.0,390.12,304.22
2018,11,13,12,0,162.0,249.0,0.7,17.5,341.0,375.05,292.77
2018,11,13,12,15,179.0,248.5,0.7,17.2,349.5,382.33,298.95
2018,11,13,12,30,196.0,248.0,0.7,16.9,358.0,388.43,304.03
2018,11,13,12,45,121.0,225.5,0.7,16.6,293.0,310.93,244.27
2018,11,13,13,0,46.0,203.0,0.7,16.3,228.0,232.36,182.87
2018,11,13,13,15,72.0,205.5,0.7,16.05,242.5,248.33,196.54
2018,11,13,13,30,98.0,208.0,0.7,15.8,257.0,262.45,208.07
2018,11,13,13,45,73.0,195.5,0.7,15.55,231.0,232.6,184.49
2018,11,13,14,0,48.0,183.0,0.7,15.3,205.0,204.49,162.4
2018,11,13,14,15,78.0,168.0,0.65,15.1,200.5,200.18,159.27
2018,11,13,14,30,108.0,153.0,0.6,14.9,196.0,195.2,155.01
2018,11,13,14,45,202.0,138.0,0.55,14.7,208.0,209.46,164.77
2018,11,13,15,0,296.0,123.0,0.5,14.5,220.0,212.9,164.11
2018,11,13,15,15,210.5,111.0,0.5,14.5,175.5,163.11,124.15
2018,11,13,15,30,125.0,99.0,0.5,14.5,131.0,121.23,91.57
2018,11,13,15,45,104.5,81.0,0.35,13.85,104.0,93.29,68.62
2018,11,13,16,0,84.0,63.0,0.2,13.2,77.0,67.58,47.76
2018,11,13,16,15,60.0,46.0,0.3,12.95,54.5,44.9,29.87
2018,11,13,16,30,36.0,29.0,0.4,12.7,32.0,25.36,14.1
2018,11,13,16,45,25.5,16.5,0.45,12.4,18.0,16.22,0.0
2018,11,13,17,0,15.0,4.0,0.5,12.1,4.0,0.0,0.0
2018,11,13,17,15,7.5,2.0,0.55,11.9,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,14,6,45,86.5,9.0,1.5,5.25,12.0,0.0,0.0
2018,11,14,7,0,173.0,18.0,1.5,5.2,24.0,65.81,0.0
2018,11,14,7,15,312.5,29.0,1.4,6.1,60.5,149.81,102.2
2018,11,14,7,30,452.0,40.0,1.3,7.0,97.0,229.24,179.01
2018,11,14,7,45,532.0,48.0,1.2,7.85,141.5,291.13,234.65
2018,11,14,8,0,612.0,56.0,1.1,8.7,186.0,358.52,292.76
2018,11,14,8,15,663.0,61.5,1.1,9.45,231.0,413.6,339.45
2018,11,14,8,30,714.0,67.0,1.1,10.2,276.0,470.68,385.85
2018,11,14,8,45,748.0,71.0,1.05,10.95,318.0,515.01,420.39
2018,11,14,9,0,782.0,75.0,1.0,11.7,360.0,562.34,455.75
2018,11,14,9,15,801.0,79.5,0.95,12.55,397.0,600.32,482.49
2018,11,14,9,30,820.0,84.0,0.9,13.4,434.0,636.6,507.04
2018,11,14,9,45,830.0,88.0,0.85,14.25,464.0,664.33,524.54
2018,11,14,10,0,840.0,92.0,0.8,15.1,494.0,689.52,539.72
2018,11,14,10,15,851.5,94.0,0.8,15.75,519.0,710.8,552.35
2018,11,14,10,30,863.0,96.0,0.8,16.4,544.0,729.25,562.86
2018,11,14,10,45,869.0,97.5,0.75,17.1,561.0,740.21,567.38
2018,11,14,11,0,875.0,99.0,0.7,17.8,578.0,748.0,569.83
2018,11,14,11,15,877.0,100.0,0.7,18.2,587.0,749.13,569.22
2018,11,14,11,30,879.0,101.0,0.7,18.6,596.0,746.98,566.61
2018,11,14,11,45,879.0,101.0,0.65,19.05,597.5,739.05,559.39
2018,11,14,12,0,879.0,101.0,0.6,19.5,599.0,727.92,550.21
2018,11,14,12,15,870.0,103.0,0.6,19.65,591.5,709.67,537.23
2018,11,14,12,30,861.0,105.0,0.6,19.8,584.0,688.61,521.95
2018,11,14,12,45,846.5,106.5,0.6,19.95,568.0,660.86,501.86
2018,11,14,13,0,832.0,108.0,0.6,20.1,552.0,630.93,480.01
2018,11,14,13,15,818.5,107.5,0.6,20.05,530.0,597.55,455.78
2018,11,14,13,30,805.0,107.0,0.6,20.0,508.0,563.18,430.3
2018,11,14,13,45,784.5,105.0,0.6,19.95,478.0,521.2,398.76
2018,11,14,14,0,764.0,103.0,0.6,19.9,448.0,478.49,365.93
2018,11,14,14,15,738.5,100.0,0.6,19.55,413.0,432.11,329.9
2018,11,14,14,30,713.0,97.0,0.6,19.2,378.0,386.01,293.04
2018,11,14,14,45,677.0,93.0,0.65,18.85,338.0,335.8,252.33
2018,11,14,15,0,641.0,89.0,0.7,18.5,298.0,287.49,212.08
2018,11,14,15,15,595.5,82.0,0.7,18.5,255.0,236.04,168.61
2018,11,14,15,30,550.0,75.0,0.7,18.5,212.0,188.18,128.11
2018,11,14,15,45,479.5,65.5,0.85,16.5,168.0,137.93,88.52
2018,11,14,16,0,409.0,56.0,1.0,14.5,124.0,94.63,56.32
2018,11,14,16,15,308.5,43.0,1.05,13.75,85.0,52.63,28.84
2018,11,14,16,30,208.0,30.0,1.1,13.0,46.0,23.58,12.27
2018,11,14,16,45,114.0,16.5,1.15,12.25,24.5,16.22,0.0
2018,11,14,17,0,20.0,3.0,1.2,11.5,3.0,0.0,0.0
2018,11,14,17,15,10.0,1.5,1.2,11.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,15,6,45,25.0,6.5,1.3,3.95,7.5,0.0,0.0
2018,11,15,7,0,50.0,13.0,1.3,4.1,15.0,26.55,0.0
2018,11,15,7,15,116.0,28.5,1.3,5.1,40.5,79.01,51.24
2018,11,15,7,30,182.0,44.0,1.3,6.1,66.0,133.66,104.46
2018,11,15,7,45,245.0,57.0,1.3,7.05,100.0,181.2,147.08
2018,11,15,8,0,308.0,70.0,1.3,8.0,134.0,233.84,193.16
2018,11,15,8,15,354.0,82.0,1.25,8.75,171.5,281.35,234.01
2018,11,15,8,30,400.0,94.0,1.2,9.5,209.0,331.42,275.69
2018,11,15,8,45,410.0,107.5,1.15,10.25,240.5,365.12,302.65
2018,11,15,9,0,420.0,121.0,1.1,11.0,272.0,398.14,328.15
2018,11,15,9,15,409.5,137.0,1.0,11.75,297.0,420.47,343.94
2018,11,15,9,30,399.0,153.0,0.9,12.5,322.0,440.73,357.53
2018,11,15,9,45,441.0,156.5,0.8,13.25,355.5,479.87,385.94
2018,11,15,10,0,483.0,160.0,0.7,14.0,389.0,519.03,413.31
2018,11,15,10,15,548.0,151.5,0.65,14.65,424.0,560.31,442.62
2018,11,15,10,30,613.0,143.0,0.6,15.3,459.0,604.83,473.39
2018,11,15,10,45,631.0,143.0,0.5,15.95,477.5,620.84,481.8
2018,11,15,11,0,649.0,143.0,0.4,16.6,496.0,634.6,488.71
2018,11,15,11,15,617.0,155.0,0.35,17.0,495.0,622.97,477.93
2018,11,15,11,30,585.0,167.0,0.3,17.4,494.0,606.04,463.89
2018,11,15,11,45,551.0,178.0,0.25,17.8,487.0,588.06,449.16
2018,11,15,12,0,517.0,189.0,0.2,18.2,480.0,568.48,433.37
2018,11,15,12,15,534.0,185.5,0.2,18.35,483.5,566.82,432.14
2018,11,15,12,30,551.0,182.0,0.2,18.5,487.0,562.72,428.87
2018,11,15,12,45,555.5,173.0,0.2,18.65,474.0,542.33,414.03
2018,11,15,13,0,560.0,164.0,0.2,18.8,461.0,519.96,397.75
2018,11,15,13,15,529.5,164.5,0.2,18.8,436.5,485.12,372.0
2018,11,15,13,30,499.0,165.0,0.2,18.8,412.0,450.4,346.1
2018,11,15,13,45,525.0,153.0,0.2,18.8,400.0,432.58,332.54
2018,11,15,14,0,551.0,141.0,0.2,18.8,388.0,411.55,315.81
2018,11,15,14,15,562.0,133.0,0.2,18.5,368.5,384.64,294.31
2018,11,15,14,30,573.0,125.0,0.2,18.2,349.0,355.5,270.32
2018,11,15,14,45,532.5,117.0,0.25,17.9,308.5,306.06,230.92
2018,11,15,15,0,492.0,109.0,0.3,17.6,268.0,259.25,192.9
2018,11,15,15,15,454.5,98.5,0.3,17.6,229.5,213.77,154.95
2018,11,15,15,30,417.0,88.0,0.3,17.6,191.0,171.3,119.43
2018,11,15,15,45,355.5,74.5,0.5,16.15,150.0,125.57,83.6
2018,11,15,16,0,294.0,61.0,0.7,14.7,109.0,85.92,53.85
2018,11,15,16,15,211.5,44.0,0.75,14.0,73.0,48.4,28.21
2018,11,15,16,30,129.0,27.0,0.8,13.3,37.0,21.08,9.98
2018,11,15,16,45,67.5,14.0,0.85,12.65,19.0,13.76,0.0
2018,11,15,17,0,6.0,1.0,0.9,12.0,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,0.95,11.6,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,34.0,6.5,1.3,5.05,7.5,0.0,0.0
2018,11,16,7,0,68.0,13.0,1.3,5.2,15.0,31.32,0.0
2018,11,16,7,15,166.5,28.5,1.15,6.05,45.5,99.97,62.99
2018,11,16,7,30,265.0,44.0,1.0,6.9,76.0,163.58,126.99
2018,11,16,7,45,342.5,57.5,0.9,7.75,116.5,220.96,178.01
2018,11,16,8,0,420.0,71.0,0.8,8.6,157.0,284.47,232.59
2018,11,16,8,15,475.5,81.0,0.75,9.3,199.5,338.38,278.07
2018,11,16,8,30,531.0,91.0,0.7,10.0,242.0,396.48,325.19
2018,11,16,8,45,570.5,98.0,0.7,10.75,282.0,444.27,362.76
2018,11,16,9,0,610.0,105.0,0.7,11.5,322.0,492.64,399.55
2018,11,16,9,15,638.5,110.5,0.65,12.25,358.5,532.83,428.5
2018,11,16,9,30,667.0,116.0,0.6,13.0,395.0,572.24,455.94
2018,11,16,9,45,687.5,119.5,0.55,13.8,425.5,603.1,476.19
2018,11,16,10,0,708.0,123.0,0.5,14.6,456.0,632.23,494.66
2018,11,16,10,15,723.5,125.0,0.5,15.05,480.5,654.28,508.95
2018,11,16,10,30,739.0,127.0,0.5,15.5,505.0,674.01,521.46
2018,11,16,10,45,751.0,128.0,0.5,16.0,523.0,687.65,529.47
2018,11,16,11,0,763.0,129.0,0.5,16.5,541.0,698.57,535.58
2018,11,16,11,15,770.5,129.5,0.55,16.85,551.5,702.9,538.11
2018,11,16,11,30,778.0,130.0,0.6,17.2,562.0,704.31,538.68
2018,11,16,11,45,782.0,129.0,0.6,17.5,564.5,698.66,533.79
2018,11,16,12,0,786.0,128.0,0.6,17.8,567.0,690.07,526.92
2018,11,16,12,15,784.0,127.0,0.65,17.95,561.0,674.5,516.09
2018,11,16,12,30,782.0,126.0,0.7,18.1,555.0,656.23,503.27
2018,11,16,12,45,776.0,124.0,0.7,18.25,541.5,631.75,485.28
2018,11,16,13,0,770.0,122.0,0.7,18.4,528.0,604.96,465.44
2018,11,16,13,15,761.0,119.5,0.75,18.4,507.5,573.76,442.83
2018,11,16,13,30,752.0,117.0,0.8,18.4,487.0,540.75,418.34
2018,11,16,13,45,738.5,113.0,0.8,18.4,459.5,502.27,388.79
2018,11,16,14,0,725.0,109.0,0.8,18.4,432.0,462.7,357.73
2018,11,16,14,15,703.5,104.0,0.8,18.15,398.0,417.79,322.15
2018,11,16,14,30,682.0,99.0,0.8,17.9,364.0,372.94,285.64
2018,11,16,14,45,652.0,93.5,0.85,17.65,325.5,324.97,246.01
2018,11,16,15,0,622.0,88.0,0.9,17.4,287.0,278.42,206.53
2018,11,16,15,15,576.0,81.0,0.9,17.4,245.5,228.05,163.62
2018,11,16,15,30,530.0,74.0,0.9,17.4,204.0,181.34,123.86
2018,11,16,15,45,464.5,64.5,1.0,15.75,161.5,133.22,85.49
2018,11,16,16,0,399.0,55.0,1.1,14.1,119.0,91.53,54.32
2018,11,16,16,15,302.5,42.0,1.15,13.45,81.5,50.58,27.57
2018,11,16,16,30,206.0,29.0,1.2,12.8,44.0,22.86,10.84
2018,11,16,16,45,109.5,15.5,1.25,12.2,23.0,15.24,0.0
2018,11,16,17,0,13.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,1.25,11.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,45,37.5,6.5,1.0,6.1,7.5,0.0,0.0
2018,11,17,7,0,75.0,13.0,1.0,6.1,15.0,33.03,0.0
2018,11,17,7,15,183.0,28.5,0.9,6.65,46.5,104.08,62.14
2018,11,17,7,30,291.0,44.0,0.8,7.2,78.0,172.45,132.97
2018,11,17,7,45,373.0,55.5,0.7,7.75,118.5,229.95,184.38
2018,11,17,8,0,455.0,67.0,0.6,8.3,159.0,294.16,239.65
2018,11,17,8,15,510.5,75.5,0.65,8.85,201.0,348.68,286.1
2018,11,17,8,30,566.0,84.0,0.7,9.4,243.0,405.73,333.12
2018,11,17,8,45,605.5,89.5,0.7,10.0,283.0,452.79,370.49
2018,11,17,9,0,645.0,95.0,0.7,10.6,323.0,500.35,407.03
2018,11,17,9,15,692.0,95.0,0.75,11.2,362.5,546.5,441.99
2018,11,17,9,30,739.0,95.0,0.8,11.8,402.0,592.58,476.04
2018,11,17,9,45,783.5,90.0,0.8,12.45,437.0,628.07,501.14
2018,11,17,10,0,828.0,85.0,0.8,13.1,472.0,665.64,527.18
2018,11,17,10,15,840.0,86.5,0.85,13.55,496.5,686.49,540.89
2018,11,17,10,30,852.0,88.0,0.9,14.0,521.0,704.59,552.49
2018,11,17,10,45,861.0,88.5,0.9,14.4,538.5,716.54,559.26
2018,11,17,11,0,870.0,89.0,0.9,14.8,556.0,725.4,563.99
2018,11,17,11,15,875.0,89.0,0.95,15.1,565.5,727.68,565.08
2018,11,17,11,30,880.0,89.0,1.0,15.4,575.0,726.73,564.09
2018,11,17,11,45,869.5,92.0,1.0,15.65,573.5,715.02,555.18
2018,11,17,12,0,859.0,95.0,1.0,15.9,572.0,700.3,544.4
2018,11,17,12,15,854.0,96.5,1.0,15.95,566.5,684.8,532.89
2018,11,17,12,30,849.0,98.0,1.0,16.0,561.0,666.43,519.14
2018,11,17,12,45,822.0,104.0,1.05,16.1,543.5,636.2,496.85
2018,11,17,13,0,795.0,110.0,1.1,16.2,526.0,605.52,473.92
2018,11,17,13,15,786.5,107.0,1.1,16.1,505.0,573.55,449.9
2018,11,17,13,30,778.0,104.0,1.1,16.0,484.0,539.69,423.93
2018,11,17,13,45,765.5,100.5,1.1,15.95,457.0,501.54,394.05
2018,11,17,14,0,753.0,97.0,1.1,15.9,430.0,462.17,362.47
2018,11,17,14,15,732.5,93.5,1.1,15.65,397.0,418.32,326.88
2018,11,17,14,30,712.0,90.0,1.1,15.4,364.0,374.36,290.21
2018,11,17,14,45,683.5,85.0,1.1,15.15,326.0,326.27,249.44
2018,11,17,15,0,655.0,80.0,1.1,14.9,288.0,279.39,208.74
2018,11,17,15,15,609.5,73.5,1.1,14.9,246.0,228.23,164.4
2018,11,17,15,30,564.0,67.0,1.1,14.9,204.0,180.6,123.19
2018,11,17,15,45,498.0,59.0,1.05,13.5,162.0,132.28,83.98
2018,11,17,16,0,432.0,51.0,1.0,12.1,120.0,90.35,52.41
2018,11,17,16,15,331.0,40.0,1.05,11.15,82.5,50.62,27.19
2018,11,17,16,30,230.0,29.0,1.1,10.2,45.0,22.93,10.52
2018,11,17,16,45,122.5,15.5,1.1,9.3,23.5,15.24,0.0
2018,11,17,17,0,15.0,2.0,1.1,8.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.1,8.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,18,6,45,36.5,6.0,0.85,5.15,7.0,0.0,0.0
2018,11,18,7,0,73.0,12.0,0.9,5.1,14.0,31.31,0.0
2018,11,18,7,15,184.0,27.0,0.85,5.45,44.5,101.27,56.49
2018,11,18,7,30,295.0,42.0,0.8,5.8,75.0,170.73,131.57
2018,11,18,7,45,381.0,53.0,0.8,6.2,115.5,228.7,184.09
2018,11,18,8,0,467.0,64.0,0.8,6.6,156.0,295.01,242.03
2018,11,18,8,15,514.0,72.0,0.8,7.0,196.0,345.1,285.49
2018,11,18,8,30,561.0,80.0,0.8,7.4,236.0,397.1,329.07
2018,11,18,8,45,599.5,85.5,0.8,7.8,275.0,443.22,366.57
2018,11,18,9,0,638.0,91.0,0.8,8.2,314.0,489.84,403.28
2018,11,18,9,15,653.5,97.5,0.8,9.05,346.5,523.7,428.23
2018,11,18,9,30,669.0,104.0,0.8,9.9,379.0,556.14,451.42
2018,11,18,9,45,728.5,99.5,0.8,10.7,419.5,603.33,485.68
2018,11,18,10,0,788.0,95.0,0.8,11.5,460.0,647.34,516.62
2018,11,18,10,15,803.0,96.5,0.8,12.2,485.0,669.71,530.81
2018,11,18,10,30,818.0,98.0,0.8,12.9,510.0,689.51,543.02
2018,11,18,10,45,829.0,98.5,0.75,13.65,528.0,702.64,549.31
2018,11,18,11,0,840.0,99.0,0.7,14.4,546.0,712.8,553.58
2018,11,18,11,15,795.5,111.0,0.75,14.9,540.5,693.21,538.8
2018,11,18,11,30,751.0,123.0,0.8,15.4,535.0,673.33,523.39
2018,11,18,11,45,679.5,140.5,0.8,15.9,514.5,635.63,494.28
2018,11,18,12,0,608.0,158.0,0.8,16.4,494.0,596.16,463.94
2018,11,18,12,15,599.5,158.0,0.85,16.55,486.5,579.89,452.35
2018,11,18,12,30,591.0,158.0,0.9,16.7,479.0,561.73,438.96
2018,11,18,12,45,579.5,157.0,0.95,16.9,465.5,536.47,420.19
2018,11,18,13,0,568.0,156.0,1.0,17.1,452.0,512.44,402.03
2018,11,18,13,15,601.0,140.0,1.05,17.0,442.0,499.53,392.76
2018,11,18,13,30,634.0,124.0,1.1,16.9,432.0,480.56,378.42
2018,11,18,13,45,646.0,115.5,1.15,16.8,414.0,454.63,358.01
2018,11,18,14,0,658.0,107.0,1.2,16.7,396.0,426.1,334.92
2018,11,18,14,15,612.0,108.0,1.2,16.35,360.5,379.55,297.41
2018,11,18,14,30,566.0,109.0,1.2,16.0,325.0,335.15,260.97
2018,11,18,14,45,466.0,109.5,1.25,15.65,275.0,272.84,210.76
2018,11,18,15,0,366.0,110.0,1.3,15.3,225.0,220.05,168.12
2018,11,18,15,15,334.5,96.0,1.3,15.3,190.0,179.08,133.22
2018,11,18,15,30,303.0,82.0,1.3,15.3,155.0,140.78,100.59
2018,11,18,15,45,268.0,68.0,1.3,13.75,123.0,104.86,71.16
2018,11,18,16,0,233.0,54.0,1.3,12.2,91.0,72.37,45.69
2018,11,18,16,15,205.0,41.0,1.25,11.4,65.5,44.64,25.71
2018,11,18,16,30,177.0,28.0,1.2,10.6,40.0,22.13,9.35
2018,11,18,16,45,93.5,15.0,1.15,9.8,21.0,14.74,0.0
2018,11,18,17,0,10.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,1.05,8.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,19,6,45,10.0,5.0,1.0,6.2,5.0,0.0,0.0
2018,11,19,7,0,20.0,10.0,0.9,6.3,10.0,15.12,0.0
2018,11,19,7,15,52.5,25.0,0.8,7.0,29.5,48.17,22.07
2018,11,19,7,30,85.0,40.0,0.7,7.7,49.0,86.73,65.08
2018,11,19,7,45,113.0,57.0,0.6,8.4,75.0,114.51,90.7
2018,11,19,8,0,141.0,74.0,0.5,9.1,101.0,155.82,126.71
2018,11,19,8,15,201.0,87.5,0.45,9.6,137.0,204.0,167.82
