Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,7,15,36.5,5.5,1.05,7.5,6.5,0.0,0.0
2018,12,20,7,30,73.0,11.0,1.0,7.7,13.0,31.28,0.0
2018,12,20,7,45,65.5,23.0,0.95,7.85,27.5,54.4,30.7
2018,12,20,8,0,58.0,35.0,0.9,8.0,42.0,64.23,47.29
2018,12,20,8,15,81.5,52.0,0.9,8.4,65.5,95.42,75.19
2018,12,20,8,30,105.0,69.0,0.9,8.8,89.0,127.72,103.68
2018,12,20,8,45,117.0,87.5,0.85,9.15,114.5,157.65,129.74
2018,12,20,9,0,129.0,106.0,0.8,9.5,140.0,187.83,155.42
2018,12,20,9,15,137.0,120.0,0.8,9.85,161.0,210.43,174.29
2018,12,20,9,30,145.0,134.0,0.8,10.2,182.0,233.1,192.84
2018,12,20,9,45,211.0,144.0,0.8,10.5,221.5,292.23,241.35
2018,12,20,10,0,277.0,154.0,0.8,10.8,261.0,346.39,284.73
2018,12,20,10,15,260.5,168.0,0.8,11.05,274.0,355.39,290.62
2018,12,20,10,30,244.0,182.0,0.8,11.3,287.0,362.91,295.55
2018,12,20,10,45,249.0,189.0,0.85,11.5,300.0,374.9,304.63
2018,12,20,11,0,254.0,196.0,0.9,11.7,313.0,386.09,312.98
2018,12,20,11,15,237.0,203.5,0.9,11.8,315.0,382.59,309.4
2018,12,20,11,30,220.0,211.0,0.9,11.9,317.0,371.13,299.87
2018,12,20,11,45,160.5,214.0,0.9,11.95,292.0,333.62,269.28
2018,12,20,12,0,101.0,217.0,0.9,12.0,267.0,290.03,233.86
2018,12,20,12,15,109.0,217.0,0.85,12.0,270.5,292.99,236.41
2018,12,20,12,30,117.0,217.0,0.8,12.0,274.0,301.11,242.66
2018,12,20,12,45,193.0,208.0,0.75,12.0,300.0,333.31,268.92
2018,12,20,13,0,269.0,199.0,0.7,12.0,326.0,367.12,295.53
2018,12,20,13,15,283.5,190.5,0.65,11.9,320.0,357.97,287.85
2018,12,20,13,30,298.0,182.0,0.6,11.8,314.0,347.29,279.14
2018,12,20,13,45,301.0,170.5,0.6,11.7,297.5,326.21,262.25
2018,12,20,14,0,304.0,159.0,0.6,11.6,281.0,304.23,244.36
2018,12,20,14,15,226.5,152.5,0.55,11.4,239.5,252.68,202.76
2018,12,20,14,30,149.0,146.0,0.5,11.2,198.0,204.01,163.6
2018,12,20,14,45,106.5,125.5,0.5,11.0,161.0,161.86,129.38
2018,12,20,15,0,64.0,105.0,0.5,10.8,124.0,121.94,96.81
2018,12,20,15,15,32.0,82.0,0.5,10.8,91.5,88.0,68.87
2018,12,20,15,30,0.0,59.0,0.5,10.8,59.0,56.97,43.44
2018,12,20,15,45,0.0,47.0,0.55,10.4,47.0,45.34,33.32
2018,12,20,16,0,0.0,35.0,0.6,10.0,35.0,33.78,23.08
2018,12,20,16,15,12.5,24.5,0.55,9.95,25.0,24.32,13.9
2018,12,20,16,30,25.0,14.0,0.5,9.9,15.0,13.05,0.73
2018,12,20,16,45,25.0,8.5,0.4,9.85,8.5,8.36,0.0
2018,12,20,17,0,25.0,3.0,0.3,9.8,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.25,9.75,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.15,9.65,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.1,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.1,9.55,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.1,9.45,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.1,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.15,9.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.25,9.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,21,7,15,89.0,7.0,0.8,8.7,9.5,0.0,0.0
2018,12,21,7,30,178.0,14.0,0.7,9.0,19.0,63.41,0.0
2018,12,21,7,45,337.5,22.5,0.65,9.25,52.5,147.9,86.41
2018,12,21,8,0,497.0,31.0,0.6,9.5,86.0,229.08,173.01
2018,12,21,8,15,575.5,36.0,0.65,9.8,126.0,286.37,225.44
2018,12,21,8,30,654.0,41.0,0.7,10.1,166.0,347.97,279.3
2018,12,21,8,45,690.0,45.0,0.8,10.35,203.5,392.16,318.37
2018,12,21,9,0,726.0,49.0,0.9,10.6,241.0,436.79,356.53
2018,12,21,9,15,769.0,51.0,0.9,10.85,280.5,482.88,394.01
2018,12,21,9,30,812.0,53.0,0.9,11.1,320.0,528.99,430.26
2018,12,21,9,45,793.0,61.0,0.9,11.35,343.0,545.52,442.69
2018,12,21,10,0,774.0,69.0,0.9,11.6,366.0,558.48,452.15
2018,12,21,10,15,562.5,105.5,0.85,11.9,329.5,483.14,391.72
2018,12,21,10,30,351.0,142.0,0.8,12.2,293.0,393.03,319.23
2018,12,21,10,45,187.0,152.0,0.8,12.5,233.0,292.53,237.99
2018,12,21,11,0,23.0,162.0,0.8,12.8,173.0,177.08,141.97
2018,12,21,11,15,25.0,162.5,0.85,13.1,174.5,183.95,147.84
2018,12,21,11,30,27.0,163.0,0.9,13.4,176.0,185.08,148.54
2018,12,21,11,45,74.5,171.5,1.0,13.65,208.0,224.37,181.21
2018,12,21,12,0,122.0,180.0,1.1,13.9,240.0,268.98,217.43
2018,12,21,12,15,163.5,182.0,1.05,13.95,262.0,294.96,238.26
2018,12,21,12,30,205.0,184.0,1.0,14.0,284.0,319.3,257.57
2018,12,21,12,45,116.0,182.5,1.0,14.05,239.0,260.06,209.04
2018,12,21,13,0,27.0,181.0,1.0,14.1,194.0,194.81,155.63
2018,12,21,13,15,60.0,166.0,1.05,14.05,193.0,200.35,161.07
2018,12,21,13,30,93.0,151.0,1.1,14.0,192.0,203.8,164.3
2018,12,21,13,45,185.0,152.5,1.15,13.9,229.0,247.02,199.61
2018,12,21,14,0,277.0,154.0,1.2,13.8,266.0,287.07,230.98
2018,12,21,14,15,330.0,138.0,1.2,13.6,261.5,281.68,225.38
2018,12,21,14,30,383.0,122.0,1.2,13.4,257.0,274.46,217.64
2018,12,21,14,45,348.0,111.5,1.2,13.15,224.5,234.58,184.06
2018,12,21,15,0,313.0,101.0,1.2,12.9,192.0,197.0,152.18
2018,12,21,15,15,294.0,88.0,1.2,12.9,164.0,163.58,122.97
2018,12,21,15,30,275.0,75.0,1.2,12.9,136.0,131.51,94.88
2018,12,21,15,45,203.5,60.5,1.0,11.35,100.5,90.86,62.69
2018,12,21,16,0,132.0,46.0,0.8,9.8,65.0,58.05,37.9
2018,12,21,16,15,123.5,32.0,0.9,9.35,45.0,36.51,20.47
2018,12,21,16,30,115.0,18.0,1.0,8.9,25.0,14.69,2.1
2018,12,21,16,45,67.5,10.5,1.1,8.45,13.5,10.32,0.0
2018,12,21,17,0,20.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,1.25,7.95,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,7,15,64.0,6.5,1.0,5.85,8.0,0.0,0.0
2018,12,22,7,30,128.0,13.0,0.9,6.2,16.0,48.32,0.0
2018,12,22,7,45,235.0,23.0,0.85,6.5,43.5,114.8,65.5
2018,12,22,8,0,342.0,33.0,0.8,6.8,71.0,178.87,136.88
2018,12,22,8,15,381.0,45.0,0.8,7.35,104.0,221.09,176.82
2018,12,22,8,30,420.0,57.0,0.8,7.9,137.0,265.65,216.79
2018,12,22,8,45,546.0,57.5,0.85,8.45,186.0,340.58,280.19
2018,12,22,9,0,672.0,58.0,0.9,9.0,235.0,418.96,344.72
2018,12,22,9,15,750.0,55.0,0.9,9.45,279.5,476.77,391.24
2018,12,22,9,30,828.0,52.0,0.9,9.9,324.0,532.45,434.98
2018,12,22,9,45,848.0,54.5,0.9,10.35,357.0,565.6,459.98
2018,12,22,10,0,868.0,57.0,0.9,10.8,390.0,596.91,483.04
2018,12,22,10,15,873.0,59.5,0.85,11.05,414.0,616.78,496.77
2018,12,22,10,30,878.0,62.0,0.8,11.3,438.0,633.84,508.13
2018,12,22,10,45,856.5,69.0,0.75,11.6,449.5,639.99,510.71
2018,12,22,11,0,835.0,76.0,0.7,11.9,461.0,638.76,507.99
2018,12,22,11,15,865.5,73.0,0.6,11.95,481.5,656.83,519.7
2018,12,22,11,30,896.0,70.0,0.5,12.0,502.0,668.37,526.26
2018,12,22,11,45,804.5,90.0,0.45,12.1,481.0,630.4,496.2
2018,12,22,12,0,713.0,110.0,0.4,12.2,460.0,588.48,463.79
2018,12,22,12,15,637.5,129.0,0.45,12.3,441.0,552.18,436.61
2018,12,22,12,30,562.0,148.0,0.5,12.4,422.0,512.4,406.46
2018,12,22,12,45,543.0,148.5,0.6,12.55,409.0,490.03,390.13
2018,12,22,13,0,524.0,149.0,0.7,12.7,396.0,466.57,372.42
2018,12,22,13,15,467.5,155.0,0.7,12.75,369.5,427.36,341.52
2018,12,22,13,30,411.0,161.0,0.7,12.8,343.0,389.46,311.47
2018,12,22,13,45,417.5,150.0,0.65,12.85,326.5,367.02,293.27
2018,12,22,14,0,424.0,139.0,0.6,12.9,310.0,343.07,273.35
2018,12,22,14,15,355.5,134.5,0.6,12.75,270.5,292.54,232.77
2018,12,22,14,30,287.0,130.0,0.6,12.6,231.0,243.56,193.28
2018,12,22,14,45,231.0,117.5,0.55,12.45,193.5,198.79,156.7
2018,12,22,15,0,175.0,105.0,0.5,12.3,156.0,158.37,123.63
2018,12,22,15,15,185.5,94.5,0.5,12.3,142.0,141.57,108.21
2018,12,22,15,30,196.0,84.0,0.5,12.3,128.0,123.52,91.33
2018,12,22,15,45,167.5,68.5,0.7,10.95,100.5,93.19,66.31
2018,12,22,16,0,139.0,53.0,0.9,9.6,73.0,65.62,44.0
2018,12,22,16,15,109.0,38.0,1.0,9.2,50.5,41.31,24.87
2018,12,22,16,30,79.0,23.0,1.1,8.8,28.0,20.06,5.64
2018,12,22,16,45,51.5,13.0,1.15,8.45,15.0,12.78,0.0
2018,12,22,17,0,24.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.15,7.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.0,1.1,5.15,1.0,0.0,0.0
2018,12,23,7,30,0.0,2.0,1.0,5.6,2.0,1.97,0.0
2018,12,23,7,45,0.0,4.0,0.9,6.0,4.0,3.85,0.0
2018,12,23,8,0,0.0,6.0,0.8,6.4,6.0,5.78,0.0
2018,12,23,8,15,0.0,7.0,0.75,6.9,7.0,6.74,0.19
2018,12,23,8,30,0.0,8.0,0.7,7.4,8.0,7.71,1.1
2018,12,23,8,45,40.5,31.0,0.7,7.85,41.5,52.55,40.58
2018,12,23,9,0,81.0,54.0,0.7,8.3,75.0,100.01,82.03
2018,12,23,9,15,275.0,77.5,0.7,8.8,165.0,247.54,207.7
2018,12,23,9,30,469.0,101.0,0.7,9.3,255.0,390.41,323.35
2018,12,23,9,45,511.0,105.0,0.7,9.8,288.0,429.46,352.93
2018,12,23,10,0,553.0,109.0,0.7,10.3,321.0,471.82,385.2
2018,12,23,10,15,612.5,104.5,0.75,10.75,354.0,512.65,416.44
2018,12,23,10,30,672.0,100.0,0.8,11.2,387.0,552.83,446.65
2018,12,23,10,45,662.0,107.5,0.8,11.65,401.5,560.64,450.88
2018,12,23,11,0,652.0,115.0,0.8,12.1,416.0,565.79,453.36
2018,12,23,11,15,758.0,92.0,0.9,12.3,451.0,608.03,486.49
2018,12,23,11,30,864.0,69.0,1.0,12.5,486.0,646.55,516.1
2018,12,23,11,45,828.0,79.0,1.05,12.75,482.0,633.72,505.16
2018,12,23,12,0,792.0,89.0,1.1,13.0,478.0,614.53,490.12
2018,12,23,12,15,774.5,93.0,1.1,13.15,472.5,598.09,477.1
2018,12,23,12,30,757.0,97.0,1.1,13.3,467.0,580.83,463.28
2018,12,23,12,45,644.5,121.5,1.1,13.4,432.0,525.26,419.7
2018,12,23,13,0,532.0,146.0,1.1,13.5,397.0,468.51,375.13
2018,12,23,13,15,631.0,118.0,1.1,13.5,405.5,481.72,385.77
2018,12,23,13,30,730.0,90.0,1.1,13.5,414.0,485.17,387.7
2018,12,23,13,45,732.0,85.0,1.1,13.5,395.5,457.28,364.56
2018,12,23,14,0,734.0,80.0,1.1,13.5,377.0,426.86,339.09
2018,12,23,14,15,666.5,83.0,1.05,13.25,337.5,374.02,295.85
2018,12,23,14,30,599.0,86.0,1.0,13.0,298.0,323.99,254.41
2018,12,23,14,45,502.0,89.0,0.95,12.75,254.5,267.56,207.93
2018,12,23,15,0,405.0,92.0,0.9,12.5,211.0,216.81,166.11
2018,12,23,15,15,333.0,86.0,0.9,12.5,174.5,172.63,129.31
2018,12,23,15,30,261.0,80.0,0.9,12.5,138.0,133.57,97.29
2018,12,23,15,45,234.5,65.5,0.85,11.1,109.5,101.87,70.71
2018,12,23,16,0,208.0,51.0,0.8,9.7,81.0,71.69,46.12
2018,12,23,16,15,234.0,36.0,0.9,9.25,59.5,46.75,25.29
2018,12,23,16,30,260.0,21.0,1.0,8.8,38.0,19.12,5.75
2018,12,23,16,45,145.0,12.0,1.1,8.4,20.0,11.8,0.0
2018,12,23,17,0,30.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.25,7.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.15,8.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.1,8.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.2,8.05,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,24,7,15,69.0,7.0,1.05,6.9,8.5,0.0,0.0
2018,12,24,7,30,138.0,14.0,1.0,7.4,17.0,51.73,0.0
2018,12,24,7,45,283.0,23.0,0.95,7.95,47.5,128.73,68.84
2018,12,24,8,0,428.0,32.0,0.9,8.5,78.0,207.84,157.22
2018,12,24,8,15,251.5,38.5,0.9,8.9,68.5,158.37,125.44
2018,12,24,8,30,75.0,45.0,0.9,9.3,59.0,83.6,66.01
2018,12,24,8,45,37.5,51.5,0.9,9.75,58.5,70.01,55.08
2018,12,24,9,0,0.0,58.0,0.9,10.2,58.0,56.3,43.16
2018,12,24,9,15,16.5,75.5,0.9,10.55,81.0,86.35,69.1
2018,12,24,9,30,33.0,93.0,0.9,10.9,104.0,114.83,93.33
2018,12,24,9,45,21.5,105.0,0.9,11.25,112.5,121.42,98.36
2018,12,24,10,0,10.0,117.0,0.9,11.6,121.0,122.73,98.91
2018,12,24,10,15,23.0,134.5,0.95,11.85,144.0,154.37,125.23
2018,12,24,10,30,36.0,152.0,1.0,12.1,167.0,181.62,147.52
2018,12,24,10,45,36.5,165.0,1.1,12.3,181.0,195.88,158.8
2018,12,24,11,0,37.0,178.0,1.2,12.5,195.0,210.0,169.97
2018,12,24,11,15,65.0,189.0,1.25,12.6,220.0,239.71,194.37
2018,12,24,11,30,93.0,200.0,1.3,12.7,245.0,269.26,218.34
2018,12,24,11,45,106.5,207.5,1.35,12.8,259.5,285.01,230.84
2018,12,24,12,0,120.0,215.0,1.4,12.9,274.0,306.61,247.92
2018,12,24,12,15,70.5,181.0,1.45,12.8,215.5,229.67,185.71
2018,12,24,12,30,21.0,147.0,1.5,12.7,157.0,157.58,126.49
2018,12,24,12,45,10.5,123.0,1.55,12.6,128.0,126.46,100.93
2018,12,24,13,0,0.0,99.0,1.6,12.5,99.0,96.13,75.65
2018,12,24,13,15,1.5,100.5,1.6,12.25,101.0,98.45,77.83
2018,12,24,13,30,3.0,102.0,1.6,12.0,103.0,100.69,79.89
2018,12,24,13,45,10.5,110.5,1.6,11.75,114.5,112.78,90.27
2018,12,24,14,0,18.0,119.0,1.6,11.5,126.0,124.36,100.15
2018,12,24,14,15,22.5,102.0,1.6,11.35,110.5,110.21,88.37
2018,12,24,14,30,27.0,85.0,1.6,11.2,95.0,93.93,74.66
2018,12,24,14,45,19.5,67.0,1.6,11.05,74.0,72.27,56.32
2018,12,24,15,0,12.0,49.0,1.6,10.9,53.0,51.4,38.55
2018,12,24,15,15,17.0,59.0,1.6,10.9,63.5,61.88,47.3
2018,12,24,15,30,22.0,69.0,1.6,10.9,74.0,71.65,55.18
2018,12,24,15,45,17.0,54.5,1.5,10.7,58.0,55.47,41.18
2018,12,24,16,0,12.0,40.0,1.4,10.5,42.0,39.91,27.73
2018,12,24,16,15,7.5,27.0,1.45,10.45,28.0,26.46,15.92
2018,12,24,16,30,3.0,14.0,1.5,10.4,14.0,13.54,2.39
2018,12,24,16,45,3.0,7.5,1.55,10.4,7.5,7.37,0.0
2018,12,24,17,0,3.0,1.0,1.6,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.5,0.5,1.75,10.35,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,7,15,71.5,6.5,1.6,4.8,8.0,0.0,0.0
2018,12,25,7,30,143.0,13.0,1.6,5.2,16.0,51.97,0.0
2018,12,25,7,45,304.5,22.0,1.6,5.55,48.5,133.96,70.13
2018,12,25,8,0,466.0,31.0,1.6,5.9,81.0,215.3,164.34
2018,12,25,8,15,552.5,36.5,1.65,6.4,121.5,275.07,220.36
2018,12,25,8,30,639.0,42.0,1.7,6.9,162.0,339.82,278.17
2018,12,25,8,45,693.0,45.5,1.75,7.4,203.0,391.56,324.11
2018,12,25,9,0,747.0,49.0,1.8,7.9,244.0,444.93,369.85
2018,12,25,9,15,776.0,52.0,1.85,8.35,281.0,485.55,404.03
2018,12,25,9,30,805.0,55.0,1.9,8.8,318.0,525.44,436.54
2018,12,25,9,45,823.5,58.0,2.0,9.25,350.5,558.12,462.67
2018,12,25,10,0,842.0,61.0,2.1,9.7,383.0,588.93,486.69
2018,12,25,10,15,859.0,63.0,2.15,10.0,411.0,611.64,504.14
2018,12,25,10,30,876.0,65.0,2.2,10.3,439.0,635.79,522.24
2018,12,25,10,45,888.0,65.5,2.25,10.6,460.0,652.34,534.29
2018,12,25,11,0,900.0,66.0,2.3,10.9,481.0,666.02,544.02
2018,12,25,11,15,907.5,66.5,2.35,11.05,495.0,673.73,549.39
2018,12,25,11,30,915.0,67.0,2.4,11.2,509.0,678.26,552.32
2018,12,25,11,45,919.5,67.0,2.45,11.3,515.5,677.01,550.93
2018,12,25,12,0,924.0,67.0,2.5,11.4,522.0,672.49,547.02
2018,12,25,12,15,924.0,67.0,2.55,11.45,520.5,661.84,538.47
2018,12,25,12,30,924.0,67.0,2.6,11.5,519.0,648.01,527.38
2018,12,25,12,45,921.0,66.5,2.6,11.55,510.0,628.7,511.7
2018,12,25,13,0,918.0,66.0,2.6,11.6,501.0,606.48,493.54
2018,12,25,13,15,911.5,65.0,2.6,11.55,484.5,578.96,471.14
2018,12,25,13,30,905.0,64.0,2.6,11.5,468.0,548.95,446.32
2018,12,25,13,45,895.0,62.5,2.6,11.5,444.5,514.33,417.25
2018,12,25,14,0,885.0,61.0,2.6,11.5,421.0,477.78,385.93
2018,12,25,14,15,867.0,59.5,2.55,11.35,391.0,436.1,349.84
2018,12,25,14,30,849.0,58.0,2.5,11.2,361.0,394.03,312.51
2018,12,25,14,45,822.5,55.5,2.5,11.05,325.0,346.57,270.12
2018,12,25,15,0,796.0,53.0,2.5,10.9,289.0,299.5,227.19
2018,12,25,15,15,756.0,50.0,2.5,10.9,249.0,249.14,181.28
2018,12,25,15,30,716.0,47.0,2.5,10.9,209.0,201.08,137.48
2018,12,25,15,45,653.5,42.5,2.25,10.05,167.5,150.5,94.07
2018,12,25,16,0,591.0,38.0,2.0,9.2,126.0,105.21,57.87
2018,12,25,16,15,484.0,31.5,1.9,8.8,88.0,60.87,28.41
2018,12,25,16,30,377.0,25.0,1.8,8.4,50.0,25.62,7.89
2018,12,25,16,45,204.5,14.5,1.75,7.95,26.5,14.25,0.0
2018,12,25,17,0,32.0,4.0,1.7,7.5,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,1.65,7.15,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,26,7,15,34.5,5.0,1.4,3.75,6.0,0.0,0.0
2018,12,26,7,30,69.0,10.0,1.3,4.5,12.0,28.67,0.0
2018,12,26,7,45,159.5,23.5,1.25,5.2,37.5,89.04,44.16
2018,12,26,8,0,250.0,37.0,1.2,5.9,63.0,148.84,113.6
2018,12,26,8,15,308.0,48.0,1.25,6.5,95.0,193.1,155.02
2018,12,26,8,30,366.0,59.0,1.3,7.1,127.0,241.63,198.44
2018,12,26,8,45,406.5,69.0,1.4,7.7,161.0,284.19,236.11
2018,12,26,9,0,447.0,79.0,1.5,8.3,195.0,328.49,274.21
2018,12,26,9,15,414.5,84.0,1.6,8.65,204.0,329.22,275.89
2018,12,26,9,30,382.0,89.0,1.7,9.0,213.0,326.95,274.58
2018,12,26,9,45,202.5,114.0,1.8,9.35,180.5,251.14,210.24
2018,12,26,10,0,23.0,139.0,1.9,9.7,148.0,154.68,126.68
2018,12,26,10,15,168.5,150.0,2.0,9.85,221.5,269.48,224.95
2018,12,26,10,30,314.0,161.0,2.1,10.0,295.0,382.93,318.6
2018,12,26,10,45,520.5,130.0,2.15,10.2,364.5,491.08,406.8
2018,12,26,11,0,727.0,99.0,2.2,10.4,434.0,597.2,490.86
2018,12,26,11,15,760.0,95.0,2.2,10.45,454.0,615.63,504.12
2018,12,26,11,30,793.0,91.0,2.2,10.5,474.0,629.58,514.56
2018,12,26,11,45,859.5,78.5,2.2,10.6,498.0,655.05,533.95
2018,12,26,12,0,926.0,66.0,2.2,10.7,522.0,673.35,547.67
2018,12,26,12,15,923.5,66.5,2.15,10.7,520.0,661.77,537.77
2018,12,26,12,30,921.0,67.0,2.1,10.7,518.0,647.07,525.64
2018,12,26,12,45,915.0,67.5,2.05,10.75,509.0,627.22,509.35
2018,12,26,13,0,909.0,68.0,2.0,10.8,500.0,604.57,490.72
2018,12,26,13,15,900.5,67.5,2.0,10.7,483.0,576.77,468.36
2018,12,26,13,30,892.0,67.0,2.0,10.6,466.0,546.61,443.71
2018,12,26,13,45,879.0,66.0,2.0,10.55,442.0,511.47,414.53
2018,12,26,14,0,866.0,65.0,2.0,10.5,418.0,475.7,384.11
2018,12,26,14,15,846.5,63.5,2.0,10.3,388.0,433.77,348.27
2018,12,26,14,30,827.0,62.0,2.0,10.1,358.0,391.11,310.88
2018,12,26,14,45,799.0,59.0,1.95,9.9,322.0,343.47,268.55
2018,12,26,15,0,771.0,56.0,1.9,9.7,286.0,296.41,225.85
2018,12,26,15,15,690.5,56.5,1.9,9.7,241.0,240.07,176.43
2018,12,26,15,30,610.0,57.0,1.9,9.7,196.0,189.26,132.23
2018,12,26,15,45,508.5,50.5,1.65,8.6,151.0,135.03,87.81
2018,12,26,16,0,407.0,44.0,1.4,7.5,106.0,90.13,53.47
2018,12,26,16,15,353.0,35.0,1.45,7.1,76.5,55.7,28.65
2018,12,26,16,30,299.0,26.0,1.5,6.7,47.0,26.32,9.19
2018,12,26,16,45,162.5,15.0,1.5,6.25,25.0,14.74,0.0
2018,12,26,17,0,26.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,26,17,15,13.0,2.0,1.5,5.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,7,15,99.0,7.0,1.8,3.5,9.0,0.0,0.0
2018,12,27,7,30,198.0,14.0,1.9,4.0,18.0,67.62,0.0
2018,12,27,7,45,368.5,20.5,1.95,4.45,51.0,148.1,72.87
2018,12,27,8,0,539.0,27.0,2.0,4.9,84.0,236.86,180.68
2018,12,27,8,15,618.5,31.5,2.15,5.5,125.0,294.92,236.77
2018,12,27,8,30,698.0,36.0,2.3,6.1,166.0,357.63,293.86
2018,12,27,8,45,745.5,39.5,2.4,6.65,207.5,405.12,337.14
2018,12,27,9,0,793.0,43.0,2.5,7.2,249.0,456.61,382.07
2018,12,27,9,15,822.5,46.0,2.6,7.65,287.5,498.73,418.12
2018,12,27,9,30,852.0,49.0,2.7,8.1,326.0,540.16,452.46
2018,12,27,9,45,871.0,51.5,2.8,8.55,359.5,573.75,479.61
2018,12,27,10,0,890.0,54.0,2.9,9.0,393.0,605.41,504.55
2018,12,27,10,15,906.0,55.0,2.95,9.25,421.5,631.2,524.58
2018,12,27,10,30,922.0,56.0,3.0,9.5,450.0,654.45,542.28
2018,12,27,10,45,932.0,57.0,3.1,9.75,471.0,671.07,554.76
2018,12,27,11,0,942.0,58.0,3.2,10.0,492.0,684.63,564.55
2018,12,27,11,15,949.0,58.0,3.2,10.1,506.0,691.85,569.24
2018,12,27,11,30,956.0,58.0,3.2,10.2,520.0,695.76,571.54
2018,12,27,11,45,959.5,58.0,3.25,10.3,526.5,694.0,569.88
2018,12,27,12,0,963.0,58.0,3.3,10.4,533.0,688.83,565.58
2018,12,27,12,15,963.5,58.0,3.3,10.45,532.0,678.35,556.79
2018,12,27,12,30,964.0,58.0,3.3,10.5,531.0,664.54,545.33
2018,12,27,12,45,960.5,58.0,3.3,10.5,522.0,645.06,529.4
2018,12,27,13,0,957.0,58.0,3.3,10.5,513.0,622.53,510.85
2018,12,27,13,15,950.5,57.5,3.3,10.45,496.5,594.85,488.04
2018,12,27,13,30,944.0,57.0,3.3,10.4,480.0,564.54,462.68
2018,12,27,13,45,932.5,56.0,3.3,10.35,456.0,528.72,432.39
2018,12,27,14,0,921.0,55.0,3.3,10.3,432.0,490.95,399.81
2018,12,27,14,15,904.5,53.5,3.25,10.1,401.5,448.77,362.97
2018,12,27,14,30,888.0,52.0,3.2,9.9,371.0,405.46,324.26
2018,12,27,14,45,863.5,50.0,3.15,9.75,335.0,357.97,281.21
2018,12,27,15,0,839.0,48.0,3.1,9.6,299.0,310.58,237.36
2018,12,27,15,15,802.0,45.5,3.1,9.6,259.0,259.78,190.37
2018,12,27,15,30,765.0,43.0,3.1,9.6,219.0,210.51,144.79
2018,12,27,15,45,707.0,38.5,2.95,8.85,176.5,158.14,99.0
2018,12,27,16,0,649.0,34.0,2.8,8.1,134.0,110.51,60.07
2018,12,27,16,15,545.5,29.0,2.75,7.7,94.5,64.48,28.99
2018,12,27,16,30,442.0,24.0,2.7,7.3,55.0,28.73,9.56
2018,12,27,16,45,242.0,14.0,2.65,6.9,29.0,13.76,0.0
2018,12,27,17,0,42.0,4.0,2.6,6.5,3.0,0.0,0.0
2018,12,27,17,15,21.0,2.0,2.55,6.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.0,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.95,1.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.9,1.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,28,7,15,104.5,7.0,1.9,1.65,9.0,0.0,0.0
2018,12,28,7,30,209.0,14.0,1.9,2.1,18.0,70.44,0.0
2018,12,28,7,45,326.5,21.5,1.9,2.5,46.5,138.75,66.57
2018,12,28,8,0,444.0,29.0,1.9,2.9,75.0,204.45,156.96
2018,12,28,8,15,441.0,41.0,1.9,3.45,104.5,238.3,193.2
2018,12,28,8,30,438.0,53.0,1.9,4.0,134.0,266.97,221.83
2018,12,28,8,45,557.5,54.5,1.9,4.55,182.5,340.05,285.72
2018,12,28,9,0,677.0,56.0,1.9,5.1,231.0,416.6,350.9
2018,12,28,9,15,650.0,67.0,1.9,5.7,255.5,437.71,368.92
2018,12,28,9,30,623.0,78.0,1.9,6.3,280.0,452.35,381.0
2018,12,28,9,45,744.0,67.5,1.95,6.85,333.5,522.42,438.21
2018,12,28,10,0,865.0,57.0,2.0,7.4,387.0,594.01,494.86
2018,12,28,10,15,904.5,54.0,1.95,7.75,420.5,629.19,521.22
2018,12,28,10,30,944.0,51.0,1.9,8.1,454.0,662.64,545.91
2018,12,28,10,45,953.5,51.5,1.85,8.45,475.0,678.73,556.59
2018,12,28,11,0,963.0,52.0,1.8,8.8,496.0,691.69,564.46
2018,12,28,11,15,964.0,53.0,1.8,9.0,508.5,696.39,566.89
2018,12,28,11,30,965.0,54.0,1.8,9.2,521.0,697.69,566.98
2018,12,28,11,45,970.5,53.5,1.8,9.4,528.0,696.76,565.57
2018,12,28,12,0,976.0,53.0,1.8,9.6,535.0,692.37,561.74
2018,12,28,12,15,972.0,55.0,1.8,9.7,534.0,681.34,552.64
2018,12,28,12,30,968.0,57.0,1.8,9.8,533.0,667.02,540.91
2018,12,28,12,45,960.0,59.0,1.8,9.85,524.0,647.11,524.87
2018,12,28,13,0,952.0,61.0,1.8,9.9,515.0,624.28,506.4
2018,12,28,13,15,945.5,60.0,1.75,9.9,498.0,596.22,483.51
2018,12,28,13,30,939.0,59.0,1.7,9.9,481.0,565.55,458.18
2018,12,28,13,45,928.0,57.5,1.65,9.9,457.0,529.64,428.25
2018,12,28,14,0,917.0,56.0,1.6,9.9,433.0,491.76,396.09
2018,12,28,14,15,900.5,55.0,1.55,9.7,403.0,450.28,360.56
2018,12,28,14,30,884.0,54.0,1.5,9.5,373.0,407.68,323.15
2018,12,28,14,45,860.0,51.5,1.45,9.25,337.0,359.99,280.83
2018,12,28,15,0,836.0,49.0,1.4,9.0,301.0,312.37,237.57
2018,12,28,15,15,799.5,46.5,1.4,9.0,261.0,261.79,191.4
2018,12,28,15,30,763.0,44.0,1.4,9.0,221.0,212.69,146.42
2018,12,28,15,45,704.0,40.0,1.3,7.4,178.5,160.65,101.52
2018,12,28,16,0,645.0,36.0,1.2,5.8,136.0,113.44,63.09
2018,12,28,16,15,542.5,30.5,1.2,5.25,96.5,66.98,31.24
2018,12,28,16,30,440.0,25.0,1.2,4.7,57.0,30.72,11.07
2018,12,28,16,45,244.5,15.0,1.2,4.15,30.5,14.74,0.0
2018,12,28,17,0,49.0,5.0,1.2,3.6,4.0,0.0,0.0
2018,12,28,17,15,24.5,2.5,1.25,3.55,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,7,15,43.5,5.0,1.1,2.75,6.0,0.0,0.0
2018,12,29,7,30,87.0,10.0,1.0,3.2,12.0,33.35,0.0
2018,12,29,7,45,172.5,22.5,0.9,3.65,37.0,90.91,40.92
2018,12,29,8,0,258.0,35.0,0.8,4.1,62.0,148.53,113.3
2018,12,29,8,15,311.5,45.5,0.8,4.75,92.5,190.69,153.36
2018,12,29,8,30,365.0,56.0,0.8,5.4,123.0,236.81,194.84
2018,12,29,8,45,506.5,56.5,0.8,6.0,174.0,318.24,264.15
2018,12,29,9,0,648.0,57.0,0.8,6.6,225.0,405.82,336.52
2018,12,29,9,15,684.5,61.0,0.85,7.25,262.0,446.15,369.58
2018,12,29,9,30,721.0,65.0,0.9,7.9,299.0,489.3,404.08
2018,12,29,9,45,786.0,61.0,0.95,8.5,340.0,539.38,443.28
2018,12,29,10,0,851.0,57.0,1.0,9.1,381.0,585.67,478.65
2018,12,29,10,15,876.5,56.0,1.05,9.55,410.5,614.44,500.0
2018,12,29,10,30,902.0,55.0,1.1,10.0,440.0,641.12,519.53
2018,12,29,10,45,910.5,57.0,1.2,10.45,461.5,657.99,531.73
2018,12,29,11,0,919.0,59.0,1.3,10.9,483.0,671.83,541.45
2018,12,29,11,15,924.0,59.5,1.25,11.15,496.5,678.46,544.69
2018,12,29,11,30,929.0,60.0,1.2,11.4,510.0,681.85,545.7
2018,12,29,11,45,930.0,60.5,1.2,11.65,516.0,679.33,543.03
2018,12,29,12,0,931.0,61.0,1.2,11.9,522.0,673.53,537.88
2018,12,29,12,15,928.5,62.0,1.2,11.95,520.5,662.81,529.28
2018,12,29,12,30,926.0,63.0,1.2,12.0,519.0,648.92,518.27
2018,12,29,12,45,919.0,63.5,1.2,12.1,509.5,628.69,502.33
2018,12,29,13,0,912.0,64.0,1.2,12.2,500.0,605.66,484.1
2018,12,29,13,15,904.0,63.5,1.2,12.15,483.5,578.33,462.6
2018,12,29,13,30,896.0,63.0,1.2,12.1,467.0,548.57,438.82
2018,12,29,13,45,883.5,62.0,1.2,12.05,443.5,513.76,410.62
2018,12,29,14,0,871.0,61.0,1.2,12.0,420.0,477.19,380.35
2018,12,29,14,15,852.5,59.0,1.15,11.75,390.0,435.41,345.27
2018,12,29,14,30,834.0,57.0,1.1,11.5,360.0,392.78,308.59
2018,12,29,14,45,807.5,55.0,1.05,11.25,325.0,347.0,268.55
2018,12,29,15,0,781.0,53.0,1.0,11.0,290.0,301.09,227.51
2018,12,29,15,15,743.0,50.0,1.0,11.0,251.0,251.78,183.28
2018,12,29,15,30,705.0,47.0,1.0,11.0,212.0,204.57,140.72
2018,12,29,15,45,636.5,43.5,0.95,9.55,170.5,154.07,98.09
2018,12,29,16,0,568.0,40.0,0.9,8.1,129.0,109.42,62.48
2018,12,29,16,15,385.0,33.5,1.0,7.85,85.5,58.86,29.64
2018,12,29,16,30,202.0,27.0,1.1,7.6,42.0,26.69,10.95
2018,12,29,16,45,122.5,16.0,1.15,7.35,23.0,15.73,0.0
2018,12,29,17,0,43.0,5.0,1.2,7.1,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.25,7.05,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,30,7,15,34.5,5.5,1.45,4.85,6.0,0.0,0.0
2018,12,30,7,30,69.0,11.0,1.5,5.2,12.0,29.41,0.0
2018,12,30,7,45,141.5,23.5,1.55,5.5,35.0,82.39,35.32
2018,12,30,8,0,214.0,36.0,1.6,5.8,58.0,134.24,101.77
2018,12,30,8,15,277.5,47.5,1.6,5.85,90.0,179.76,144.5
2018,12,30,8,30,341.0,59.0,1.6,5.9,122.0,230.08,189.91
2018,12,30,8,45,406.0,67.5,1.65,5.95,160.0,281.4,235.57
2018,12,30,9,0,471.0,76.0,1.7,6.0,198.0,338.47,285.08
2018,12,30,9,15,450.5,89.0,1.65,6.1,220.0,353.93,298.82
2018,12,30,9,30,430.0,102.0,1.6,6.2,242.0,368.93,311.52
2018,12,30,9,45,502.5,104.5,1.55,6.3,284.0,423.36,356.51
2018,12,30,10,0,575.0,107.0,1.5,6.4,326.0,482.72,404.07
2018,12,30,10,15,697.0,91.5,1.45,6.75,376.0,550.78,457.78
2018,12,30,10,30,819.0,76.0,1.4,7.1,426.0,617.35,508.89
2018,12,30,10,45,819.5,79.5,1.35,7.45,444.0,629.78,516.39
2018,12,30,11,0,820.0,83.0,1.3,7.8,462.0,639.3,522.03
2018,12,30,11,15,852.0,78.0,1.3,8.25,482.0,656.98,534.39
2018,12,30,11,30,884.0,73.0,1.3,8.7,502.0,668.11,541.72
2018,12,30,11,45,881.0,74.0,1.25,9.15,506.0,663.7,536.45
2018,12,30,12,0,878.0,75.0,1.2,9.6,510.0,656.2,529.01
2018,12,30,12,15,893.5,71.5,1.3,9.85,513.5,652.42,526.28
2018,12,30,12,30,909.0,68.0,1.4,10.1,517.0,645.21,520.76
2018,12,30,12,45,872.0,76.0,1.45,10.35,500.5,617.99,499.0
2018,12,30,13,0,835.0,84.0,1.5,10.6,484.0,586.23,473.79
2018,12,30,13,15,870.5,73.5,1.6,10.65,478.5,573.95,464.36
2018,12,30,13,30,906.0,63.0,1.7,10.7,473.0,555.47,449.45
2018,12,30,13,45,893.5,62.0,1.8,10.75,449.5,520.41,420.83
2018,12,30,14,0,881.0,61.0,1.9,10.8,426.0,483.56,390.06
2018,12,30,14,15,862.5,59.5,1.85,10.7,396.0,441.97,354.42
2018,12,30,14,30,844.0,58.0,1.8,10.6,366.0,399.5,317.17
2018,12,30,14,45,816.5,56.0,1.8,10.45,330.5,352.96,276.0
2018,12,30,15,0,789.0,54.0,1.8,10.3,295.0,306.31,233.85
2018,12,30,15,15,751.0,51.0,1.8,10.3,255.5,256.58,188.69
2018,12,30,15,30,713.0,48.0,1.8,10.3,216.0,208.94,145.23
2018,12,30,15,45,648.0,44.0,1.6,9.1,174.5,158.01,101.49
2018,12,30,16,0,583.0,40.0,1.4,7.9,133.0,112.59,64.62
2018,12,30,16,15,452.5,34.5,1.45,7.65,93.5,65.73,32.77
2018,12,30,16,30,322.0,29.0,1.5,7.4,54.0,32.57,13.73
2018,12,30,16,45,183.5,17.5,1.55,7.2,29.5,17.2,0.0
2018,12,30,17,0,45.0,6.0,1.6,7.0,5.0,0.0,0.0
2018,12,30,17,15,22.5,3.0,1.65,7.15,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,31,7,15,82.5,6.5,2.25,2.95,8.0,0.0,0.0
2018,12,31,7,30,165.0,13.0,2.3,3.1,16.0,57.15,0.0
2018,12,31,7,45,335.5,20.0,2.3,3.3,47.5,135.63,59.0
2018,12,31,8,0,506.0,27.0,2.3,3.5,79.0,223.66,170.69
2018,12,31,8,15,497.0,38.0,2.3,3.9,109.0,256.23,207.15
2018,12,31,8,30,488.0,49.0,2.3,4.3,139.0,283.55,235.36
2018,12,31,8,45,591.5,51.5,2.35,4.75,186.5,351.83,295.74
2018,12,31,9,0,695.0,54.0,2.4,5.2,234.0,422.92,357.0
2018,12,31,9,15,788.0,50.0,2.45,5.65,283.0,488.32,412.21
2018,12,31,9,30,881.0,46.0,2.5,6.1,332.0,552.41,465.05
2018,12,31,9,45,900.0,48.5,2.55,6.6,367.0,587.14,492.79
2018,12,31,10,0,919.0,51.0,2.6,7.1,402.0,619.86,518.33
2018,12,31,10,15,933.0,52.0,2.6,7.35,430.0,645.38,537.93
2018,12,31,10,30,947.0,53.0,2.6,7.6,458.0,668.23,555.06
2018,12,31,10,45,956.5,54.0,2.65,7.9,480.0,685.29,567.45
2018,12,31,11,0,966.0,55.0,2.7,8.2,502.0,699.19,576.92
2018,12,31,11,15,972.0,55.5,2.7,8.35,516.5,706.92,581.81
2018,12,31,11,30,978.0,56.0,2.7,8.5,531.0,711.24,584.27
2018,12,31,11,45,980.5,56.5,2.75,8.6,538.0,709.8,582.87
2018,12,31,12,0,983.0,57.0,2.8,8.7,545.0,704.87,579.01
2018,12,31,12,15,980.0,57.5,2.8,8.8,543.5,692.95,569.2
2018,12,31,12,30,977.0,58.0,2.8,8.9,542.0,677.71,556.6
2018,12,31,12,45,971.0,59.5,2.8,8.95,533.5,658.54,540.86
2018,12,31,13,0,965.0,61.0,2.8,9.0,525.0,636.34,522.55
2018,12,31,13,15,957.5,60.0,2.85,8.95,508.0,607.64,499.32
2018,12,31,13,30,950.0,59.0,2.9,8.9,491.0,576.33,473.54
2018,12,31,13,45,938.5,58.5,2.9,8.9,467.5,541.09,443.77
2018,12,31,14,0,927.0,58.0,2.9,8.9,444.0,503.85,411.68
2018,12,31,14,15,910.5,56.5,2.85,8.75,413.5,461.56,374.86
2018,12,31,14,30,894.0,55.0,2.8,8.6,383.0,418.11,336.13
2018,12,31,14,45,870.0,53.0,2.75,8.45,347.0,370.53,293.15
2018,12,31,15,0,846.0,51.0,2.7,8.3,311.0,322.96,249.24
2018,12,31,15,15,810.5,48.0,2.7,8.3,270.5,271.39,201.54
2018,12,31,15,30,775.0,45.0,2.7,8.3,230.0,221.49,155.2
2018,12,31,15,45,625.0,36.5,1.7,9.35,167.5,147.9,94.07
2018,12,31,16,0,475.0,28.0,0.7,10.4,105.0,88.21,48.26
2018,12,31,16,15,340.5,29.0,0.7,10.15,75.5,52.9,25.81
2018,12,31,16,30,206.0,30.0,0.7,9.9,46.0,30.59,13.92
2018,12,31,16,45,119.0,17.0,0.7,9.6,25.0,16.71,0.0
2018,12,31,17,0,32.0,4.0,0.7,9.3,4.0,3.93,0.0
2018,12,31,17,15,16.0,2.0,0.65,9.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
